Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,165.036578674,31.2013970789,40.9686068004,0.0,34.4311606118,33.1021868926,189.35960208,52.9816395034,3.33212,133.045842576
 01/01  02:00:00,155.890132302,31.2013970789,31.7840710147,0.0,34.4311606118,33.1021868926,155.017846866,45.4392791933,3.33212,106.246447673
 01/01  03:00:00,133.564786653,31.2013970789,26.9353977361,0.0,19.466279405,30.610668775,146.428118414,41.6677610983,3.33212,101.428237316
 01/01  04:00:00,130.794840488,31.2013970789,24.1759384436,0.0,19.466279405,30.610668775,144.744330619,39.9904566324,3.33212,101.421753987
 01/01  05:00:00,137.902885159,31.2013970789,24.712761506,0.0,19.466279405,30.610668775,180.651818176,39.4817276099,3.33212,137.837970566
 01/01  06:00:00,151.938488103,31.2013970789,26.5037474808,0.0,19.466279405,30.610668775,218.529173452,39.5730884041,8.3303,170.625785048
 01/01  07:00:00,233.003404768,31.2013970789,36.0233078817,0.0,42.6918050922,54.3732441037,300.642406625,39.2180119222,16.6606,244.763794703
 01/01  08:00:00,303.482825873,36.5127229534,63.0692851067,0.0,49.3960418185,88.5934452969,711.870865866,282.959216189,24.9909,403.920749677
 01/01  09:00:00,370.309397616,36.5127229534,98.1643819995,0.0,57.6566862989,112.030105488,916.562220748,309.878682356,33.3212,573.362338392
 01/01  10:00:00,315.585714202,36.523878155,99.6878516918,0.0,50.9524495726,81.1684271793,734.791921243,253.937599947,66.8089,414.045421296
 01/01  11:00:00,265.116034448,36.6473172102,94.1726970556,0.0,42.6918050922,68.9656133826,625.086666866,226.210736539,83.4695,315.406430326
 01/01  12:00:00,263.5655316,36.8264430812,96.18180234,0.0,38.286128036,68.9656133826,542.070988585,210.264689521,83.4695,248.336799065
 01/01  13:00:00,265.475395749,37.0769746695,98.6856421481,0.0,38.286128036,68.9656133826,457.797792712,189.015857553,83.4695,185.312435159
 01/01  14:00:00,247.753213842,37.3813853989,99.6610282078,0.0,31.5818913096,56.727595265,421.33472738,166.647438624,75.1392,179.548088756
 01/01  15:00:00,247.242409054,37.4675825939,99.3036973994,0.0,31.5818913096,56.727595265,398.196631088,152.381816085,66.8089,179.005915003
 01/01  16:00:00,242.962819483,37.4994734911,95.0677018385,0.0,31.5818913096,56.727595265,411.223910823,157.081570607,75.1392,179.003140216
 01/01  17:00:00,253.501974839,36.8474888197,71.1391179648,0.0,31.5818913096,61.661095265,424.385739625,194.40861988,91.7998,138.177319745
 01/01  18:00:00,282.929060047,36.5127229534,62.0242733849,0.0,31.5818913096,70.9729253606,448.873897855,223.855532836,49.9818,175.036565019
 01/01  19:00:00,351.32237004,36.5127229534,68.6672770881,0.0,80.3315023541,83.7685254822,511.903309632,252.018383187,49.9818,209.903126445
 01/01  20:00:00,365.42271111,36.5127229534,78.8062633653,0.0,102.000620287,77.6748002752,573.011213633,268.057607525,33.3212,271.632406108
 01/01  21:00:00,391.750038746,36.5127229534,84.6117121299,0.0,108.704857014,91.4735406516,583.025620804,273.832074877,33.3212,275.872345927
 01/01  22:00:00,362.127196637,36.5127229534,83.1443791723,0.0,95.2963835608,89.1510273009,574.460133359,279.083811101,24.9909,270.385422258
 01/01  23:00:00,305.515000675,36.5127229534,79.6746181726,0.0,80.3315023541,63.3799339444,720.253794517,297.396831845,16.6606,406.196362673
 01/01  24:00:00,218.179735262,36.5127229534,56.7373417719,0.0,42.6918050922,48.4199368926,539.242399288,299.267031838,8.3303,231.645067451
 01/02  01:00:00,155.424473993,31.2013970789,42.7862286664,0.0,25.5240853573,30.610668775,189.885530752,52.3070222831,3.33212,134.246388469
 01/02  02:00:00,140.458951676,31.2013970789,35.145038615,0.0,19.418418834,29.3649097162,147.671671672,43.0375032098,3.33212,101.302048462
 01/02  03:00:00,128.067670952,31.2013970789,30.6630928334,0.0,12.7620426787,28.1191506574,148.578514389,37.6059192482,3.33212,107.640475141
 01/02  04:00:00,125.635522897,31.2013970789,28.242233735,0.0,12.7620426787,28.1191506574,139.41006826,34.7756376985,3.33212,101.302310561
 01/02  05:00:00,133.328771287,31.2013970789,29.3576718882,0.0,12.7620426787,28.1191506574,170.240605406,33.0764216591,3.33212,133.832063747
 01/02  06:00:00,170.039271733,31.2013970789,38.4480076721,0.0,25.5240853573,30.610668775,275.833662355,31.7932255883,8.3303,235.710136767
 01/02  07:00:00,297.306625072,31.2013970789,67.9161953277,0.0,51.0481707146,78.1489452969,450.41116715,29.2145666804,16.6606,404.536000469
 01/02  08:00:00,371.192404794,36.5249262112,94.6979439392,0.0,64.3609230253,109.708623606,746.353626738,183.415859746,24.9909,537.946866993
 01/02  09:00:00,311.407257882,36.5127229534,77.6125082435,0.0,51.0481707146,80.7689615957,653.339544897,204.56613531,33.3212,415.452209587
 01/02  10:00:00,294.234960199,36.8261798291,88.2938465839,0.0,51.0481707146,71.0224615957,563.787858886,181.467869253,66.8089,315.511089633
 01/02  11:00:00,249.537799223,36.9254973788,92.1961793723,0.0,32.1804615127,65.7244621605,512.646331989,182.824289226,83.4695,246.352542763
 01/02  12:00:00,239.562561811,36.9477605596,81.5438285996,0.0,32.1804615127,65.7244621605,461.614331387,191.297000698,83.4695,186.847830689
 01/02  13:00:00,221.934755743,37.1033496802,64.5836050966,0.0,32.1804615127,65.7244621605,452.887875255,189.803939479,83.4695,179.614435775
 01/02  14:00:00,218.94405619,37.3209307703,71.0818421549,0.0,32.1804615127,55.9779621605,432.195831292,177.70865798,75.1392,179.347973312
 01/02  15:00:00,205.27604728,37.4569118966,57.4451429946,0.0,32.1804615127,55.9779621605,409.899185937,164.039370337,66.8089,179.0509156
 01/02  16:00:00,197.127963559,37.3143846596,49.3560426925,0.0,32.1804615127,55.9779621605,439.910326493,185.724333419,75.1392,179.046793074
 01/02  17:00:00,227.668637297,36.7532469774,45.6248568688,0.0,32.1804615127,60.9114621605,422.74230842,192.698456305,91.7998,138.244052115
 01/02  18:00:00,284.152018483,36.5127229534,56.0753771251,0.0,32.1804615127,77.5397301883,468.685903571,211.616724483,49.9818,207.087379088
 01/02  19:00:00,355.698644351,36.5127229534,73.5977474691,0.0,77.122965704,86.2600435998,651.314619754,222.844400254,49.9818,378.488419501
 01/02  20:00:00,361.330131676,36.5127229534,71.6405743747,0.0,102.647051061,80.1663183927,531.713840827,224.860938229,33.3212,273.531702598
 01/02  21:00:00,391.427471271,36.5127229534,76.3933220266,0.0,115.40909374,92.7192997104,544.544095969,233.785944923,33.3212,277.436951045
 01/02  22:00:00,379.523516735,36.5127229534,88.0477717899,0.0,102.647051061,94.1340635361,680.89647623,246.622798533,24.9909,409.282777697
 01/02  23:00:00,292.369897384,36.5127229534,67.3960931853,0.0,77.122965704,65.871452062,593.840625837,271.162842074,16.6606,306.017183763
 01/02  24:00:00,200.045077442,36.5127229534,43.0668534541,0.0,38.286128036,48.4199368926,480.644781929,301.889737973,8.3303,170.424743956
 01/03  01:00:00,145.663982049,31.2013970789,33.0455726663,0.0,25.5240853573,30.610668775,190.387439722,55.7140529634,3.33212,131.341266759
 01/03  02:00:00,130.380024199,31.2013970789,25.0826504271,0.0,19.418418834,29.3649097162,159.758503795,48.766700973,3.33212,107.659682822
 01/03  03:00:00,117.17605616,31.2013970789,19.7909520896,0.0,12.7620426787,28.1191506574,150.350499704,45.6927862047,3.33212,101.3255935
 01/03  04:00:00,114.62472208,31.2013970789,17.2517506162,0.0,12.7620426787,28.1191506574,149.35941892,44.7018055878,3.33212,101.325493332
 01/03  05:00:00,122.883906515,31.2013970789,18.3009718606,0.0,12.7620426787,28.1191506574,185.83422627,44.5778476448,3.33212,137.924258626
 01/03  06:00:00,158.243058518,31.2013970789,26.0230623714,0.0,25.5240853573,30.610668775,288.81257127,44.8545084745,8.3303,235.627762795
 01/03  07:00:00,284.325714204,31.2013970789,54.220955819,0.0,51.0481707146,78.1489452969,465.78848795,42.9813613714,16.6606,406.146526579
 01/03  08:00:00,360.38698398,36.5130878257,82.6640789644,0.0,64.3609230253,109.708623606,859.59217621,293.106606289,24.9909,541.494669921
 01/03  09:00:00,296.201037246,36.5127229534,61.3537526678,0.0,51.0481707146,80.7689615957,789.607815918,341.587788763,33.3212,414.698827155
 01/03  10:00:00,258.688193474,36.5127229534,52.8516213355,0.0,51.0481707146,71.0224615957,700.74681107,323.780646723,66.8089,310.157264347
 01/03  11:00:00,197.529799706,36.5237791148,39.9542487839,0.489058704538,32.1804615127,65.7244621605,660.210303511,324.879568769,83.4695,251.861234743
 01/03  12:00:00,189.39130717,36.5210150745,31.269017343,0.364342992324,32.1804615127,65.7244621605,597.811717734,333.035613556,83.4695,181.306604178
 01/03  13:00:00,197.29781344,36.5127229534,40.3142632083,0.0,32.1804615127,65.7244621605,592.328522657,326.088757911,83.4695,182.770264746
 01/03  14:00:00,198.317000328,36.5127229534,51.0545581809,0.0,32.1804615127,55.9779621605,574.887388345,316.518591784,75.1392,183.229596561
 01/03  15:00:00,203.902957057,36.5165473101,56.6622179101,0.0,32.1804615127,55.9779621605,552.1209417,306.178005862,66.8089,179.134035838
 01/03  16:00:00,192.779009434,36.5322143404,45.5797205777,0.0,32.1804615127,55.9779621605,559.219081436,304.958146948,75.1392,179.121734488
 01/03  17:00:00,215.293398081,36.5127229534,33.2978118254,0.0,32.1804615127,60.9114621605,532.057208124,301.959589273,91.7998,138.297818851
 01/03  18:00:00,269.161529763,36.5127229534,40.868916566,0.0,32.1804615127,77.5397301883,584.431179798,328.134591442,49.9818,206.314788355
 01/03  19:00:00,340.730912895,36.5127229534,58.4218453282,0.0,77.122965704,86.2600435998,762.464447679,338.977902262,49.9818,373.504745417
 01/03  20:00:00,348.203340959,36.5127229534,58.7518276752,0.0,102.647051061,80.1663183927,641.276091336,329.338556888,33.3212,278.616334447
 01/03  21:00:00,380.79511676,36.5127229534,65.9920840731,0.0,115.40909374,92.7192997104,633.81759464,321.986798053,33.3212,278.509596587
 01/03  22:00:00,371.222286648,36.5293071955,79.2055155667,0.687466130573,102.647051061,94.1340635361,752.238299437,318.338189779,24.9909,408.909209658
 01/03  23:00:00,286.697302125,36.5375993166,60.8490297963,0.761413066181,77.122965704,65.871452062,644.441908161,320.812102898,16.6606,306.969205263
 01/03  24:00:00,195.096747671,36.5348352763,37.8583248572,0.209710646005,38.286128036,48.4199368926,507.698410899,328.883217216,8.3303,170.484893683
 01/04  01:00:00,141.375235995,31.2290374826,28.6977986358,0.0477321205833,25.5240853573,30.610668775,197.565502798,61.7390667799,3.33212,132.494316019
 01/04  02:00:00,128.378371606,31.2345655633,22.9717530864,0.0910294898454,19.418418834,29.3649097162,164.208059908,54.2863754516,3.33212,106.589564456
 01/04  03:00:00,118.168729453,31.2345655633,20.5779640273,0.179009749236,12.7620426787,28.1191506574,154.480436402,49.7983548171,3.33212,101.349961585
 01/04  04:00:00,117.035706357,31.2345655633,19.3645875614,0.267133474926,12.7620426787,28.1191506574,151.831109487,47.1547790808,3.33212,101.344210406
 01/04  05:00:00,124.848229754,31.2345655633,20.507767142,0.358839302201,12.7620426787,28.1191506574,187.215957368,45.9340063666,3.33212,137.949831001
 01/04  06:00:00,160.709895888,31.2345655633,28.7347251581,0.376339511903,25.5240853573,30.610668775,289.441659201,45.3796372616,8.3303,235.731721939
 01/04  07:00:00,286.472564816,31.2345655633,56.7573305247,0.300092537119,51.0481707146,78.1489452969,469.179992714,43.1459672005,16.6606,409.373425514
 01/04  08:00:00,358.336166784,36.5202438183,81.6237192335,0.0,64.3609230253,109.708623606,850.379211815,286.303514464,24.9909,539.084797351
 01/04  09:00:00,299.43178795,36.5182510341,65.4026235667,0.0,51.0481707146,80.7689615957,767.579440642,319.064600249,33.3212,415.193640393
 01/04  10:00:00,262.301197612,36.5182510341,56.5459335746,0.0,51.0481707146,71.0224615957,685.14942786,300.53295811,66.8089,317.80756975
 01/04  11:00:00,213.7460629,36.5349733735,56.3700978358,0.372064400736,32.1804615127,65.7244621605,621.326082282,291.182049216,83.4695,246.674533066
 01/04  12:00:00,210.698853508,36.5481292939,52.4807084065,0.538799108968,32.1804615127,65.7244621605,552.641486021,285.273863222,83.4695,183.8981228
 01/04  13:00:00,216.458760327,36.5807869605,59.5257616123,0.0,32.1804615127,65.7244621605,541.938315837,275.641101408,83.4695,182.827714429
 01/04  14:00:00,211.043338163,36.604906894,63.7988311374,0.0,32.1804615127,55.9779621605,526.021711063,271.407338963,75.1392,179.4751721
 01/04  15:00:00,207.908012921,36.6101571458,60.6624770164,0.0,32.1804615127,55.9779621605,521.725752865,275.738619287,66.8089,179.178233578
 01/04  16:00:00,196.912980069,36.641229961,49.6964634786,0.0,32.1804615127,55.9779621605,529.547584348,275.218860282,75.1392,179.189524067
 01/04  17:00:00,221.438238156,36.5242138332,39.534672175,0.0,32.1804615127,60.9114621605,501.546186988,264.972871332,91.7998,144.773515656
 01/04  18:00:00,274.174394405,36.5127229534,46.0012560439,0.0,32.1804615127,77.5397301883,541.202642308,284.644320191,49.9818,206.576522117
 01/04  19:00:00,345.083254342,36.5127229534,62.8947713072,0.0,77.122965704,86.2600435998,718.067795682,295.381287137,49.9818,372.704708545
 01/04  20:00:00,351.682056094,36.5127229534,61.9244227965,0.0,102.647051061,80.1663183927,599.75473539,286.733075245,33.3212,279.700460145
 01/04  21:00:00,384.035931173,36.5127229534,68.9536753599,0.0,115.40909374,92.7192997104,591.790920551,279.811751301,33.3212,278.65796925
 01/04  22:00:00,373.533237294,36.5127229534,82.033935437,0.0,102.647051061,94.1340635361,708.599248757,275.954116606,24.9909,407.654232151
 01/04  23:00:00,287.913207012,36.5127229534,62.9706944133,0.0,77.122965704,65.871452062,603.219312167,277.831366261,16.6606,308.727345906
 01/04  24:00:00,197.225487402,36.5348352763,39.6260354256,0.673078859632,38.286128036,48.4199368926,465.881335679,287.006978382,8.3303,170.544057297
 01/05  01:00:00,142.937405357,31.2013970789,30.3193627076,0.0,25.5240853573,30.610668775,194.957110684,56.268316821,3.33212,135.356673863
 01/05  02:00:00,129.841441773,31.2013970789,24.5452765123,0.0,19.418418834,29.3649097162,156.234684685,49.0149593356,3.33212,103.887605349
 01/05  03:00:00,118.817234252,31.2013970789,21.430497309,0.0,12.7620426787,28.1191506574,149.597989419,44.8987488454,3.33212,101.367120574
 01/05  04:00:00,116.943592388,31.2013970789,19.5662107769,0.0,12.7620426787,28.1191506574,147.508640582,42.8124482745,3.33212,101.364072308
 01/05  05:00:00,125.098739424,31.2013970789,21.142548633,0.0,12.7620426787,28.1191506574,183.07473686,41.7693383544,3.33212,137.973278505
 01/05  06:00:00,161.681975451,31.2013970789,30.1059938679,0.0,25.5240853573,30.610668775,285.144784927,40.9465969847,8.3303,235.867887942
 01/05  07:00:00,287.864682521,31.2013970789,58.4828742566,0.0,51.0481707146,78.1489452969,464.918284075,38.4361732629,16.6606,409.821510812
 01/05  08:00:00,358.390582665,36.5197208577,81.8655156471,0.0,64.3609230253,109.708623606,794.281597719,229.160428827,24.9909,540.130268892
 01/05  09:00:00,298.654992688,36.5127229534,64.7819726528,0.0,51.0481707146,80.7689615957,714.671437579,265.677890992,33.3212,415.672346586
 01/05  10:00:00,269.4740019,36.5248975087,63.808679367,0.0,51.0481707146,71.0224615957,637.920508748,253.085748744,66.8089,318.025860004
 01/05  11:00:00,206.729498498,36.5904915972,49.7641670272,0.0,32.1804615127,65.7244621605,588.713746793,258.487900243,83.4695,246.75634655
 01/05  12:00:00,209.420273564,36.6352574402,51.7252712922,0.0,32.1804615127,65.7244621605,528.286186069,257.774507616,83.4695,187.042178453
 01/05  13:00:00,208.984026472,36.6590078973,52.0350819544,0.0,32.1804615127,65.7244621605,519.519008049,256.236487251,83.4695,179.813020798
 01/05  14:00:00,203.482569446,36.6951300008,56.2174113502,0.0,32.1804615127,55.9779621605,516.821017673,255.242999776,75.1392,186.438817897
 01/05  15:00:00,199.30609632,36.7244386971,52.0295643607,0.0,32.1804615127,55.9779621605,501.565651161,255.502191713,66.8089,179.254559448
 01/05  16:00:00,193.576618494,36.7404765069,46.3161242415,0.0,32.1804615127,55.9779621605,510.704414977,256.327628488,75.1392,179.23758649
 01/05  17:00:00,221.850425636,36.5695579704,39.9594869045,0.0,32.1804615127,60.9114621605,471.514559575,241.36079797,91.7998,138.353961606
 01/05  18:00:00,274.679898937,36.5127229534,46.5823759736,0.0,32.1804615127,77.5397301883,504.870724262,248.406426515,49.9818,206.482497747
 01/05  19:00:00,346.223930648,36.5127229534,64.1094326906,0.0,77.122965704,86.2600435998,686.910689373,256.135653421,49.9818,380.793235951
 01/05  20:00:00,353.596904923,36.5127229534,63.9098548001,0.0,102.647051061,80.1663183927,558.210138557,246.809897171,33.3212,278.079041387
 01/05  21:00:00,385.480618585,36.5127229534,70.4700044763,0.0,115.40909374,92.7192997104,546.474749621,239.204262618,33.3212,273.949287004
 01/05  22:00:00,375.018559911,36.5127229534,83.5936347982,0.0,102.647051061,94.1340635361,670.695498537,235.007142419,24.9909,410.697456118
 01/05  23:00:00,291.040108997,36.5127229534,66.1806768996,0.0,77.122965704,65.871452062,553.828256389,230.447967138,16.6606,306.719689252
 01/05  24:00:00,201.492990507,36.5127229534,44.6852809711,0.0,38.286128036,48.4199368926,401.479825882,222.537672353,8.3303,170.611853529
 01/06  01:00:00,148.57557031,31.2013970789,35.9082458199,0.0,25.5240853573,30.610668775,185.722882065,44.3809257282,3.33212,138.009836337
 01/06  02:00:00,135.477262491,31.2013970789,30.1395759744,0.0,19.418418834,29.3649097162,144.925165379,38.4789250583,3.33212,103.114120321
 01/06  03:00:00,124.964234622,31.2013970789,27.5335864106,0.0,12.7620426787,28.1191506574,144.433583165,35.1094538055,3.33212,105.992009359
 01/06  04:00:00,123.453074377,31.2013970789,26.0340590256,0.0,12.7620426787,28.1191506574,138.134942931,33.4149776271,3.33212,101.387845304
 01/06  05:00:00,131.936601866,31.2013970789,27.3140790692,0.0,12.7620426787,28.1191506574,174.332257241,32.9613684755,3.33212,138.038768766
 01/06  06:00:00,167.764778791,31.2013970789,35.5034506551,0.0,25.5240853573,30.610668775,277.372500129,33.0614162792,8.3303,235.98078385
 01/06  07:00:00,293.409460942,31.2013970789,63.2901370088,0.0,51.0481707146,78.1489452969,458.48590274,31.5337575322,16.6606,410.291545208
 01/06  08:00:00,365.515302248,36.5311577471,88.059346136,0.0,64.3609230253,109.708623606,749.832864679,183.701224563,24.9909,541.140740116
 01/06  09:00:00,301.25718417,36.5127229534,66.6721835754,0.0,51.0481707146,80.7689615957,660.676145167,211.220439432,33.3212,416.134505736
 01/06  10:00:00,265.58117196,36.7234444663,59.8159391198,0.0,51.0481707146,71.0224615957,587.856814809,202.798283583,66.8089,318.249631226
 01/06  11:00:00,202.246856525,36.9087196542,45.0559432123,0.0,32.1804615127,65.7244621605,537.287402702,206.932332939,83.4695,246.885569763
 01/06  12:00:00,196.889824131,37.0771287945,38.8730350141,0.0,32.1804615127,65.7244621605,474.681727171,204.107352635,83.4695,187.104874535
 01/06  13:00:00,201.20361259,37.3435656584,43.8750256558,0.0,32.1804615127,65.7244621605,433.671526205,168.583402235,83.4695,181.61862397
 01/06  14:00:00,192.378052447,37.4190428413,45.3315634456,0.0,32.1804615127,55.9779621605,378.863616569,118.955108048,75.1392,184.769308521
 01/06  15:00:00,191.165659496,37.453216987,44.2628754372,0.0,32.1804615127,55.9779621605,368.108073685,122.000912316,66.8089,179.298261369
 01/06  16:00:00,187.567626876,37.4770511768,40.1357338908,0.0,32.1804615127,55.9779621605,463.940272411,209.484626768,75.1392,179.316445642
 01/06  17:00:00,219.161667753,36.8298838035,37.0605348931,0.0,32.1804615127,60.9114621605,443.425153737,213.236523828,91.7998,138.388829909
 01/06  18:00:00,275.692033571,36.5127229534,47.6322712354,0.0,32.1804615127,77.5397301883,480.280648038,217.047877136,49.9818,213.250970902
 01/06  19:00:00,347.626562163,36.5127229534,65.5323066998,0.0,77.122965704,86.2600435998,656.167716117,232.209471588,49.9818,373.976444528
 01/06  20:00:00,352.860621013,36.5127229534,63.5830321694,0.0,102.647051061,80.1663183927,558.092633012,244.729448527,33.3212,280.041984485
 01/06  21:00:00,383.513350242,36.5127229534,68.8587610961,0.0,115.40909374,92.7192997104,571.796601097,259.457720816,33.3212,279.017680281
 01/06  22:00:00,372.668478945,36.5127229534,81.477458144,0.0,102.647051061,94.1340635361,705.157444378,268.982241261,24.9909,411.184303117
 01/06  23:00:00,287.165553735,36.5127353559,62.1902559011,0.0,77.122965704,65.871452062,608.721708707,285.128554521,16.6606,306.932554186
 01/06  24:00:00,196.26955851,36.5127229534,39.3190938529,0.0,38.286128036,48.4199368926,480.983129444,301.991251252,8.3303,170.661578192
 01/07  01:00:00,145.199236723,31.2013970789,30.3643753365,0.0,27.7269238854,30.610668775,200.877105989,59.4879550631,3.33212,138.057030926
 01/07  02:00:00,141.784798589,31.2013970789,26.8962306769,0.0,27.7269238854,30.610668775,156.439017468,51.7065159143,3.33212,101.400381553
 01/07  03:00:00,122.185874213,31.2013970789,24.7707193685,0.0,12.7620426787,28.1191506574,150.922569556,46.1936838875,3.33212,101.396765668
 01/07  04:00:00,120.25565188,31.2013970789,22.85025787,0.0,12.7620426787,28.1191506574,154.390131396,43.3139713709,3.33212,107.744040026
 01/07  05:00:00,128.462339319,31.2013970789,24.4791731268,0.0,12.7620426787,28.1191506574,182.734727946,41.3527153816,3.33212,138.049892564
 01/07  06:00:00,142.353638182,31.2013970789,26.1273585542,0.0,12.7620426787,28.1191506574,219.470060749,40.4198081461,8.3303,170.719952603
 01/07  07:00:00,232.174561653,31.2013970789,35.1877511528,0.0,42.6918050922,54.3732441037,295.246724544,39.5053395493,16.6606,239.080784995
 01/07  08:00:00,294.506118733,36.5255053665,63.5839556256,0.0,42.6918050922,86.1019271793,639.652659976,206.132288275,24.9909,408.529471701
 01/07  09:00:00,369.07867439,36.5127229534,97.1729727659,0.0,57.6566862989,112.030105488,811.946742805,193.244080666,33.3212,585.38146214
 01/07  10:00:00,319.102624154,37.1476733447,94.1509758793,0.0,57.6566862989,83.6599452969,583.359966644,100.942929311,66.8089,415.608137333
 01/07  11:00:00,261.761643769,37.2833204198,91.639390727,0.0,42.6918050922,68.9656133826,437.631274582,35.6382553728,83.4695,318.52351921
 01/07  12:00:00,253.745915912,37.3478701897,91.9453394323,0.0,34.9340096728,67.7198543238,353.933777965,22.5921947553,83.4695,247.87208321
 01/07  13:00:00,256.454062997,37.3979422518,95.0472962942,0.0,34.9340096728,67.7198543238,283.838715945,12.8974998409,83.4695,187.471716104
 01/07  14:00:00,250.419791002,37.4389458794,98.6114825936,0.0,34.9340096728,57.9733543238,274.005006329,11.6994261848,75.1392,187.166380144
 01/07  15:00:00,243.870125853,37.4754272016,92.1776355309,0.0,34.9340096728,57.9733543238,263.013461833,16.275453495,66.8089,179.929108338
 01/07  16:00:00,219.873678449,37.5085490388,68.4035145996,0.0,34.9340096728,57.9733543238,285.030967221,23.0290229307,75.1392,186.86274429
 01/07  17:00:00,227.771431099,37.1456986982,41.907401648,0.0,34.9340096728,62.9068543238,296.919713183,66.4879617499,91.7998,138.631951433
 01/07  18:00:00,272.308970177,36.5127229534,47.8523412009,0.0,34.9340096728,72.2186844194,388.215779909,159.870294934,49.9818,178.363684975
 01/07  19:00:00,351.932554763,36.5211549517,61.1936135486,0.0,87.0357390804,86.2600435998,390.637894853,125.808547651,49.9818,214.847547202
 01/07  20:00:00,364.080229717,36.5127229534,78.8884653033,0.0,102.000620287,77.6748002752,383.619732883,70.7915605555,33.3212,279.506972327
 01/07  21:00:00,385.705494071,36.5127229534,89.0257376407,0.0,102.000620287,88.9820225341,433.216671595,126.873629979,33.3212,273.021841616
 01/07  22:00:00,378.123290327,36.5127229534,90.9330604319,0.0,102.000620287,91.6425454185,460.654131146,157.37988095,24.9909,278.283350196
 01/07  23:00:00,323.83873927,36.5127229534,89.9835920557,0.0,87.0357390804,65.871452062,544.729645119,119.086086805,16.6606,408.982958314
 01/07  24:00:00,227.066999475,36.5127229534,66.8904211469,0.0,42.6918050922,48.4199368926,362.616466893,117.781628636,8.3303,236.504538257
 01/08  01:00:00,177.80059339,31.2013970789,53.62725896,0.0,34.4311606118,33.1021868926,201.36396987,57.3017614638,3.33212,140.730088406
 01/08  02:00:00,171.404035329,31.2013970789,47.180120512,0.0,34.4311606118,33.1021868926,157.068718023,48.1612393263,3.33212,105.575358696
 01/08  03:00:00,149.894609478,31.2013970789,43.1320541487,0.0,19.466279405,30.610668775,148.640427759,41.1779889535,3.33212,104.130318806
 01/08  04:00:00,146.717101827,31.2013970789,39.951967914,0.0,19.466279405,30.610668775,143.32815158,34.6408020559,3.33212,105.355229524
 01/08  05:00:00,153.041568334,31.2013970789,39.7226979756,0.0,19.466279405,30.610668775,170.00479546,28.5705140014,3.33212,138.102161459
 01/08  06:00:00,167.41769768,31.2013970789,41.8547621141,0.0,19.466279405,30.610668775,204.383885999,25.0029279411,8.3303,171.050658058
 01/08  07:00:00,252.188197866,34.7422809952,51.6136440358,0.0,42.6918050922,54.3732441037,284.685347014,22.3439813446,16.6606,245.68076567
 01/08  08:00:00,318.119567998,36.5515621577,78.025134176,0.0,49.3960418185,88.5934452969,564.731943832,128.583810974,24.9909,411.157232857
 01/08  09:00:00,367.305005789,36.513415417,96.3801840536,0.0,57.6566862989,112.030105488,679.149154961,60.956781249,33.3212,584.871173712
 01/08  10:00:00,311.569035397,37.2163295313,96.3518300428,0.0,50.9524495726,81.1684271793,522.535407731,37.5210031826,66.8089,418.205504549
 01/08  11:00:00,267.314044032,37.3688450195,97.027568871,0.0,42.6918050922,68.9656133826,430.268605029,27.471242155,83.4695,319.327862874
 01/08  12:00:00,260.003373916,37.5699132009,93.0026885374,0.0,38.286128036,68.9656133826,344.841232082,13.3704225354,83.4695,248.001309546
 01/08  13:00:00,261.064216195,37.7631389381,94.4568628788,0.0,38.286128036,68.9656133826,279.849641075,9.44093073046,83.4695,186.939210345
 01/08  14:00:00,243.345048717,37.7289819816,95.6727070898,0.0,31.5818913096,56.727595265,266.87575066,9.1134967666,75.1392,182.623053894
 01/08  15:00:00,243.043942474,37.7021006806,95.3318816647,0.0,31.5818913096,56.727595265,258.331621792,7.80173405871,66.8089,183.720987733
 01/08  16:00:00,243.481167211,37.5842246786,95.8767759029,0.0,31.5818913096,56.727595265,261.769382161,7.21463357594,75.1392,179.415548585
 01/08  17:00:00,245.64343894,37.1718695125,64.2080576376,0.0,31.5818913096,61.661095265,271.50401599,41.2563509669,91.7998,138.447865023
 01/08  18:00:00,279.733839111,36.5154895917,59.7565522507,0.0,31.5818913096,70.9729253606,388.478583742,160.07225986,49.9818,178.424523883
 01/08  19:00:00,355.104802485,36.5341825373,72.5373163016,0.0,80.3315023541,83.7685254822,495.177703852,232.689605931,49.9818,212.506297922
 01/08  20:00:00,375.21071956,36.5127229534,88.6178742483,0.0,102.000620287,77.6748002752,477.537739159,170.079885762,33.3212,274.136653397
 01/08  21:00:00,406.12739144,36.5127229534,99.1143131865,0.0,108.704857014,91.4735406516,455.536856809,144.064774563,33.3212,278.150882245
 01/08  22:00:00,377.286323872,36.5127229534,98.8054102415,0.0,95.2963835608,89.1510273009,429.302087144,124.973740758,24.9909,279.337446387
 01/08  23:00:00,322.132647923,36.5127229534,97.1078372399,0.0,80.3315023541,63.3799339444,541.867482333,118.417820028,16.6606,406.789062305
 01/08  24:00:00,234.052570975,36.5127229534,72.9240288599,0.0,42.6918050922,48.4199368926,431.797215278,185.564225663,8.3303,237.902689615
 01/09  01:00:00,170.681023255,31.2013970789,57.851458742,0.0,25.5240853573,30.610668775,178.766949669,37.314869687,3.33212,138.119959982
 01/09  02:00:00,156.604688069,31.2013970789,51.119538386,0.0,19.418418834,29.3649097162,132.685561356,27.912466437,3.33212,101.440974919
 01/09  03:00:00,145.686914809,31.2013970789,48.1342136463,0.0,12.7620426787,28.1191506574,127.191358651,22.4260670881,3.33212,101.433171563
 01/09  04:00:00,143.142131102,31.2013970789,45.5784263141,0.0,12.7620426787,28.1191506574,131.985564739,20.8706931196,3.33212,107.782751619
 01/09  05:00:00,151.049079354,31.2013970789,46.9088680183,0.0,12.7620426787,28.1191506574,159.798547988,18.3607044891,3.33212,138.105723499
 01/09  06:00:00,186.405392496,31.2013970789,54.6560335812,0.0,25.5240853573,30.610668775,261.791856115,17.1195442311,8.3303,236.342011884
 01/09  07:00:00,314.800191446,34.919325191,81.6164449365,0.0,51.0481707146,78.1489452969,444.850546742,16.574526713,16.6606,411.615420029
 01/09  08:00:00,371.777154814,36.51592161,96.2632300181,0.0,64.3609230253,109.708623606,617.666388072,48.6306298593,24.9909,544.044858212
 01/09  09:00:00,329.755152655,36.5181192835,97.2150601781,0.0,51.0481707146,80.7689615957,466.767822992,15.9866696526,33.3212,417.45995334
 01/09  10:00:00,299.841826067,37.1821569746,94.8361193922,0.0,51.0481707146,71.0224615957,423.796629752,38.0881104694,66.8089,318.899619283
 01/09  11:00:00,253.81330614,37.3167726228,97.384262301,0.0,32.1804615127,65.7244621605,380.789853709,45.8546433365,83.4695,251.465710372
 01/09  12:00:00,249.724629761,37.5282804735,92.1191336857,0.0,32.1804615127,65.7244621605,280.226352349,13.3351972015,83.4695,183.421655147
 01/09  13:00:00,249.56653534,37.7099947498,91.402448884,0.0,32.1804615127,65.7244621605,272.369964387,1.91443313785,83.4695,186.986031249
 01/09  14:00:00,242.542442518,37.6225893271,93.6381732471,0.0,32.1804615127,55.9779621605,257.071780763,2.16774730022,75.1392,179.764833463
 01/09  15:00:00,243.721739535,37.5238308204,95.1442943088,0.0,32.1804615127,55.9779621605,254.279208197,2.72506303405,66.8089,184.745245163
 01/09  16:00:00,244.667450106,37.5436868134,96.5320499293,0.0,32.1804615127,55.9779621605,259.403830613,3.13232020267,75.1392,181.13231041
 01/09  17:00:00,278.264718644,37.2011258627,96.3172418471,0.0,32.1804615127,60.9114621605,236.009477554,5.7063385495,91.7998,138.503339005
 01/09  18:00:00,323.113043762,36.5775496759,95.9602961971,0.0,32.1804615127,77.5397301883,273.966525081,14.5522940595,49.9818,209.432431022
 01/09  19:00:00,360.670650352,36.6266832236,79.7298362405,0.0,77.122965704,86.2600435998,453.761079111,23.6788617929,49.9818,380.100417318
 01/09  20:00:00,372.38816926,36.5467653109,84.0266353792,0.0,102.647051061,80.1663183927,345.148651216,31.3048069613,33.3212,280.522644255
 01/09  21:00:00,412.176131867,36.5170619547,98.4801859342,0.0,115.40909374,92.7192997104,354.051225714,41.2045529614,33.3212,279.525472753
 01/09  22:00:00,386.848881899,36.5540804338,96.6822608753,0.0,102.647051061,94.1340635361,486.959617982,49.4678203114,24.9909,412.50089767
 01/09  23:00:00,320.234056281,36.610793623,96.4673435352,0.0,77.122965704,65.871452062,418.028197531,93.7982423689,16.6606,307.569355162
 01/09  24:00:00,228.043807963,36.5746086787,72.3919299442,0.0,38.286128036,48.4199368926,281.36628191,102.198186711,8.3303,170.837795199
 01/10  01:00:00,174.533084007,31.2013970789,61.7513353875,0.0,25.5240853573,30.610668775,208.487297675,66.9939133783,3.33212,138.161264297
 01/10  02:00:00,158.277934772,31.2013970789,52.7870106541,0.0,19.418418834,29.3649097162,178.159549708,67.0246946502,3.33212,107.802735058
 01/10  03:00:00,146.872897668,31.2013970789,49.2960109234,0.0,12.7620426787,28.1191506574,155.44226137,50.653449736,3.33212,101.456691634
 01/10  04:00:00,145.355024649,31.2013970789,47.7792092416,0.0,12.7620426787,28.1191506574,145.641769139,37.7819688761,3.33212,104.527680263
 01/10  05:00:00,152.527594589,31.2013970789,47.7655309057,0.0,12.7620426787,28.1191506574,171.428814994,29.6454575411,3.33212,138.451237453
 01/10  06:00:00,189.098979466,32.086618058,55.8254710004,0.0,25.5240853573,30.610668775,273.005848927,24.7621643856,8.3303,239.913384541
 01/10  07:00:00,317.950111753,35.6275019743,83.3232764625,0.0,51.0481707146,78.1489452969,450.398775658,21.7131627696,16.6606,412.025012888
 01/10  08:00:00,374.447720424,36.5137977199,97.3659258448,0.0,64.3609230253,109.708623606,669.75469024,99.8015445444,24.9909,544.962245696
 01/10  09:00:00,328.710438018,36.5127229534,95.2609478413,0.0,51.0481707146,80.7689615957,500.508168302,49.3094292695,33.3212,417.877539033
 01/10  10:00:00,297.751749768,37.1922093445,92.6426094137,0.0,51.0481707146,71.0224615957,402.984862031,17.0730544852,66.8089,319.102907546
 01/10  11:00:00,251.586179174,37.3255034417,94.4207136085,0.0,32.1804615127,65.7244621605,339.52962548,2.95722069867,83.4695,253.102904781
 01/10  12:00:00,254.073247076,37.3976092709,95.6735599114,0.0,32.1804615127,65.7244621605,267.587592821,2.05764933587,83.4695,182.060443485
 01/10  13:00:00,253.543064165,37.45815178,95.6089390378,0.0,32.1804615127,65.7244621605,272.611218839,2.10560423914,83.4695,187.036114599
 01/10  14:00:00,244.406717212,37.4792947267,96.0939245591,0.0,32.1804615127,55.9779621605,257.522418949,2.5630728734,75.1392,179.820146075
 01/10  15:00:00,245.818938032,37.5118387829,97.6416741485,0.0,32.1804615127,55.9779621605,256.651592244,3.3908356038,66.8089,186.45185664
 01/10  16:00:00,246.978641617,37.5411316969,99.2452935458,0.0,32.1804615127,55.9779621605,258.50730715,3.8407714552,75.1392,179.527335694
 01/10  17:00:00,248.909097815,37.2020594166,70.2085055134,0.0,32.1804615127,60.9114621605,244.738360708,14.4218027544,91.7998,138.516757954
 01/10  18:00:00,275.928853353,36.5791425871,49.1673930639,0.0,32.1804615127,77.5397301883,301.419295121,37.3675753279,49.9818,214.069919793
 01/10  19:00:00,360.451241125,36.6243593733,79.6282256506,0.0,77.122965704,86.2600435998,466.430496135,41.6104633981,49.9818,374.838232737
 01/10  20:00:00,381.07449978,36.5478476387,93.171003819,0.0,102.647051061,80.1663183927,347.225296277,30.5956281634,33.3212,283.308468114
 01/10  21:00:00,411.950509614,36.5201851262,98.7064324414,0.0,115.40909374,92.7192997104,344.15314615,33.5923008968,33.3212,277.239645253
 01/10  22:00:00,386.827315267,36.56481831,97.012508053,0.0,102.647051061,94.1340635361,478.542558191,40.659159624,24.9909,412.892498567
 01/10  23:00:00,321.914736092,36.6416924719,98.2600580443,0.0,77.122965704,65.871452062,381.959741824,49.7103251568,16.6606,315.588816667
 01/10  24:00:00,227.478764499,36.5960874596,71.9523841298,0.0,38.286128036,48.4199368926,247.9029313,68.4400205749,8.3303,171.132610725
 01/11  01:00:00,173.753108384,31.2013970789,61.0250011345,0.0,25.5240853573,30.610668775,199.592541553,58.0766454276,3.33212,138.183776125
 01/11  02:00:00,158.829705618,31.2013970789,53.4451777643,0.0,19.418418834,29.3649097162,155.962979772,51.1653004325,3.33212,101.465559339
 01/11  03:00:00,145.559304712,31.2013970789,48.0333984464,0.0,12.7620426787,28.1191506574,167.536108436,56.385883788,3.33212,107.818104648
 01/11  04:00:00,143.205766376,31.2013970789,45.6372411081,0.0,12.7620426787,28.1191506574,154.57522395,49.7707813066,3.33212,101.472322643
 01/11  05:00:00,151.764626008,32.086618058,46.7323020866,0.0,12.7620426787,28.1191506574,178.693732282,37.1708137119,3.33212,138.19079857
 01/11  06:00:00,187.51083072,32.9718390371,54.0085310042,0.0,25.5240853573,30.610668775,274.226956681,29.3364387553,8.3303,236.560217926
 01/11  07:00:00,315.962446085,35.0963693868,82.6005993988,0.0,51.0481707146,78.1489452969,452.226102839,23.146606756,16.6606,412.418896083
 01/11  08:00:00,372.35466403,36.5309074373,96.9489918286,0.0,64.3609230253,109.708623606,639.633235633,67.2893795356,24.9909,547.352956097
 01/11  09:00:00,330.192275545,36.5417144022,97.5562474946,0.0,51.0481707146,80.7689615957,499.542989367,41.3065010143,33.3212,424.915288353
 01/11  10:00:00,297.779492575,37.2390244061,92.4201396623,0.0,51.0481707146,71.0224615957,394.287375315,10.3906956234,66.8089,317.087779691
 01/11  11:00:00,250.537659326,37.34820894,93.102697683,0.0,32.1804615127,65.7244621605,336.27071386,1.95327594572,83.4695,250.847937914
 01/11  12:00:00,253.247453087,37.541802075,94.5605423588,0.0,32.1804615127,65.7244621605,272.398483999,1.50316810548,83.4695,187.425815893
 01/11  13:00:00,251.809311647,37.7968178154,93.3415182641,0.0,32.1804615127,65.7244621605,265.759972309,1.4434759037,83.4695,180.846996405
 01/11  14:00:00,241.649020526,37.8114393565,92.777633521,0.0,32.1804615127,55.9779621605,262.687972413,1.44751344364,75.1392,186.101258969
 01/11  15:00:00,242.133593947,37.7274016847,93.6375633736,0.0,32.1804615127,55.9779621605,247.857556857,1.46138360473,66.8089,179.587273252
 01/11  16:00:00,242.848934411,37.654828454,94.8099414826,0.0,32.1804615127,55.9779621605,262.594128997,1.52564096498,75.1392,185.929288032
 01/11  17:00:00,276.662123574,37.2531189512,97.3630969086,0.0,32.1804615127,60.9114621605,234.042422728,3.11912266316,91.7998,139.123500065
 01/11  18:00:00,305.697919691,36.5972416641,78.6444240709,0.0,32.1804615127,77.5397301883,273.207353718,16.251859924,49.9818,206.973693794
 01/11  19:00:00,362.05259861,36.6415779035,81.192205824,0.0,77.122965704,86.2600435998,463.713499003,29.649427726,49.9818,384.082271277
 01/11  20:00:00,382.736057992,36.553328181,94.2302430882,0.0,102.647051061,80.1663183927,386.306198396,72.180786222,33.3212,280.804212174
 01/11  21:00:00,411.558716037,36.5177630306,97.676311612,0.0,115.40909374,92.7192997104,404.653555896,91.5061358197,33.3212,279.826220076
 01/11  22:00:00,386.482005534,36.5554812281,96.1543075394,0.0,102.647051061,94.1340635361,528.734791371,90.4284387059,24.9909,413.315452665
 01/11  23:00:00,321.775464184,36.6274185236,97.946831031,0.0,77.122965704,65.871452062,416.175529999,91.546102083,16.6606,307.968827916
 01/11  24:00:00,229.777849401,36.5775438656,74.0541999251,0.0,38.286128036,48.4199368926,298.306208398,112.191426622,8.3303,177.784481775
 01/12  01:00:00,174.986559428,31.2013970789,62.136434431,0.0,25.5240853573,30.610668775,216.659966831,75.1097087436,3.33212,138.218138087
 01/12  02:00:00,160.709939602,31.2013970789,55.2356562252,0.0,19.418418834,29.3649097162,156.032835042,51.2112760946,3.33212,101.489438948
 01/12  03:00:00,149.182101584,31.2013970789,51.6620572367,0.0,12.7620426787,28.1191506574,141.144189449,35.7826864796,3.33212,102.029382969
 01/12  04:00:00,146.831412848,31.2013970789,49.3080295882,0.0,12.7620426787,28.1191506574,140.953088938,30.3252394506,3.33212,107.295729487
 01/12  05:00:00,154.278408709,31.2013970789,50.1814987775,0.0,12.7620426787,28.1191506574,166.32940957,24.7591568404,3.33212,138.238132729
 01/12  06:00:00,192.418998658,33.8570600162,58.0365198204,0.0,25.5240853573,30.610668775,268.606651451,23.6135292368,8.3303,236.662822214
 01/12  07:00:00,318.533309813,34.5652367994,85.6844167067,0.0,51.0481707146,78.1489452969,451.952732892,22.4744535916,16.6606,412.817679301
 01/12  08:00:00,374.298256141,36.5166199925,97.817375947,0.0,64.3609230253,109.708623606,698.04352831,125.31198535,24.9909,547.740642959
 01/12  09:00:00,330.664336761,36.556157236,97.2457676739,0.0,51.0481707146,80.7689615957,556.689389245,97.5353069133,33.3212,425.832882332
 01/12  10:00:00,301.207891227,37.1982493737,95.9589895003,0.0,51.0481707146,71.0224615957,434.720647402,49.8093049663,66.8089,318.102442436
 01/12  11:00:00,253.726081566,37.3321103273,97.2688107718,0.0,32.1804615127,65.7244621605,373.600428147,40.0383555235,83.4695,250.092572623
 01/12  12:00:00,254.330117428,37.4194108562,97.1265357846,0.0,32.1804615127,65.7244621605,317.426784915,46.4846773751,83.4695,187.47260754
 01/12  13:00:00,254.210532134,37.4474652549,97.7366133672,0.0,32.1804615127,65.7244621605,319.200395356,50.0666076529,83.4695,185.664287704
 01/12  14:00:00,244.383076415,37.4853753181,97.6709364175,0.0,32.1804615127,55.9779621605,301.020202686,44.483066347,75.1392,181.397936339
 01/12  15:00:00,245.024836541,37.5218355157,98.2876593895,0.0,32.1804615127,55.9779621605,290.355388372,43.5405303647,66.8089,180.005958007
 01/12  16:00:00,234.242617344,37.5527978073,87.5145915547,0.0,32.1804615127,55.9779621605,312.070387011,50.7396998988,75.1392,186.191487112
 01/12  17:00:00,254.513772333,37.1879125647,75.7801693477,0.0,32.1804615127,60.9114621605,361.323049741,130.924682359,91.7998,138.598567382
 01/12  18:00:00,305.218317116,36.5149949496,77.1178398199,0.0,32.1804615127,77.5397301883,492.885871548,228.705673109,49.9818,214.198398439
 01/12  19:00:00,374.740944009,36.5127229534,92.5786902701,0.0,77.122965704,86.2600435998,601.016606299,175.597882022,49.9818,375.436924276
 01/12  20:00:00,380.848678687,36.5127229534,91.1052736629,0.0,102.647051061,80.1663183927,485.465061352,167.261313248,33.3212,284.882548103
 01/12  21:00:00,411.278837733,36.5127229534,96.1982779431,0.0,115.40909374,92.7192997104,494.719698124,182.490847025,33.3212,278.9076511
 01/12  22:00:00,393.585912551,36.5127229534,102.104427605,0.0,102.647051061,94.1340635361,635.071922037,195.952042047,24.9909,414.12897999
 01/12  23:00:00,311.049155791,36.5127229534,86.1215698078,0.0,77.122965704,65.871452062,528.421136427,198.701263598,16.6606,313.059272829
 01/12  24:00:00,216.896057432,36.5127229534,60.0115246696,0.0,38.286128036,48.4199368926,399.134370519,219.824199073,8.3303,170.979871445
 01/13  01:00:00,161.51641731,31.2013970789,48.8156006842,0.0,25.5240853573,30.610668775,183.919884147,42.3557897097,3.33212,138.231974437
 01/13  02:00:00,146.121149925,31.2013970789,40.7481281049,0.0,19.418418834,29.3649097162,146.823093465,35.6399010165,3.33212,107.851072449
 01/13  03:00:00,135.829226628,31.2013970789,38.3573643573,0.0,12.7620426787,28.1191506574,136.302574855,31.4605272908,3.33212,101.509927564
 01/13  04:00:00,135.170577626,31.2013970789,37.7036156139,0.0,12.7620426787,28.1191506574,138.033617671,28.1591110151,3.33212,106.542386656
 01/13  05:00:00,143.214522125,31.2013970789,38.5434245797,0.0,12.7620426787,28.1191506574,168.917384194,26.0023329017,3.33212,139.582931292
 01/13  06:00:00,178.899928411,31.2013970789,46.5915754532,0.0,25.5240853573,30.610668775,269.87707433,24.7990914104,8.3303,236.747682919
 01/13  07:00:00,305.220213974,33.4144495266,72.8717405648,0.0,51.0481707146,78.1489452969,454.232056054,24.3904282222,16.6606,413.181027832
 01/13  08:00:00,375.95701927,36.5262382897,98.5370044313,0.0,64.3609230253,109.708623606,742.998195046,170.483853464,24.9909,547.523441583
 01/13  09:00:00,330.963978248,36.5127229534,96.7591189809,0.0,51.0481707146,80.7689615957,577.420647777,119.893056905,33.3212,424.206390873
 01/13  10:00:00,302.98971098,37.1869462927,97.8614886317,0.0,51.0481707146,71.0224615957,436.280567834,50.4011338712,66.8089,319.070533963
 01/13  11:00:00,253.954063967,37.3216147704,97.567791205,0.0,32.1804615127,65.7244621605,371.125509354,35.8854951444,83.4695,251.77051421
 01/13  12:00:00,254.35573102,37.4756789362,97.1890586147,0.0,32.1804615127,65.7244621605,296.984922133,25.988147157,83.4695,187.527274976
 01/13  13:00:00,252.982401503,37.6430500302,96.3460602964,0.0,32.1804615127,65.7244621605,289.149351356,18.7120500374,83.4695,186.967801319
 01/13  14:00:00,241.884443361,37.7013001482,94.774092753,0.0,32.1804615127,55.9779621605,270.121793116,14.7805448471,75.1392,180.202048269
 01/13  15:00:00,244.018526329,37.663083656,96.9800828226,0.0,32.1804615127,55.9779621605,265.693966139,15.4089560922,66.8089,183.476110046
 01/13  16:00:00,245.192945276,37.5923485545,98.4060149032,0.0,32.1804615127,55.9779621605,277.22664996,19.282166397,75.1392,182.805283563
 01/13  17:00:00,264.774268813,37.187069041,86.2245213019,0.0,32.1804615127,60.9114621605,295.576298216,65.1571021912,91.7998,138.619396025
 01/13  18:00:00,307.710033606,36.5127229534,80.0077152102,0.0,32.1804615127,77.5397301883,457.551518545,193.267497781,49.9818,214.302220764
 01/13  19:00:00,375.910935688,36.5134698655,93.7386409901,0.0,77.122965704,86.2600435998,607.092361355,178.749442645,49.9818,378.36111871
 01/13  20:00:00,381.710528851,36.5127229534,92.3888628701,0.0,102.647051061,80.1663183927,477.375867827,157.376007462,33.3212,286.678660365
 01/13  21:00:00,412.587471801,36.5127229534,97.9144034293,0.0,115.40909374,92.7192997104,479.602945657,166.250576329,33.3212,280.031169328
 01/13  22:00:00,393.470729488,36.5127229534,102.30065462,0.0,102.647051061,94.1340635361,623.315137728,184.257365532,24.9909,414.066872196
 01/13  23:00:00,310.581481319,36.5127229534,85.636475804,0.0,77.122965704,65.871452062,528.279434022,203.289654887,16.6606,308.329179135
 01/13  24:00:00,216.582751179,36.5127229534,59.6838766947,0.0,38.286128036,48.4199368926,418.43673377,232.642136088,8.3303,177.464297681
 01/14  01:00:00,166.876846864,31.2013970789,51.9691011806,0.0,27.7269238854,30.610668775,185.318837767,43.305500254,3.33212,138.681217513
 01/14  02:00:00,159.936085806,31.2013970789,44.981245845,0.0,27.7269238854,30.610668775,139.995765083,35.1437011869,3.33212,101.519943896
 01/14  03:00:00,137.96926093,31.2013970789,40.4945969832,0.0,12.7620426787,28.1191506574,139.956429231,30.6559744552,3.33212,105.968334776
 01/14  04:00:00,135.982660552,31.2013970789,38.5181106183,0.0,12.7620426787,28.1191506574,134.156926761,27.4126224055,3.33212,103.412184356
 01/14  05:00:00,143.320262559,31.2013970789,39.2829309402,0.0,12.7620426787,28.1191506574,167.030735847,25.4294485509,3.33212,138.269167296
 01/14  06:00:00,157.073472099,31.2013970789,40.7956705591,0.0,12.7620426787,28.1191506574,204.689813933,24.1849174215,8.3303,172.174596511
 01/14  07:00:00,248.490664637,33.4144495266,49.2838554149,0.0,42.6918050922,54.3732441037,284.80710363,23.8514502092,16.6606,244.295053421
 01/14  08:00:00,309.027316088,36.5127229534,78.1665892096,0.0,42.6918050922,86.1019271793,617.064755406,178.54984235,24.9909,413.524013056
 01/14  09:00:00,370.972488106,36.5127229534,98.9886886919,0.0,57.6566862989,112.030105488,803.183070449,177.335033389,33.3212,592.52683706
 01/14  10:00:00,321.48604525,37.2241278934,96.6241451361,0.0,57.6566862989,83.6599452969,557.07195813,71.5292962038,66.8089,418.733761926
 01/14  11:00:00,267.799968548,37.3173421065,97.5621192507,0.0,42.6918050922,68.9656133826,439.655297381,36.2895982623,83.4695,319.896199118
 01/14  12:00:00,258.641941951,37.3781793795,96.799886561,0.0,34.9340096728,67.7198543238,371.177064982,31.5140421992,83.4695,256.193522783
 01/14  13:00:00,257.453524496,37.4243445553,96.3921929837,0.0,34.9340096728,67.7198543238,293.911391004,22.5714089559,83.4695,187.870482048
 01/14  14:00:00,249.162754155,37.4645185422,97.6659380176,0.0,34.9340096728,57.9733543238,280.192918124,17.49915747,75.1392,187.554560654
 01/14  15:00:00,249.0383796,37.5011167605,97.3269923576,0.0,34.9340096728,57.9733543238,262.024033855,14.2661355084,66.8089,180.948998347
 01/14  16:00:00,245.302433486,37.5323848976,93.6317516776,0.0,34.9340096728,57.9733543238,277.765502581,16.0293025239,75.1392,186.597000057
 01/14  17:00:00,224.97914631,37.167040896,41.8791502967,0.0,34.9340096728,62.9068543238,293.909127667,56.6316055438,91.7998,145.477722123
 01/14  18:00:00,275.42912666,36.5127229534,50.7158823975,0.0,34.9340096728,72.2186844194,418.002632691,189.252079697,49.9818,178.768752993
 01/14  19:00:00,355.931691279,36.5204989249,64.0825033384,0.0,87.0357390804,86.2600435998,486.127440142,220.757207646,49.9818,215.388432496
 01/14  20:00:00,367.02676044,36.5127229534,80.4667472186,0.0,102.000620287,77.6748002752,484.09118357,170.081462623,33.3212,280.688520946
 01/14  21:00:00,389.878189917,36.5127229534,92.0237772563,0.0,102.000620287,88.9820225341,477.376636288,163.840184956,33.3212,280.215251332
 01/14  22:00:00,382.055366935,36.5127229534,93.922080272,0.0,102.000620287,91.6425454185,474.252737765,168.517072754,24.9909,280.74476501
 01/14  23:00:00,325.430198055,36.5127229534,90.4852232197,0.0,87.0357390804,65.871452062,600.323254064,171.901417804,16.6606,411.76123626
 01/14  24:00:00,228.070122137,36.5127229534,66.7306248897,0.0,42.6918050922,48.4199368926,422.077125903,173.753690109,8.3303,239.993135794
 01/15  01:00:00,178.341636512,31.2013970789,54.1023979206,0.0,34.4311606118,33.1021868926,179.930537816,33.9575566331,3.33212,142.640861183
 01/15  02:00:00,172.410539979,31.2013970789,48.1309660384,0.0,34.4311606118,33.1021868926,132.045817802,27.0408308931,3.33212,101.672866909
 01/15  03:00:00,151.1738442,31.2013970789,44.3828397173,0.0,19.466279405,30.610668775,133.980637909,22.6050032913,3.33212,108.043514617
