Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/29  08:00:00,308.754661928,36.5127229534,68.6250001465,0.0,49.3960418185,88.5934452969,629.350472696,186.106012086,24.9909,418.25356061
 01/29  09:00:00,372.258011372,36.5127229534,100.292508674,0.0,57.6566862989,112.030105488,843.402681516,217.145696429,33.3212,592.935785087
 01/29  10:00:00,305.42777683,36.6124305889,89.5384582739,0.0,50.9524495726,81.1684271793,702.621052764,205.094026146,66.8089,430.718126618
 01/29  11:00:00,231.997342754,36.7300854806,61.084459709,0.0,42.6918050922,68.9656133826,615.520249997,209.689245783,83.4695,322.361504213
 01/29  12:00:00,218.021619483,36.8259040899,50.7652160339,0.0,38.286128036,68.9656133826,558.617164592,216.296019314,83.4695,258.851645278
 01/29  13:00:00,210.391124531,36.9408073747,43.892531198,0.0,38.286128036,68.9656133826,482.337014796,210.892452291,83.4695,187.975062505
 01/29  14:00:00,189.038952591,37.0048495945,41.4240908801,0.0,31.5818913096,56.727595265,476.432883993,213.613307081,75.1392,187.680376912
 01/29  15:00:00,188.091824299,37.0008897656,40.4855528795,0.0,31.5818913096,56.727595265,473.495455887,221.061675907,66.8089,185.62487998
 01/29  16:00:00,190.986498287,36.9715981504,43.414278029,0.0,31.5818913096,56.727595265,488.665898398,226.370590295,75.1392,187.156108103
 01/29  17:00:00,216.680706475,36.7029183481,40.1309578414,0.0,31.5818913096,61.661095265,459.279953365,226.390267768,91.7998,141.089885597
 01/29  18:00:00,264.657469575,36.5127229534,43.7813341777,0.0,31.5818913096,70.9729253606,481.188421474,247.276365878,49.9818,183.930255596
 01/29  19:00:00,335.140868277,36.5127229534,52.451236139,0.0,80.3315023541,83.7685254822,556.181258147,290.41045504,49.9818,215.789003107
 01/29  20:00:00,350.711618458,36.5127229534,64.0872289596,0.0,102.000620287,77.6748002752,616.277619489,301.2956975,33.3212,281.660721989
 01/29  21:00:00,379.207629405,36.5127229534,72.085188998,0.0,108.704857014,91.4735406516,603.478088444,289.444926238,33.3212,280.711962207
 01/29  22:00:00,351.579324693,36.5127229534,72.5918245509,0.0,95.2963835608,89.1510273009,608.926839833,295.672780442,24.9909,288.263159391
 01/29  23:00:00,296.353989253,36.5127229534,70.5301815393,0.0,80.3315023541,63.3799339444,740.612377762,306.956319859,16.6606,416.995457903
 01/29  24:00:00,209.37460969,36.5127229534,47.8543572146,0.0,42.6918050922,48.4199368926,573.287018619,327.578903945,8.3303,237.377814674
 01/30  01:00:00,145.911325774,31.2013970789,33.2940771767,0.0,25.5240853573,30.610668775,208.560244097,60.050614144,3.33212,145.177509953
 01/30  02:00:00,131.143617248,31.2013970789,25.8472184174,0.0,19.418418834,29.3649097162,157.040929636,52.0363167582,3.33212,101.672492878
 01/30  03:00:00,120.289499292,31.2013970789,22.8976700083,0.0,12.7620426787,28.1191506574,158.810458183,47.4342571711,3.33212,108.044081012
 01/30  04:00:00,118.540195613,31.2013970789,21.1568757302,0.0,12.7620426787,28.1191506574,156.738926321,45.3764107001,3.33212,108.030395621
 01/30  05:00:00,126.473352448,31.2013970789,22.5129896934,0.0,12.7620426787,28.1191506574,185.915434156,44.0008042847,3.33212,138.582509871
 01/30  06:00:00,163.11342568,31.2013970789,31.5348520594,0.0,25.5240853573,30.610668775,296.105872076,42.4797174551,8.3303,245.295854621
 01/30  07:00:00,289.435869153,31.2013970789,60.0475661393,0.0,51.0481707146,78.1489452969,473.46720539,39.4174208422,16.6606,417.389184548
 01/30  08:00:00,362.542165735,36.516149239,85.9889286429,0.0,64.3609230253,109.708623606,819.552283892,237.503537652,24.9909,557.05784624
 01/30  09:00:00,301.864019348,36.5127229534,68.0795909446,0.0,51.0481707146,80.7689615957,695.892072307,230.061910962,33.3212,432.508961344
 01/30  10:00:00,265.645391934,37.1263793167,60.0113433096,0.0,51.0481707146,71.0224615957,520.975122115,131.903618452,66.8089,322.262603663
 01/30  11:00:00,211.212112958,37.2727759292,54.9944739808,0.0,32.1804615127,65.7244621605,393.91649279,54.0498549685,83.4695,256.397137821
 01/30  12:00:00,213.132605133,37.3393461709,56.3085236923,0.0,32.1804615127,65.7244621605,311.287713855,39.7009797097,83.4695,188.117234146
 01/30  13:00:00,213.494044373,37.3873722395,57.3839604488,0.0,32.1804615127,65.7244621605,303.314897469,32.0575616861,83.4695,187.787835783
 01/30  14:00:00,215.461324045,37.4285316658,69.0082426107,0.0,32.1804615127,55.9779621605,292.781817013,30.1449588599,75.1392,187.497658153
 01/30  15:00:00,236.982956768,37.4679740079,90.4013116944,0.0,32.1804615127,55.9779621605,278.642419514,28.0492914795,66.8089,183.784228035
 01/30  16:00:00,245.229875488,37.5034440752,98.5314196462,0.0,32.1804615127,55.9779621605,284.342640514,25.5913655236,75.1392,183.61207499
 01/30  17:00:00,230.015056319,37.1458356265,54.5580242716,0.0,32.1804615127,60.9114621605,269.802203989,32.4160199134,91.7998,145.586384075
 01/30  18:00:00,276.232231027,36.5127229534,52.162222833,0.0,32.1804615127,77.5397301883,384.916366479,119.832283182,49.9818,215.102283298
 01/30  19:00:00,349.219166839,36.5127229534,67.4772255936,0.0,77.122965704,86.2600435998,695.098013675,256.914833302,49.9818,388.201380373
 01/30  20:00:00,356.641916962,36.5127229534,66.9442034717,0.0,102.647051061,80.1663183927,531.100681626,215.047424561,33.3212,282.732057065
 01/30  21:00:00,389.391839626,36.5127229534,74.3771708826,0.0,115.40909374,92.7192997104,538.451584754,216.921441661,33.3212,288.208943092
 01/30  22:00:00,381.64119169,36.5127229534,90.2224167543,0.0,102.647051061,94.1340635361,649.096021355,204.054028351,24.9909,420.051093004
 01/30  23:00:00,298.191355548,36.5127229534,73.3184860422,0.0,77.122965704,65.871452062,536.172145696,200.929021222,16.6606,318.582524474
 01/30  24:00:00,207.832677554,36.5127229534,50.9941232834,0.0,38.286128036,48.4199368926,393.180547772,213.294825495,8.3303,171.555422277
 01/31  01:00:00,155.191253487,31.2013970789,42.5142202283,0.0,25.5240853573,30.610668775,190.174317581,41.6569938303,3.33212,145.185203751
 01/31  02:00:00,139.827896836,31.2013970789,34.4865707452,0.0,19.418418834,29.3649097162,139.369915997,34.3558173162,3.33212,101.681978681
 01/31  03:00:00,128.479594903,31.2013970789,31.0414409713,0.0,12.7620426787,28.1191506574,142.567476305,31.1868038713,3.33212,108.048552434
 01/31  04:00:00,126.140066206,31.2013970789,28.7100434632,0.0,12.7620426787,28.1191506574,140.697621785,29.3312140729,3.33212,108.034287712
 01/31  05:00:00,136.521240433,31.2013970789,31.8706725548,0.0,12.7620426787,28.1191506574,170.30101464,28.3760892317,3.33212,138.592805408
 01/31  06:00:00,174.615959694,31.2013970789,42.2991671809,0.0,25.5240853573,30.610668775,279.34255007,25.6813636029,8.3303,245.330886467
 01/31  07:00:00,303.695653257,33.8570600162,70.8751923502,0.0,51.0481707146,78.1489452969,457.32999604,23.1276705915,16.6606,417.541725448
 01/31  08:00:00,372.564055457,36.5127229534,95.6051631199,0.0,64.3609230253,109.708623606,686.456563685,104.171922312,24.9909,557.293741372
 01/31  09:00:00,318.857633719,36.5127229534,85.4710836482,0.0,51.0481707146,80.7689615957,522.367084281,56.4908996229,33.3212,432.554984658
 01/31  10:00:00,297.829414508,37.1617994064,92.9602483817,0.0,51.0481707146,71.0224615957,419.179194935,29.9884579784,66.8089,322.381836957
 01/31  11:00:00,250.451078093,37.293582927,94.0092193266,0.0,32.1804615127,65.7244621605,354.820903871,14.9204677711,83.4695,256.4309361
 01/31  12:00:00,255.31001544,37.3579241041,97.8966217298,0.0,32.1804615127,65.7244621605,282.304196181,10.7018309502,83.4695,188.132865231
 01/31  13:00:00,255.996564858,37.4078966148,99.1537358987,0.0,32.1804615127,65.7244621605,280.691391472,9.42889342242,83.4695,187.792998049
 01/31  14:00:00,246.192683936,37.4522445628,99.0195368788,0.0,32.1804615127,55.9779621605,272.738157569,10.0889248778,75.1392,187.510032691
 01/31  15:00:00,243.859596155,37.487107335,96.8351031953,0.0,32.1804615127,55.9779621605,267.388369663,14.679227718,66.8089,185.900241945
 01/31  16:00:00,236.836199357,37.5180476395,89.8690940417,0.0,32.1804615127,55.9779621605,273.715069452,17.0470178233,75.1392,181.528851628
 01/31  17:00:00,218.231673323,37.1602903581,42.6954190044,0.0,32.1804615127,60.9114621605,278.060739241,40.666484019,91.7998,145.594455222
 01/31  18:00:00,274.871475816,36.5127229534,50.1904886171,0.0,32.1804615127,77.5397301883,489.027968632,223.895872603,49.9818,215.150296028
 01/31  19:00:00,352.721154423,36.5127229534,70.5793050291,0.0,77.122965704,86.2600435998,653.797935561,215.516906599,49.9818,388.299228962
 01/31  20:00:00,364.207821916,36.5127229534,74.9123806772,0.0,102.647051061,80.1663183927,491.128136316,175.009358588,33.3212,282.797577727
 01/31  21:00:00,398.968468416,36.5127229534,84.3301586436,0.0,115.40909374,92.7192997104,497.560192694,174.613116695,33.3212,289.625875999
 01/31  22:00:00,390.262428806,36.5127229534,99.1052619081,0.0,102.647051061,94.1340635361,613.078600114,169.662826905,24.9909,418.424873209
 01/31  23:00:00,304.931043686,36.5127229534,80.021193657,0.0,77.122965704,65.871452062,514.992070834,179.68946669,16.6606,318.642004144
 01/31  24:00:00,213.169788875,36.5127229534,56.3171007815,0.0,38.286128036,48.4199368926,378.089680043,195.511713635,8.3303,174.247666408
 02/01  01:00:00,159.571761724,31.2013970789,46.854785666,0.0,25.5240853573,30.610668775,184.744449518,38.7706424941,3.33212,142.641687024
 02/01  02:00:00,145.828169967,31.2013970789,40.4432448684,0.0,19.418418834,29.3649097162,141.130795282,31.8586243296,3.33212,105.940050952
 02/01  03:00:00,134.080504526,31.2013970789,36.6030767108,0.0,12.7620426787,28.1191506574,134.809635367,27.684979651,3.33212,103.792535716
 02/01  04:00:00,131.330970628,31.2013970789,33.8686008833,0.0,12.7620426787,28.1191506574,136.740001217,25.3628118453,3.33212,108.045069371
 02/01  05:00:00,138.537509646,31.2013970789,34.5027631639,0.0,12.7620426787,28.1191506574,166.149050495,24.2247778005,3.33212,138.592152694
 02/01  06:00:00,174.183801104,31.2013970789,42.5322934263,0.0,25.5240853573,30.610668775,277.423623056,23.7727196163,8.3303,245.32060344
 02/01  07:00:00,299.524281064,33.8570600162,70.2697629342,0.0,51.0481707146,78.1489452969,457.606617343,23.3015896313,16.6606,417.644427711
 02/01  08:00:00,369.918240498,36.5353502532,93.4752202385,0.0,64.3609230253,109.708623606,767.134111323,184.556784178,24.9909,557.586427145
 02/01  09:00:00,314.068065902,36.5127229534,80.1833227812,0.0,51.0481707146,80.7689615957,695.393380409,228.846887501,33.3212,433.225292908
 02/01  10:00:00,286.172532813,36.573490017,80.4413387892,0.0,51.0481707146,71.0224615957,607.48237609,218.740702592,66.8089,321.932773498
 02/01  11:00:00,231.618790761,36.6707816423,74.5383725345,0.0,32.1804615127,65.7244621605,561.205892024,221.256455062,83.4695,256.479936962
 02/01  12:00:00,234.999618381,36.7572476563,77.1535102369,0.0,32.1804615127,65.7244621605,488.877667242,217.297324604,83.4695,188.110842638
 02/01  13:00:00,239.26670264,36.8655653228,82.0878890468,0.0,32.1804615127,65.7244621605,477.703452205,206.425311244,83.4695,187.808640961
 02/01  14:00:00,233.771478161,36.9021238201,86.2650552931,0.0,32.1804615127,55.9779621605,465.736318985,203.106198167,75.1392,187.490920818
 02/01  15:00:00,217.067797425,36.9310282886,69.5866837531,0.0,32.1804615127,55.9779621605,462.51756937,208.499588338,66.8089,187.209081032
 02/01  16:00:00,212.265154184,36.8959670807,64.8415701936,0.0,32.1804615127,55.9779621605,473.272645485,213.498987202,75.1392,184.634458283
 02/01  17:00:00,234.823425728,36.6188048494,58.4360246208,0.0,32.1804615127,60.9114621605,445.060424362,211.849382183,91.7998,141.411242179
 02/01  18:00:00,286.597548971,36.5127229534,61.2573766389,0.0,32.1804615127,77.5397301883,494.095388636,228.902741057,49.9818,215.21084758
 02/01  19:00:00,357.081571466,36.5127229534,74.8858139071,0.0,77.122965704,86.2600435998,696.768876069,258.422685926,49.9818,388.364390143
 02/01  20:00:00,360.673822871,36.5127229534,70.8534361661,0.0,102.647051061,80.1663183927,601.555624861,279.865497956,33.3212,288.368926905
 02/01  21:00:00,390.253916512,36.5127229534,75.0797860311,0.0,115.40909374,92.7192997104,607.378319074,289.935155067,33.3212,284.121964007
 02/01  22:00:00,378.509039021,36.5127229534,86.8921594302,0.0,102.647051061,94.1340635361,740.151203861,296.610700095,24.9909,418.549603766
 02/01  23:00:00,292.136979059,36.5127229534,67.0181751169,0.0,77.122965704,65.871452062,648.473703111,313.145942632,16.6606,318.667160478
 02/01  24:00:00,200.5999706,36.5127229534,43.4966484184,0.0,38.286128036,48.4199368926,520.091051974,333.297913788,8.3303,178.462838186
 02/02  01:00:00,146.517345781,31.2013970789,33.9132053085,0.0,25.5240853573,30.610668775,198.144971866,56.2221983383,3.33212,138.590653528
 02/02  02:00:00,132.299591052,31.2013970789,27.0124134207,0.0,19.418418834,29.3649097162,159.916207161,48.5361198426,3.33212,108.047967318
 02/02  03:00:00,121.30178211,31.2013970789,23.920157917,0.0,12.7620426787,28.1191506574,153.384058126,44.1618228563,3.33212,105.890115269
 02/02  04:00:00,118.982547717,31.2013970789,21.6105520925,0.0,12.7620426787,28.1191506574,149.121058583,41.938530197,3.33212,103.850408386
 02/02  05:00:00,125.796684041,31.2013970789,21.8493108345,0.0,12.7620426787,28.1191506574,189.552848634,41.3637447204,3.33212,144.856983914
 02/02  06:00:00,161.528661911,31.2013970789,29.9632837727,0.0,25.5240853573,30.610668775,288.905881073,41.2029542876,8.3303,239.372626785
 02/02  07:00:00,285.053993578,31.2013970789,58.4670038702,0.0,51.0481707146,78.1489452969,479.433628705,39.145997747,16.6606,423.627030958
 02/02  08:00:00,365.178138481,36.514757575,88.6239368128,0.0,64.3609230253,109.708623606,818.608202025,235.154938003,24.9909,558.462364022
 02/02  09:00:00,314.954289714,36.5127229534,81.130725219,0.0,51.0481707146,80.7689615957,679.466675636,220.749266231,33.3212,425.396209405
 02/02  10:00:00,292.157290385,36.8472348896,86.1963255668,0.0,51.0481707146,71.0224615957,578.728161539,184.47881506,66.8089,327.440446479
 02/02  11:00:00,242.975354299,37.1234058987,85.461670138,0.0,32.1804615127,65.7244621605,509.430308797,172.84410963,83.4695,253.116699167
 02/02  12:00:00,247.930022157,37.2880063928,89.5649318529,0.0,32.1804615127,65.7244621605,442.83311799,165.739548455,83.4695,193.624069536
 02/02  13:00:00,252.351030477,37.2831848152,94.7249590874,0.0,32.1804615127,65.7244621605,435.614603343,164.33798677,83.4695,187.807116573
 02/02  14:00:00,245.060225065,37.2870983165,97.1444200003,0.0,32.1804615127,55.9779621605,429.96898295,168.770673614,75.1392,186.059109336
 02/02  15:00:00,245.085110702,37.3358043226,97.1242859243,0.0,32.1804615127,55.9779621605,418.303296848,169.782100818,66.8089,181.71229603
 02/02  16:00:00,238.58799325,37.3182103376,90.6816899731,0.0,32.1804615127,55.9779621605,432.396764929,170.056348264,75.1392,187.201216665
 02/02  17:00:00,249.169873487,36.7644967313,72.6208653897,0.0,32.1804615127,60.9114621605,412.712375071,175.305673638,91.7998,145.606901432
 02/02  18:00:00,291.261838635,36.5127229534,65.9125844593,0.0,32.1804615127,77.5397301883,479.083116691,214.256977397,49.9818,214.844339294
 02/02  19:00:00,360.813293303,36.5127229534,78.6463957889,0.0,77.122965704,86.2600435998,681.028458296,244.712645212,49.9818,386.334013084
 02/02  20:00:00,366.114561443,36.5127229534,76.3822892967,0.0,102.647051061,80.1663183927,559.165235289,240.865631475,33.3212,284.978403814
 02/02  21:00:00,396.130701455,36.5127229534,81.060143256,0.0,115.40909374,92.7192997104,562.77906345,242.163193615,33.3212,287.294669835
 02/02  22:00:00,383.765101705,36.5127229534,92.2466257196,0.0,102.647051061,94.1340635361,701.424526548,254.812537962,24.9909,421.621088586
 02/02  23:00:00,297.274127154,36.5127229534,72.2804922947,0.0,77.122965704,65.871452062,607.722189369,272.333697754,16.6606,318.727891616
 02/02  24:00:00,204.521347581,36.5127229534,47.5447907852,0.0,38.286128036,48.4199368926,473.886770472,293.964445914,8.3303,171.592024557
 02/03  01:00:00,149.494244799,31.2013970789,36.8750446907,0.0,25.5240853573,30.610668775,201.180943824,52.6374382683,3.33212,145.211385556
 02/03  02:00:00,135.803480631,31.2013970789,30.504293079,0.0,19.418418834,29.3649097162,148.99389154,43.9701627207,3.33212,101.69160882
 02/03  03:00:00,124.080760109,31.2013970789,26.6869934391,0.0,12.7620426787,28.1191506574,150.46605449,39.0736446599,3.33212,108.06028983
 02/03  04:00:00,122.435735448,31.2013970789,25.0500422898,0.0,12.7620426787,28.1191506574,148.063911915,36.6830549232,3.33212,108.048736992
 02/03  05:00:00,130.599298637,31.2013970789,26.0030407383,0.0,12.7620426787,28.1191506574,177.461064062,35.5192593129,3.33212,138.60968475
 02/03  06:00:00,165.790116891,31.2013970789,33.5558936151,0.0,25.5240853573,30.610668775,288.874110914,35.1620664877,8.3303,245.381744426
 02/03  07:00:00,289.44072894,31.2013970789,62.1186027254,0.0,51.0481707146,78.1489452969,468.006131741,33.5567656424,16.6606,417.788766099
 02/03  08:00:00,369.432383567,36.516297173,91.8476189192,0.0,64.3609230253,109.708623606,809.133771066,226.203996763,24.9909,557.938874304
 02/03  09:00:00,318.676664993,36.5127229534,84.0466360792,0.0,51.0481707146,80.7689615957,700.16271257,233.428310105,33.3212,433.413202464
 02/03  10:00:00,289.252554041,36.8544655652,83.2942302959,0.0,51.0481707146,71.0224615957,576.386196955,187.558037809,66.8089,322.019259146
 02/03  11:00:00,218.559771165,37.2049823627,61.0549709696,0.0,32.1804615127,65.7244621605,511.363556918,171.372570362,83.4695,256.521486556
 02/03  12:00:00,209.187501572,37.3504283552,51.2553208308,0.0,32.1804615127,65.7244621605,416.703337707,145.099104348,83.4695,188.134733359
 02/03  13:00:00,205.048788232,37.386194974,47.6568429579,0.0,32.1804615127,65.7244621605,448.782433066,177.490869365,83.4695,187.822063702
 02/03  14:00:00,192.057151438,37.3187596163,44.2698365747,0.0,32.1804615127,55.9779621605,448.798056974,186.148652433,75.1392,187.510204541
 02/03  15:00:00,189.758665508,37.3864228779,41.9146894923,0.0,32.1804615127,55.9779621605,440.852422862,186.813802875,66.8089,187.229719987
 02/03  16:00:00,188.635990558,37.4058725605,40.7931158291,0.0,32.1804615127,55.9779621605,442.917259144,183.312377247,75.1392,184.465681897
 02/03  17:00:00,216.105021716,36.9612684442,39.4607524455,0.0,32.1804615127,60.9114621605,410.478936387,177.069122658,91.7998,141.610013728
 02/03  18:00:00,274.727462656,36.5127229534,49.46175032,0.0,32.1804615127,77.5397301883,452.97051271,187.74364586,49.9818,215.24506685
 02/03  19:00:00,348.711992051,36.5127229534,66.6170565286,0.0,77.122965704,86.2600435998,655.289126902,216.815839545,49.9818,388.491487358
 02/03  20:00:00,355.176484001,36.5127229534,65.9292604078,0.0,102.647051061,80.1663183927,544.189317495,221.198778995,33.3212,289.6693385
 02/03  21:00:00,386.659053002,36.5127229534,72.0543706531,0.0,115.40909374,92.7192997104,535.384198881,219.112882442,33.3212,282.950116439
 02/03  22:00:00,375.375743455,36.5127229534,84.2363483108,0.0,102.647051061,94.1340635361,672.895975825,229.187480263,24.9909,418.717595563
 02/03  23:00:00,289.246298104,36.5127229534,64.2959151737,0.0,77.122965704,65.871452062,594.510614937,259.085876761,16.6606,318.764138176
 02/03  24:00:00,197.859979893,36.5127229534,40.88841515,0.0,38.286128036,48.4199368926,483.839680844,297.032120558,8.3303,178.477260286
 02/04  01:00:00,147.607962647,31.2013970789,32.7777427422,0.0,27.7269238854,30.610668775,197.425743447,55.495129266,3.33212,138.598494181
 02/04  02:00:00,142.411195496,31.2013970789,27.528029772,0.0,27.7269238854,30.610668775,158.559195131,47.1654487996,3.33212,108.061626331
 02/04  03:00:00,119.952960619,31.2013970789,22.5504349479,0.0,12.7620426787,28.1191506574,154.651408206,43.2709835085,3.33212,108.048304697
 02/04  04:00:00,118.790870341,31.2013970789,21.3975488405,0.0,12.7620426787,28.1191506574,146.295546597,41.2681848723,3.33212,101.695241725
 02/04  05:00:00,128.069019686,31.2013970789,24.0947546891,0.0,12.7620426787,28.1191506574,187.79954037,39.2473997084,3.33212,145.220020662
 02/04  06:00:00,142.557598039,31.2013970789,26.3389657041,0.0,12.7620426787,28.1191506574,218.040257394,37.9302406737,8.3303,171.779716721
 02/04  07:00:00,229.745439573,31.2013970789,35.5580231685,0.0,42.6918050922,54.3732441037,307.071307447,36.6973155976,16.6606,253.713391849
 02/04  08:00:00,290.810574808,36.5228290374,59.8293122059,0.0,42.6918050922,86.1019271793,666.341177192,223.172406285,24.9909,418.177870907
 02/04  09:00:00,363.689874296,36.5127229534,91.7361819186,0.0,57.6566862989,112.030105488,872.868804408,244.647240004,33.3212,594.900364405
 02/04  10:00:00,303.28403637,36.5817702099,78.2100747494,0.0,57.6566862989,83.6599452969,725.390451559,228.525159626,66.8089,430.056391933
 02/04  11:00:00,247.298110232,36.8020727283,76.2782384291,0.0,42.6918050922,68.9656133826,618.750371283,213.233464864,83.4695,322.047406419
 02/04  12:00:00,249.60622818,37.1993525619,86.6276342636,0.0,34.9340096728,67.7198543238,513.620051394,171.782967539,83.4695,258.367583855
 02/04  13:00:00,252.719585441,37.4088483564,91.1558418786,0.0,34.9340096728,67.7198543238,371.183717435,93.1240762194,83.4695,194.590141216
 02/04  14:00:00,246.382053269,37.4829438637,94.7401502769,0.0,34.9340096728,57.9733543238,340.627039024,77.3226874355,75.1392,188.165151588
 02/04  15:00:00,247.203425598,37.4948188029,95.588842681,0.0,34.9340096728,57.9733543238,339.063778887,84.4248746234,66.8089,187.830004264
 02/04  16:00:00,241.53258366,37.5095973804,89.891448045,0.0,34.9340096728,57.9733543238,365.867989579,102.91147827,75.1392,187.817311309
 02/04  17:00:00,253.108126521,37.1162022993,71.8173046491,0.0,34.9340096728,62.9068543238,468.625697888,230.97890848,91.7998,145.846989408
 02/04  18:00:00,284.248797535,36.5127229534,61.5516452381,0.0,34.9340096728,72.2186844194,432.3099099,202.999295218,49.9818,179.328814682
 02/04  19:00:00,359.143693237,36.5127229534,67.334961437,0.0,87.0357390804,86.2600435998,466.960941508,197.761114352,49.9818,219.218027156
 02/04  20:00:00,364.297654779,36.5127229534,77.7776263541,0.0,102.000620287,77.6748002752,524.929389666,204.481950339,33.3212,287.126239328
 02/04  21:00:00,382.774673286,36.5127229534,84.9580039188,0.0,102.000620287,88.9820225341,531.032172365,215.598162838,33.3212,282.112809527
 02/04  22:00:00,372.534529599,36.5127229534,84.4262827961,0.0,102.000620287,91.6425454185,536.077649332,221.019597479,24.9909,290.067151853
 02/04  23:00:00,316.2792661,36.5127229534,81.3334591371,0.0,87.0357390804,65.871452062,669.367188572,236.718833159,16.6606,415.987755413
 02/04  24:00:00,220.29046385,36.5127229534,58.9314422926,0.0,42.6918050922,48.4199368926,502.058412617,247.917645616,8.3303,245.810467
 02/05  01:00:00,168.715087472,31.2013970789,44.6129425771,0.0,34.4311606118,33.1021868926,194.89493816,46.1129238072,3.33212,145.449894353
 02/05  02:00:00,160.430716886,31.2013970789,36.2914798909,0.0,34.4311606118,33.1021868926,144.348600709,38.2147804581,3.33212,102.801700251
 02/05  03:00:00,137.972061025,31.2013970789,31.3125245465,0.0,19.466279405,30.610668775,144.436092558,33.8396501089,3.33212,107.264322449
 02/05  04:00:00,134.310158033,31.2013970789,27.6629810289,0.0,19.466279405,30.610668775,143.713143659,32.1606640699,3.33212,108.220359589
 02/05  05:00:00,141.341802615,31.2013970789,28.124016557,0.0,19.466279405,30.610668775,180.673750592,32.1155382169,3.33212,145.226092376
 02/05  06:00:00,155.695624525,31.2013970789,30.2307392345,0.0,19.466279405,30.610668775,215.502293487,32.3726074012,8.3303,174.799386085
 02/05  07:00:00,234.144072113,31.7915443983,39.3614908626,0.0,42.6918050922,54.3732441037,301.20052643,32.6385138817,16.6606,251.901412548
 02/05  08:00:00,308.831972654,36.5127229534,68.6511043989,0.0,49.3960418185,88.5934452969,648.69673018,205.827381409,24.9909,417.87844877
 02/05  09:00:00,372.828804285,36.5127229534,100.811102406,0.0,57.6566862989,112.030105488,854.837691636,221.70774582,33.3212,599.808745816
 02/05  10:00:00,319.046765919,36.6588388116,103.044130853,0.0,50.9524495726,81.1684271793,692.051501682,197.668521471,66.8089,427.574080212
 02/05  11:00:00,271.380501592,36.8518256704,100.240322765,0.0,42.6918050922,68.9656133826,594.931465088,183.082583658,83.4695,328.379381429
 02/05  12:00:00,269.308532493,36.8889830025,101.839759787,0.0,38.286128036,68.9656133826,530.322923164,187.028198992,83.4695,259.825224172
 02/05  13:00:00,267.781844205,36.9046905908,101.138596911,0.0,38.286128036,68.9656133826,462.402846519,191.079704534,83.4695,187.853641986
 02/05  14:00:00,249.760608484,36.8754864948,102.081153866,0.0,31.5818913096,56.727595265,465.54610955,202.556986494,75.1392,187.849923056
 02/05  15:00:00,248.543579274,36.8593132096,100.883937821,0.0,31.5818913096,56.727595265,464.212552093,213.771104973,66.8089,183.63254712
 02/05  16:00:00,239.36132818,36.855659706,91.7437479727,0.0,31.5818913096,56.727595265,478.875276597,219.842874821,75.1392,183.893201776
 02/05  17:00:00,249.1196888,36.6155999673,72.5376693843,0.0,31.5818913096,61.661095265,461.107705438,223.680480563,91.7998,145.627424874
 02/05  18:00:00,280.33241578,36.5127229534,62.1627310253,0.0,31.5818913096,70.9729253606,481.614736964,252.296062949,49.9818,179.336874015
 02/05  19:00:00,348.640733881,36.5127229534,65.9336477472,0.0,80.3315023541,83.7685254822,548.321460391,282.317089226,49.9818,216.022571165
 02/05  20:00:00,362.244976801,36.5127229534,75.6063301567,0.0,102.000620287,77.6748002752,607.780354064,284.685441723,33.3212,289.773712341
 02/05  21:00:00,389.676097637,36.5127229534,82.5264209264,0.0,108.704857014,91.4735406516,594.847312852,280.720981239,33.3212,280.805131613
 02/05  22:00:00,360.678880528,36.5127229534,81.6464818087,0.0,95.2963835608,89.1510273009,598.523531801,291.612895949,24.9909,281.919735853
 02/05  23:00:00,303.870253859,36.5127229534,77.9662206024,0.0,80.3315023541,63.3799339444,747.779904621,313.546857395,16.6606,417.572447226
 02/05  24:00:00,215.797806258,36.5127229534,54.2870327266,0.0,42.6918050922,48.4199368926,570.610993672,318.494155432,8.3303,243.78653824
 02/06  01:00:00,152.500473253,31.2013970789,39.8789870175,0.0,25.5240853573,30.610668775,200.861967914,54.3018466769,3.33212,143.228001237
 02/06  02:00:00,136.564458722,31.2013970789,31.2684339911,0.0,19.418418834,29.3649097162,152.154182579,45.1980150736,3.33212,103.624047505
 02/06  03:00:00,124.113696237,31.2013970789,26.7268549904,0.0,12.7620426787,28.1191506574,151.99215929,40.603380981,3.33212,108.056658309
 02/06  04:00:00,121.365014454,31.2013970789,23.9891164993,0.0,12.7620426787,28.1191506574,149.853116245,38.4651315871,3.33212,108.055864657
 02/06  05:00:00,128.104541328,31.2013970789,24.1534403942,0.0,12.7620426787,28.1191506574,179.778238499,37.8268003984,3.33212,138.6193181
 02/06  06:00:00,163.146294883,31.2013970789,31.5780949562,0.0,25.5240853573,30.610668775,291.659804293,37.888230296,8.3303,245.441273997
 02/06  07:00:00,286.275441279,31.2013970789,59.6882908852,0.0,51.0481707146,78.1489452969,471.029649905,36.4509726365,16.6606,417.918077269
 02/06  08:00:00,365.673076334,36.5148472557,89.0712246808,0.0,64.3609230253,109.708623606,823.462811039,240.253260435,24.9909,558.218650603
 02/06  09:00:00,315.442482341,36.5127229534,81.5393899729,0.0,51.0481707146,80.7689615957,720.041133764,253.326851914,33.3212,433.39308185
 02/06  10:00:00,293.859919683,36.6143958616,88.0838462961,0.0,51.0481707146,71.0224615957,611.289872555,222.258149059,66.8089,322.222823496
 02/06  11:00:00,244.804491387,36.8976254675,87.5021399788,0.0,32.1804615127,65.7244621605,540.610756228,200.605719472,83.4695,256.535536755
 02/06  12:00:00,251.086952087,37.205328401,92.7894128253,0.0,32.1804615127,65.7244621605,449.87001237,178.234274183,83.4695,188.166238187
 02/06  13:00:00,256.488198918,37.4281579482,98.8429714079,0.0,32.1804615127,65.7244621605,424.07685456,152.779104604,83.4695,187.828249956
 02/06  14:00:00,246.68245012,37.5244917898,99.0725839385,0.0,32.1804615127,55.9779621605,390.240774652,127.575283485,75.1392,187.526291168
 02/06  15:00:00,246.390924834,37.5219445334,98.8985068636,0.0,32.1804615127,55.9779621605,387.243763025,133.182168524,66.8089,187.2526945
 02/06  16:00:00,243.251421673,37.5263804615,95.6363850207,0.0,32.1804615127,55.9779621605,413.023388954,154.564436921,75.1392,183.319752034
 02/06  17:00:00,256.75203085,37.0414899423,79.9061207738,0.0,32.1804615127,60.9114621605,412.70016948,178.177260191,91.7998,142.72310929
 02/06  18:00:00,299.598839914,36.5127229534,74.2669029841,0.0,32.1804615127,77.5397301883,437.980276271,172.736838958,49.9818,215.261637313
 02/06  19:00:00,368.105933961,36.5127229534,85.9809170618,0.0,77.122965704,86.2600435998,633.311365266,194.735277755,49.9818,388.594287511
 02/06  20:00:00,369.358085126,36.5127229534,79.6014792631,0.0,102.647051061,80.1663183927,544.611406845,221.005980482,33.3212,290.284226363
 02/06  21:00:00,396.045971848,36.5127229534,80.8788612553,0.0,115.40909374,92.7192997104,583.401532041,267.643421154,33.3212,282.436910887
 02/06  22:00:00,383.150379119,36.5127229534,91.5016050565,0.0,102.647051061,94.1340635361,736.910330268,292.422021403,24.9909,419.497408865
 02/06  23:00:00,297.247093373,36.5127229534,72.1659996019,0.0,77.122965704,65.871452062,633.947799296,299.013394717,16.6606,318.273804579
 02/06  24:00:00,204.638186661,36.5127229534,47.5490921729,0.0,38.286128036,48.4199368926,506.974491546,320.152517175,8.3303,178.491674371
 02/07  01:00:00,149.003360404,31.2013970789,36.3914398789,0.0,25.5240853573,30.610668775,196.544220366,54.6035288534,3.33212,138.608571512
 02/07  02:00:00,134.333568679,31.2013970789,29.0408323752,0.0,19.418418834,29.3649097162,157.533281858,46.1355412476,3.33212,108.06562061
 02/07  03:00:00,121.8239908,31.2013970789,24.4381558051,0.0,12.7620426787,28.1191506574,153.2100976,41.8217622601,3.33212,108.05621534
 02/07  04:00:00,118.966494988,31.2013970789,21.592677046,0.0,12.7620426787,28.1191506574,144.923949165,39.8964122542,3.33212,101.69541691
 02/07  05:00:00,126.826441326,31.2013970789,22.2444961344,0.0,12.7620426787,28.1191506574,187.777028016,39.2212626326,3.33212,145.223645384
 02/07  06:00:00,163.044147569,31.2013970789,30.8220042016,0.0,25.5240853573,30.610668775,292.654995207,38.9027865392,8.3303,245.421908668
 02/07  07:00:00,285.293639282,31.2013970789,57.9786589812,0.0,51.0481707146,78.1489452969,471.867227549,37.2720443184,16.6606,417.93458323
 02/07  08:00:00,366.831733542,36.5130135766,89.218005137,0.0,64.3609230253,109.708623606,831.004362596,247.769252904,24.9909,558.244209691
 02/07  09:00:00,319.995407737,36.5127229534,85.4029769995,0.0,51.0481707146,80.7689615957,678.9050654,215.110277995,33.3212,430.473587406
 02/07  10:00:00,299.487748041,37.2047024221,93.8538047604,0.0,51.0481707146,71.0224615957,491.959727947,100.44100208,66.8089,324.709825867
 02/07  11:00:00,253.717197531,37.3040476088,97.3774966914,0.0,32.1804615127,65.7244621605,379.512174621,39.4951618425,83.4695,256.547512778
 02/07  12:00:00,255.247198742,37.4017727584,98.2067540805,0.0,32.1804615127,65.7244621605,303.860598796,32.2047662744,83.4695,188.186332522
 02/07  13:00:00,254.310193501,37.5625286828,97.8443085599,0.0,32.1804615127,65.7244621605,296.336123494,25.0255948176,83.4695,187.841028677
 02/07  14:00:00,244.470706325,37.6397008081,97.6499109821,0.0,32.1804615127,55.9779621605,285.655583396,22.9657669535,75.1392,187.550616443
 02/07  15:00:00,244.403928648,37.6139345447,97.6022953232,0.0,32.1804615127,55.9779621605,280.883159021,26.8252623597,66.8089,187.248996661
 02/07  16:00:00,244.741992777,37.5621995418,97.9919538073,0.0,32.1804615127,55.9779621605,294.011313496,38.5824135076,75.1392,180.289699989
 02/07  17:00:00,264.709691562,37.1726965618,89.0734814142,0.0,32.1804615127,60.9114621605,295.806666539,58.3831348605,91.7998,145.623731678
 02/07  18:00:00,303.343438544,36.5127229534,78.5366742157,0.0,32.1804615127,77.5397301883,479.829446494,214.595794303,49.9818,215.251852191
 02/07  19:00:00,369.116123736,36.5127229534,86.9813589156,0.0,77.122965704,86.2600435998,646.566210388,207.970564425,49.9818,388.613845963
 02/07  20:00:00,372.322974063,36.5127229534,83.0538571585,0.0,102.647051061,80.1663183927,508.971155021,187.675843514,33.3212,287.974111508
 02/07  21:00:00,402.273853865,36.5127229534,87.6575351948,0.0,115.40909374,92.7192997104,500.168632052,182.104333636,33.3212,284.743098416
 02/07  22:00:00,390.910409883,36.5127229534,99.7822849895,0.0,102.647051061,94.1340635361,630.216614674,186.372384347,24.9909,418.853330327
 02/07  23:00:00,303.343495829,36.5127229534,78.4580892959,0.0,77.122965704,65.871452062,534.12994332,198.646312665,16.6606,318.823030655
 02/07  24:00:00,210.080124722,36.5127229534,53.2065635626,0.0,38.286128036,48.4199368926,411.717603218,224.899123472,8.3303,178.488179746
 02/08  01:00:00,154.354237409,31.2013970789,41.6979106306,0.0,25.5240853573,30.610668775,186.531747454,44.5933087627,3.33212,138.606318692
 02/08  02:00:00,139.598469325,31.2013970789,34.2659392298,0.0,19.418418834,29.3649097162,148.717307774,37.320711695,3.33212,108.064476079
 02/08  03:00:00,129.127770429,31.2013970789,31.6975979529,0.0,12.7620426787,28.1191506574,143.918710854,32.5346018274,3.33212,108.051989026
 02/08  04:00:00,127.535013817,31.2013970789,30.1127890749,0.0,12.7620426787,28.1191506574,134.154525883,29.1241132635,3.33212,101.698292619
 02/08  05:00:00,134.164488288,31.2013970789,30.1688217275,0.0,12.7620426787,28.1191506574,176.233872547,27.675598543,3.33212,145.226154004
 02/08  06:00:00,170.179003369,31.2013970789,38.5655470876,0.0,25.5240853573,30.610668775,279.510638802,27.0178967471,8.3303,244.162442055
 02/08  07:00:00,295.364167984,32.5292285475,67.4387826577,0.0,51.0481707146,78.1489452969,461.85867516,25.683420009,16.6606,419.514655151
 02/08  08:00:00,372.738705746,36.5127229534,96.2900455721,0.0,64.3609230253,109.708623606,762.800091069,179.571543737,24.9909,558.237647332
 02/08  09:00:00,322.51044944,36.5127229534,88.6736860497,0.0,51.0481707146,80.7689615957,648.629028231,186.779141278,33.3212,428.528686953
 02/08  10:00:00,301.107527896,37.1700095499,95.2418644974,0.0,51.0481707146,71.0224615957,510.637639466,117.46662852,66.8089,326.362110946
 02/08  11:00:00,253.043426039,37.3109391858,96.5623808521,0.0,32.1804615127,65.7244621605,394.579304773,54.5558627463,83.4695,256.553942027
 02/08  12:00:00,255.093554756,37.413533174,97.9714205097,0.0,32.1804615127,65.7244621605,317.381412455,45.7294982868,83.4695,188.182414168
 02/08  13:00:00,254.011765498,37.5623496454,97.4721432048,0.0,32.1804615127,65.7244621605,315.979583469,44.6433022853,83.4695,187.866781183
 02/08  14:00:00,244.146032371,37.6276625086,97.2660302669,0.0,32.1804615127,55.9779621605,307.506259079,44.7974932641,75.1392,187.569565815
 02/08  15:00:00,244.176625056,37.596009362,97.3355061163,0.0,32.1804615127,55.9779621605,299.627731172,46.3370428658,66.8089,186.481788306
 02/08  16:00:00,242.808271266,37.548836497,96.0578630004,0.0,32.1804615127,55.9779621605,307.313730925,51.1178925783,75.1392,181.056638347
 02/08  17:00:00,250.05899366,37.1749640827,74.3208165411,0.0,32.1804615127,60.9114621605,335.437628948,98.0107741631,91.7998,145.627054785
 02/08  18:00:00,296.070136257,36.5127229534,73.9095738362,0.0,32.1804615127,77.5397301883,492.252794147,227.036665627,49.9818,215.234328521
 02/08  19:00:00,368.944699946,36.5127229534,86.8057145352,0.0,77.122965704,86.2600435998,631.022784583,192.427626523,49.9818,388.61335806
 02/08  20:00:00,372.259912054,36.5127229534,82.5502073581,0.0,102.647051061,80.1663183927,504.096353604,184.856689894,33.3212,285.91846371
 02/08  21:00:00,400.651512943,36.5127229534,85.5914055399,0.0,115.40909374,92.7192997104,526.715485275,206.602566624,33.3212,286.791718651
 02/08  22:00:00,387.526449255,36.5127229534,96.0013789983,0.0,102.647051061,94.1340635361,681.400630348,237.564443792,24.9909,418.845286556
 02/08  23:00:00,300.362323805,36.5127229534,75.3864906031,0.0,77.122965704,65.871452062,591.16437311,255.696390673,16.6606,318.807382437
 02/08  24:00:00,207.786307561,36.5127229534,50.8216146164,0.0,38.286128036,48.4199368926,462.658030569,275.835310759,8.3303,178.49241981
 02/09  01:00:00,152.371737116,31.2013970789,39.729821312,0.0,25.5240853573,30.610668775,192.232585976,50.2928500252,3.33212,138.607615951
 02/09  02:00:00,137.809860055,31.2013970789,32.4892404917,0.0,19.418418834,29.3649097162,153.637768507,42.249554347,3.33212,108.05609416
 02/09  03:00:00,125.36465089,31.2013970789,27.9522197156,0.0,12.7620426787,28.1191506574,149.307151489,37.9192680429,3.33212,108.055763446
 02/09  04:00:00,122.029734521,31.2013970789,24.6320039397,0.0,12.7620426787,28.1191506574,141.181192468,36.1456391804,3.33212,101.703433288
 02/09  05:00:00,128.880850132,31.2013970789,24.90883061,0.0,12.7620426787,28.1191506574,184.2485437,35.689880446,3.33212,145.226543254
 02/09  06:00:00,165.53726435,31.2013970789,33.9454870088,0.0,25.5240853573,30.610668775,285.340671124,35.4949040003,8.3303,241.515467124
 02/09  07:00:00,289.56278843,31.2013970789,62.971220539,0.0,51.0481707146,78.1489452969,473.396729849,33.8437408902,16.6606,422.892388958
 02/09  08:00:00,369.05992721,36.5161498032,92.3776158206,0.0,64.3609230253,109.708623606,822.390013298,239.224644449,24.9909,558.174468849
 02/09  09:00:00,320.447402954,36.5127229534,86.5129451298,0.0,51.0481707146,80.7689615957,712.078805896,253.575523568,33.3212,425.182082328
 02/09  10:00:00,299.914570911,36.617951224,94.1126281376,0.0,51.0481707146,71.0224615957,612.380674958,216.367896538,66.8089,329.20387842
 02/09  11:00:00,250.182546265,36.8489492384,92.9034247326,0.0,32.1804615127,65.7244621605,538.194373837,198.394837659,83.4695,256.330036178
 02/09  12:00:00,254.083112616,37.0454825754,95.9229701499,0.0,32.1804615127,65.7244621605,455.801591592,183.966405285,83.4695,188.365686306
 02/09  13:00:00,257.678127891,37.3312962625,99.9796956255,0.0,32.1804615127,65.7244621605,438.891100965,167.560427536,83.4695,187.861173429
 02/09  14:00:00,247.056130162,37.5701834052,99.1135478062,0.0,32.1804615127,55.9779621605,401.918126161,139.227649137,75.1392,187.551277023
 02/09  15:00:00,246.282342864,37.5661554174,98.6478530498,0.0,32.1804615127,55.9779621605,374.122878291,125.746104707,66.8089,181.567873583
 02/09  16:00:00,245.609427402,37.5474417692,98.1259307546,0.0,32.1804615127,55.9779621605,389.322897791,128.217934214,75.1392,185.965763577
 02/09  17:00:00,260.834190498,37.1127516874,83.9659329788,0.0,32.1804615127,60.9114621605,414.37185622,176.945448747,91.7998,145.626607473
 02/09  18:00:00,296.932704784,36.5127229534,74.3752032797,0.0,32.1804615127,77.5397301883,442.947491637,177.728042304,49.9818,215.237649333
 02/09  19:00:00,366.062078238,36.5127229534,83.89820999,0.0,77.122965704,86.2600435998,657.327191972,218.740005835,49.9818,388.605386137
 02/09  20:00:00,370.749700807,36.5127229534,81.0178887075,0.0,102.647051061,80.1663183927,539.320279839,223.050476738,33.3212,282.948603101
 02/09  21:00:00,400.525393508,36.5127229534,85.4579928701,0.0,115.40909374,92.7192997104,549.021432553,225.952197359,33.3212,289.748035195
 02/09  22:00:00,388.208501955,36.5127229534,96.6971420028,0.0,102.647051061,94.1340635361,682.843851643,239.040358455,24.9909,418.812593187
 02/09  23:00:00,300.348413131,36.5127229534,75.3702645472,0.0,77.122965704,65.871452062,592.292590173,256.824793806,16.6606,318.807196367
 02/09  24:00:00,208.185647045,36.5127229534,51.2271844342,0.0,38.286128036,48.4199368926,465.152625917,278.322353011,8.3303,178.499972905
 02/10  01:00:00,154.084061637,31.2013970789,41.4414646255,0.0,25.5240853573,30.610668775,191.908200035,49.95212426,3.33212,138.623955775
 02/10  02:00:00,139.437274095,31.2013970789,34.1164513165,0.0,19.418418834,29.3649097162,152.9060229,41.5201638752,3.33212,108.053739024
 02/10  03:00:00,127.499609468,31.2013970789,30.0871498325,0.0,12.7620426787,28.1191506574,141.537538408,36.5123565407,3.33212,101.693061867
 02/10  04:00:00,124.940836652,31.2013970789,27.5393511117,0.0,12.7620426787,28.1191506574,145.512349063,34.1187879221,3.33212,108.06144114
 02/10  05:00:00,132.715712929,31.2013970789,28.1081896851,0.0,12.7620426787,28.1191506574,176.374957865,33.0881269653,3.33212,139.9547109
 02/10  06:00:00,167.754216789,31.2013970789,35.5100830493,0.0,25.5240853573,30.610668775,284.887505037,32.6401144661,8.3303,243.917090571
 02/10  07:00:00,291.115388625,31.2013970789,63.7925539839,0.0,51.0481707146,78.1489452969,469.732443241,31.4893181778,16.6606,421.582525063
 02/10  08:00:00,371.436286553,36.5182454259,93.8698252057,0.0,64.3609230253,109.708623606,795.104524994,211.354481806,24.9909,558.759143188
 02/10  09:00:00,323.803076303,36.5127229534,89.1754113864,0.0,51.0481707146,80.7689615957,678.389368649,215.849879077,33.3212,429.218289572
 02/10  10:00:00,302.068851954,36.9788497394,95.9374226271,0.0,51.0481707146,71.0224615957,561.449900787,171.502779519,66.8089,323.138221268
 02/10  11:00:00,251.756305258,37.3021703461,94.3366209468,0.0,32.1804615127,65.7244621605,474.116283006,135.099454796,83.4695,255.54732821
 02/10  12:00:00,255.03723636,37.3837813527,97.3631776784,0.0,32.1804615127,65.7244621605,381.290247119,104.374348038,83.4695,193.446399081
 02/10  13:00:00,254.913359146,37.5185451335,98.1362753481,0.0,32.1804615127,65.7244621605,357.754440787,84.7583150329,83.4695,189.526625755
 02/10  14:00:00,244.535687287,37.591781708,97.5639208334,0.0,32.1804615127,55.9779621605,328.432523934,70.2845268441,75.1392,183.00879709
 02/10  15:00:00,244.207943763,37.5804943272,97.3276617459,0.0,32.1804615127,55.9779621605,314.530522026,62.9140679832,66.8089,184.807554043
 02/10  16:00:00,244.705367342,37.5500079372,97.8806010216,0.0,32.1804615127,55.9779621605,334.54419233,72.1792101684,75.1392,187.225782162
 02/10  17:00:00,263.105998427,37.1704358357,87.1401732019,0.0,32.1804615127,60.9114621605,380.664059908,143.247655527,91.7998,145.616604381
 02/10  18:00:00,300.397736175,36.5127229534,77.9932007259,0.0,32.1804615127,77.5397301883,497.101633111,233.359432588,49.9818,213.760400523
 02/10  19:00:00,370.266380075,36.5127229534,88.1309687815,0.0,77.122965704,86.2600435998,622.535897825,185.855252421,49.9818,386.698845404
 02/10  20:00:00,374.766268135,36.5127229534,85.4856385701,0.0,102.647051061,80.1663183927,496.099077944,176.743052925,33.3212,286.034825019
 02/10  21:00:00,405.341160182,36.5127229534,90.7058811447,0.0,115.40909374,92.7192997104,501.253389607,180.81398073,33.3212,287.118208878
 02/10  22:00:00,392.717901075,36.5127229534,101.579991746,0.0,102.647051061,94.1340635361,636.678206744,189.604146657,24.9909,422.083160087
 02/10  23:00:00,305.396916388,36.5127229534,80.4935876273,0.0,77.122965704,65.871452062,535.3594239,199.894057663,16.6606,318.804766237
 02/10  24:00:00,211.562705894,36.5127229534,54.6573869598,0.0,38.286128036,48.4199368926,416.864593327,236.919490653,8.3303,171.614802674
 02/11  01:00:00,158.41477319,31.2013970789,43.5490194657,0.0,27.7269238854,30.610668775,194.695133353,46.1451951158,3.33212,145.217818237
 02/11  02:00:00,151.191691658,31.2013970789,36.2806345212,0.0,27.7269238854,30.610668775,143.36550543,38.3419411809,3.33212,101.691444249
 02/11  03:00:00,129.120998699,31.2013970789,31.6918737496,0.0,12.7620426787,28.1191506574,145.125690798,33.7337295166,3.33212,108.059841281
 02/11  04:00:00,126.599842037,31.2013970789,29.1827801364,0.0,12.7620426787,28.1191506574,142.435839639,31.0504656369,3.33212,108.053254002
 02/11  05:00:00,133.350569612,31.2013970789,29.360606368,0.0,12.7620426787,28.1191506574,171.928238629,29.9845352471,3.33212,138.611583382
 02/11  06:00:00,146.198325816,31.2013970789,29.9703238509,0.0,12.7620426787,28.1191506574,216.789400072,29.9702471911,8.3303,178.488852881
 02/11  07:00:00,232.60077831,31.2013970789,38.4202798672,0.0,42.6918050922,54.3732441037,293.740173143,30.3807897781,16.6606,246.698783365
 02/11  08:00:00,299.619962227,36.5195813643,68.5938746249,0.0,42.6918050922,86.1019271793,656.498963171,213.686379717,24.9909,417.821683453
 02/11  09:00:00,372.952951444,36.5127229534,100.96583751,0.0,57.6566862989,112.030105488,851.820273955,217.643241868,33.3212,600.855832086
 02/11  10:00:00,327.766025138,36.7087267133,102.481278849,0.0,57.6566862989,83.6599452969,681.048808848,188.601190044,66.8089,425.638718804
 02/11  11:00:00,272.404956428,36.9501954853,101.148741029,0.0,42.6918050922,68.9656133826,587.772516213,179.627650535,83.4695,324.675365678
 02/11  12:00:00,264.164180276,36.986650771,101.195850186,0.0,34.9340096728,67.7198543238,522.57524311,176.942702846,83.4695,262.163040264
 02/11  13:00:00,265.206878693,36.9011695107,103.16101526,0.0,34.9340096728,67.7198543238,460.221356092,187.902393811,83.4695,188.849462281
 02/11  14:00:00,256.116570769,36.8427099136,103.840677747,0.0,34.9340096728,57.9733543238,464.715735546,201.443944749,75.1392,188.132590796
 02/11  15:00:00,255.2175228,36.75951406,103.002400432,0.0,34.9340096728,57.9733543238,472.42196544,217.794385179,66.8089,187.818680261
 02/11  16:00:00,245.45246884,36.7169267711,93.3039587532,0.0,34.9340096728,57.9733543238,496.113397722,233.149313577,75.1392,187.824884145
 02/11  17:00:00,253.110141374,36.5321134661,71.931575348,0.0,34.9340096728,62.9068543238,482.104015958,244.464403254,91.7998,145.839812703
 02/11  18:00:00,280.064997338,36.5127229534,60.0162845829,0.0,34.9340096728,72.2186844194,504.943676346,275.632920331,49.9818,179.328956016
 02/11  19:00:00,356.088625724,36.5127229534,64.1000322567,0.0,87.0357390804,86.2600435998,567.568996116,294.00912289,49.9818,223.578073226
 02/11  20:00:00,361.068338063,36.5127229534,74.3556749277,0.0,102.000620287,77.6748002752,617.408915654,301.729379166,33.3212,282.358336488
 02/11  21:00:00,378.468559951,36.5127229534,80.4111677603,0.0,102.000620287,88.9820225341,636.268186945,315.839830595,33.3212,287.10715635
 02/11  22:00:00,367.472022391,36.5127229534,79.1047127703,0.0,102.000620287,91.6425454185,634.766031815,324.741673535,24.9909,285.03345828
 02/11  23:00:00,310.550764729,36.5127229534,75.356989883,0.0,87.0357390804,65.871452062,769.307331572,336.678208139,16.6606,415.968523434
 02/11  24:00:00,212.471684817,36.5127229534,50.8526210211,0.0,42.6918050922,48.4199368926,613.063961733,358.917934614,8.3303,245.815727119
 02/12  01:00:00,158.87406544,31.2013970789,34.8462133947,0.0,34.4311606118,33.1021868926,207.527274393,58.7604040619,3.33212,145.434750331
 02/12  02:00:00,149.544001034,31.2013970789,25.4739720774,0.0,34.4311606118,33.1021868926,161.711505369,50.169210727,3.33212,108.210174642
 02/12  03:00:00,125.581873979,31.2013970789,18.9936997764,0.0,19.466279405,30.610668775,156.091892782,45.9908756262,3.33212,106.768897155
 02/12  04:00:00,121.329094403,31.2013970789,14.7550625923,0.0,19.466279405,30.610668775,151.180918927,44.5680239596,3.33212,103.280774967
 02/12  05:00:00,128.663802518,31.2013970789,15.5175298202,0.0,19.466279405,30.610668775,192.82544132,44.2835252923,3.33212,145.209796028
 02/12  06:00:00,142.465445111,31.2013970789,17.0738431999,0.0,19.466279405,30.610668775,231.591782754,44.4889450477,8.3303,178.772537706
 02/12  07:00:00,217.368915334,31.2013970789,25.9959943286,0.0,42.6918050922,54.3732441037,308.372974814,44.1835393723,16.6606,247.528835442
 02/12  08:00:00,293.494642031,36.5127229534,53.0831575032,0.0,49.3960418185,88.5934452969,773.979119543,329.734920304,24.9909,419.253299239
 02/12  09:00:00,366.500405622,36.5127229534,94.259352095,0.0,57.6566862989,112.030105488,1013.03672378,378.977254302,33.3212,600.738269479
 02/12  10:00:00,309.760018882,36.5127229534,93.6756582664,0.0,50.9524495726,81.1684271793,835.671131269,343.876908233,66.8089,424.985323037
 02/12  11:00:00,253.883063945,36.5127229534,82.8512624,0.0,42.6918050922,68.9656133826,734.010225243,319.643665092,83.4695,330.897060152
