Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/12  12:00:00,253.059647591,36.5127229534,85.7345732899,0.0,38.286128036,68.9656133826,647.370830127,306.48178418,83.4695,257.419545947
 02/12  13:00:00,253.063619274,36.5127229534,86.6197573628,0.0,38.286128036,68.9656133826,560.9261076,289.60737504,83.4695,187.84923256
 02/12  14:00:00,236.442976255,36.5229545106,88.986806372,0.0,31.5818913096,56.727595265,544.903647006,281.920913784,75.1392,187.843533221
 02/12  15:00:00,236.428019887,36.5517505298,88.9723027381,0.0,31.5818913096,56.727595265,531.067661958,278.841115897,66.8089,185.417646061
 02/12  16:00:00,227.62393553,36.565207067,80.1895528692,0.0,31.5818913096,56.727595265,540.534903582,283.313552743,75.1392,182.082150839
 02/12  17:00:00,237.577770953,36.5127229534,60.977369141,0.0,31.5818913096,61.661095265,526.51331822,289.095277199,91.7998,145.618241021
 02/12  18:00:00,266.954500006,36.5127229534,51.395121779,0.0,31.5818913096,70.9729253606,559.984805882,330.669442529,49.9818,179.333563353
 02/12  19:00:00,338.770588131,36.5127229534,55.8944938452,0.0,80.3315023541,83.7685254822,624.345710684,358.364868224,49.9818,215.99904246
 02/12  20:00:00,352.676358953,36.5127229534,65.8797546923,0.0,102.000620287,77.6748002752,685.559527433,362.513955108,33.3212,289.724372325
 02/12  21:00:00,379.706976744,36.5127229534,72.3964586744,0.0,108.704857014,91.4735406516,680.35017103,366.275356507,33.3212,280.753614523
 02/12  22:00:00,351.192973327,36.5127229534,72.0593037959,0.0,95.2963835608,89.1510273009,673.058180356,366.203869881,24.9909,281.863410475
 02/12  23:00:00,294.922864159,36.5127229534,68.957368456,0.0,80.3315023541,63.3799339444,806.7319584,373.334680416,16.6606,416.736677984
 02/12  24:00:00,205.977720824,36.5127229534,44.3628729607,0.0,42.6918050922,48.4199368926,641.443528492,388.809273856,8.3303,244.303954636
 02/13  01:00:00,141.311447911,31.2013970789,28.7480625589,0.0,25.5240853573,30.610668775,208.998716103,64.6020258829,3.33212,141.06457022
 02/13  02:00:00,125.319467152,31.2013970789,20.0780929751,0.0,19.418418834,29.3649097162,164.668036519,55.6525490794,3.33212,105.68336744
 02/13  03:00:00,112.631071464,31.2013970789,15.2977670841,0.0,12.7620426787,28.1191506574,162.506341713,51.1251827714,3.33212,108.049038942
 02/13  04:00:00,111.15438432,31.2013970789,13.829363331,0.0,12.7620426787,28.1191506574,155.999815,48.9323502457,3.33212,103.735344755
 02/13  05:00:00,118.800120817,31.2013970789,14.8984404029,0.0,12.7620426787,28.1191506574,193.937895552,47.5325944053,3.33212,143.073181147
 02/13  06:00:00,154.212968474,31.2179813211,22.651060311,0.0253467699649,25.5240853573,30.610668775,300.613439098,46.9178052777,8.3303,245.36533382
 02/13  07:00:00,275.691265699,31.2290374826,51.8321887069,0.0552917031507,51.0481707146,78.1489452969,478.512083536,44.1717234314,16.6606,417.679760105
 02/13  08:00:00,358.243326976,36.5243319229,81.4759460789,0.0340103714123,64.3609230253,109.708623606,888.069563987,305.411788603,24.9909,557.666875384
 02/13  09:00:00,307.045556866,36.5237791148,72.8619738028,0.172839739737,51.0481707146,80.7689615957,774.423094723,310.405581989,33.3212,430.696312734
 02/13  10:00:00,287.033346293,36.5871374586,81.2901114508,0.0,51.0481707146,71.0224615957,637.739824504,246.774775928,66.8089,324.156148576
 02/13  11:00:00,238.568227272,36.8254601243,81.3547934601,0.0,32.1804615127,65.7244621605,554.306145316,214.3611494,83.4695,256.475495916
 02/13  12:00:00,244.189944965,36.9492997576,86.1552675788,0.0,32.1804615127,65.7244621605,471.538757069,199.915936093,83.4695,188.153320976
 02/13  13:00:00,250.459484792,37.064710328,93.0549181901,0.0,32.1804615127,65.7244621605,462.365978634,191.072908052,83.4695,187.823570582
 02/13  14:00:00,243.220726761,37.1224955072,95.4709925931,0.0,32.1804615127,55.9779621605,448.037703778,185.363737756,75.1392,187.534766021
 02/13  15:00:00,241.799925169,37.0340587631,94.1411057402,0.0,32.1804615127,55.9779621605,444.657286171,192.044519146,66.8089,185.803867026
 02/13  16:00:00,233.583066056,37.0075689614,85.9940440375,0.0,32.1804615127,55.9779621605,454.570964005,197.763726319,75.1392,181.668037687
 02/13  17:00:00,245.563263594,36.7244234093,69.0673123849,0.0,32.1804615127,60.9114621605,427.732254774,190.324327177,91.7998,145.608127597
 02/13  18:00:00,286.424880265,36.5127229534,63.8584100499,0.0,32.1804615127,77.5397301883,486.588736453,221.425044922,49.9818,215.18189153
 02/13  19:00:00,357.62143081,36.5127229534,75.4175558887,0.0,77.122965704,86.2600435998,702.835349842,264.433554572,49.9818,388.41999527
 02/13  20:00:00,362.706118878,36.5127229534,72.918412298,0.0,102.647051061,80.1663183927,585.483594578,269.178380101,33.3212,282.984014477
 02/13  21:00:00,393.579453157,36.5127229534,78.4473723428,0.0,115.40909374,92.7192997104,596.248668981,273.385397266,33.3212,289.542071716
 02/13  22:00:00,380.695735519,36.5127229534,89.0964989526,0.0,102.647051061,94.1340635361,730.578151302,287.003955763,24.9909,418.583295539
 02/13  23:00:00,292.789718114,36.5127229534,67.6900305242,0.0,77.122965704,65.871452062,644.238912414,308.87819294,16.6606,318.700119475
 02/13  24:00:00,199.406602472,36.5127229534,42.3044827627,0.0,38.286128036,48.4199368926,520.845168179,334.042654033,8.3303,178.472214146
 02/14  01:00:00,143.739037079,31.2013970789,31.1497766731,0.0,25.5240853573,30.610668775,198.364030986,56.4205790578,3.33212,138.611331929
 02/14  02:00:00,131.488190045,31.2013970789,26.2117225298,0.0,19.418418834,29.3649097162,159.071920529,47.7019818208,3.33212,108.037818708
 02/14  03:00:00,121.62461048,31.2013970789,24.2480439424,0.0,12.7620426787,28.1191506574,146.754218677,41.7353066002,3.33212,101.686792076
 02/14  04:00:00,119.414500171,31.2013970789,22.0471417388,0.0,12.7620426787,28.1191506574,149.822726597,38.4429320652,3.33212,108.047674532
 02/14  05:00:00,127.737413755,31.2013970789,23.1599963852,0.0,12.7620426787,28.1191506574,178.709438987,36.7935070842,3.33212,138.583811903
 02/14  06:00:00,164.279368287,31.2013970789,32.0595646477,0.0,25.5240853573,30.610668775,289.09799137,35.4530074075,8.3303,245.314683962
 02/14  07:00:00,285.939599983,31.2013970789,61.4150267507,0.0,51.0481707146,78.1489452969,467.116683489,32.6798439991,16.6606,417.776239489
 02/14  08:00:00,368.301613105,36.5214088655,90.8411604336,0.0,64.3609230253,109.708623606,772.28039934,189.078247493,24.9909,558.211251847
 02/14  09:00:00,316.292099228,36.5127229534,81.7112119311,0.0,51.0481707146,80.7689615957,655.458557084,189.734176375,33.3212,432.40318071
 02/14  10:00:00,294.175443935,37.101427501,88.152699228,0.0,51.0481707146,71.0224615957,531.944831179,143.227496723,66.8089,321.908434456
 02/14  11:00:00,247.00146408,37.2876464233,90.337646278,0.0,32.1804615127,65.7244621605,420.421485138,80.489366873,83.4695,256.462618265
 02/14  12:00:00,253.14391652,37.359395036,96.0070497347,0.0,32.1804615127,65.7244621605,333.850252266,62.271136112,83.4695,188.109616154
 02/14  13:00:00,254.366221806,37.4780442917,97.9124956399,0.0,32.1804615127,65.7244621605,324.617336875,53.3372983066,83.4695,187.810538568
 02/14  14:00:00,244.41023516,37.5641128472,97.6033886567,0.0,32.1804615127,55.9779621605,313.953739463,51.325858701,75.1392,187.488680762
 02/14  15:00:00,244.393571656,37.5497762902,97.6077114817,0.0,32.1804615127,55.9779621605,305.555392759,51.5562733814,66.8089,187.190219377
 02/14  16:00:00,244.458040195,37.5329973464,97.7176506402,0.0,32.1804615127,55.9779621605,317.310656843,56.2452503108,75.1392,185.926206532
 02/14  17:00:00,261.547731906,37.163609809,85.9133410593,0.0,32.1804615127,60.9114621605,303.986629753,72.0003172631,91.7998,140.18651249
 02/14  18:00:00,298.825853309,36.5127229534,76.6934659349,0.0,32.1804615127,77.5397301883,513.909669901,248.734733357,49.9818,215.193136544
 02/14  19:00:00,368.28444141,36.5127229534,86.1515718145,0.0,77.122965704,86.2600435998,651.63684577,213.333100072,49.9818,388.321945699
 02/14  20:00:00,372.787001334,36.5127229534,83.5122479097,0.0,102.647051061,80.1663183927,512.215060139,190.260206667,33.3212,288.633653471
 02/14  21:00:00,403.774461242,36.5127229534,89.1483201967,0.0,115.40909374,92.7192997104,500.930635143,183.785089741,33.3212,283.824345402
 02/14  22:00:00,392.241459097,36.5127229534,101.103377499,0.0,102.647051061,94.1340635361,629.232192454,185.742451654,24.9909,418.4988408
 02/14  23:00:00,304.15778824,36.5127229534,79.2503137171,0.0,77.122965704,65.871452062,537.814227097,202.507903381,16.6606,318.645723716
 02/14  24:00:00,210.321155968,36.5127229534,53.4234927283,0.0,38.286128036,48.4199368926,426.111477731,239.33217162,8.3303,178.449006112
 02/15  01:00:00,155.771831902,31.2013970789,43.1106506603,0.0,25.5240853573,30.610668775,187.853302115,45.9428445265,3.33212,138.578337589
 02/15  02:00:00,141.388290438,31.2013970789,36.0480963225,0.0,19.418418834,29.3649097162,149.121642976,37.7500333485,3.33212,108.039489628
 02/15  03:00:00,128.793897947,31.2013970789,31.3633471124,0.0,12.7620426787,28.1191506574,139.925951712,33.0484810857,3.33212,103.545350626
 02/15  04:00:00,126.101328001,31.2013970789,28.6843858074,0.0,12.7620426787,28.1191506574,140.118965369,30.6125903342,3.33212,106.174255034
 02/15  05:00:00,133.50664693,31.2013970789,29.5145412393,0.0,12.7620426787,28.1191506574,174.517962684,29.4514828688,3.33212,141.734359816
 02/15  06:00:00,168.350960502,31.2013970789,36.7439665158,0.0,25.5240853573,30.610668775,279.315587207,29.2064101361,8.3303,241.778877071
 02/15  07:00:00,289.794939335,32.3816917177,64.8153399943,0.0,51.0481707146,78.1489452969,466.490036827,28.5990493129,16.6606,421.230387514
 02/15  08:00:00,370.971835251,36.5127229534,94.4615690302,0.0,64.3609230253,109.708623606,791.277616746,208.257454881,24.9909,558.029261864
 02/15  09:00:00,321.231912659,36.5127229534,87.3816556581,0.0,51.0481707146,80.7689615957,674.278166216,212.392740524,33.3212,428.564225691
 02/15  10:00:00,300.040460934,36.9040369517,93.9939142093,0.0,51.0481707146,71.0224615957,562.55911044,173.776315991,66.8089,321.973894448
 02/15  11:00:00,252.397053216,37.257487762,94.8771725134,0.0,32.1804615127,65.7244621605,487.085372999,147.307224097,83.4695,256.308648902
 02/15  12:00:00,256.244614098,37.385234712,98.4570821798,0.0,32.1804615127,65.7244621605,385.870916381,112.575608202,83.4695,189.82580818
 02/15  13:00:00,254.647648574,37.5304925424,97.8573594567,0.0,32.1804615127,65.7244621605,350.005185287,78.2944358846,83.4695,188.241249402
 02/15  14:00:00,244.180298146,37.6166220132,97.2027149991,0.0,32.1804615127,55.9779621605,323.322055901,62.8219540585,75.1392,185.360901842
 02/15  15:00:00,243.999984553,37.6009760517,97.1026685657,0.0,32.1804615127,55.9779621605,311.904345335,57.9170903083,66.8089,187.178355026
 02/15  16:00:00,244.466160552,37.5589049446,97.6573193213,0.0,32.1804615127,55.9779621605,321.111137103,58.7802133396,75.1392,187.191723764
 02/15  17:00:00,266.819092836,37.1763426032,91.1337309601,0.0,32.1804615127,60.9114621605,302.892834045,72.1255544554,91.7998,138.96747959
 02/15  18:00:00,304.576862107,36.5127229534,82.6116452236,0.0,32.1804615127,77.5397301883,481.610241043,216.418341724,49.9818,215.210099319
 02/15  19:00:00,373.072750103,36.5127229534,90.9148649983,0.0,77.122965704,86.2600435998,649.022956433,210.811127078,49.9818,388.230029354
 02/15  20:00:00,375.831433147,36.5127229534,86.10306598,0.0,102.647051061,80.1663183927,515.711289772,191.695016633,33.3212,290.695073139
 02/15  21:00:00,405.073922071,36.5127229534,90.0101710449,0.0,115.40909374,92.7192997104,518.90128333,203.890560996,33.3212,281.689522334
 02/15  22:00:00,393.020572275,36.5127229534,101.529160975,0.0,102.647051061,94.1340635361,659.464896537,216.072962433,24.9909,418.401034104
 02/15  23:00:00,305.2495145,36.5127229534,80.3273837273,0.0,77.122965704,65.871452062,557.512025184,222.247027763,16.6606,318.604397421
 02/15  24:00:00,213.103611176,36.5127229534,56.202440955,0.0,38.286128036,48.4199368926,424.193685774,237.433539509,8.3303,178.429846264
 02/16  01:00:00,158.954297274,31.2013970789,46.2790945876,0.0,25.5240853573,30.610668775,187.244005273,45.3458944062,3.33212,138.565990867
 02/16  02:00:00,144.085180271,31.2013970789,38.733530525,0.0,19.418418834,29.3649097162,148.438606421,37.0738276045,3.33212,108.032658816
 02/16  03:00:00,131.255836026,31.2013970789,33.8155245333,0.0,12.7620426787,28.1191506574,141.449875935,32.4953681048,3.33212,105.62238783
 02/16  04:00:00,126.830424739,31.2013970789,29.4094092201,0.0,12.7620426787,28.1191506574,137.875577528,30.4557029953,3.33212,104.087754532
 02/16  05:00:00,136.114583026,31.2013970789,32.114989061,0.0,12.7620426787,28.1191506574,175.218143202,29.3238728886,3.33212,142.562150313
 02/16  06:00:00,174.05524101,31.2013970789,42.4297448215,0.0,25.5240853573,30.610668775,275.760870249,26.6263353436,8.3303,240.804234905
 02/16  07:00:00,297.135870055,32.9718390371,71.5463477855,0.0,51.0481707146,78.1489452969,462.461120543,24.5063434778,16.6606,421.294177065
 02/16  08:00:00,373.397733417,36.5127229534,96.9866502754,0.0,64.3609230253,109.708623606,725.776820054,142.988775173,24.9909,557.797144881
 02/16  09:00:00,328.75518161,36.5127229534,95.2658069191,0.0,51.0481707146,80.7689615957,579.577691708,118.023909637,33.3212,428.232582071
 02/16  10:00:00,302.955061977,37.1804997142,97.7835217568,0.0,51.0481707146,71.0224615957,441.415649509,52.8332158392,66.8089,321.77353367
 02/16  11:00:00,254.408263195,37.3175311049,98.0224374763,0.0,32.1804615127,65.7244621605,380.274397773,40.4133551673,83.4695,256.391542606
 02/16  12:00:00,254.910864262,37.4462622631,97.7758518611,0.0,32.1804615127,65.7244621605,307.764784632,35.5278194059,83.4695,188.767465226
 02/16  13:00:00,253.818537578,37.6069127088,97.2583957137,0.0,32.1804615127,65.7244621605,299.73715634,28.4476908598,83.4695,187.81996548
 02/16  14:00:00,243.87530418,37.6751542297,96.9651838702,0.0,32.1804615127,55.9779621605,290.469296878,28.53896461,75.1392,186.791132268
 02/16  15:00:00,243.861347127,37.6502406621,96.9825751496,0.0,32.1804615127,55.9779621605,282.616357219,28.6469986081,66.8089,187.160458611
 02/16  16:00:00,244.293427723,37.5859000318,97.5021408142,0.0,32.1804615127,55.9779621605,294.956999663,32.6416666806,75.1392,187.176132983
 02/16  17:00:00,270.591358733,37.1866996852,94.9473028358,0.0,32.1804615127,60.9114621605,274.834216807,44.0692990801,91.7998,138.965117727
 02/16  18:00:00,308.645106293,36.5127229534,86.7993939543,0.0,32.1804615127,77.5397301883,445.214700814,180.063934401,49.9818,215.168966413
 02/16  19:00:00,377.065758505,36.5175979819,94.8915190726,0.0,77.122965704,86.2600435998,639.96644206,201.854772938,49.9818,388.129869122
 02/16  20:00:00,380.031102276,36.5127229534,90.2889503284,0.0,102.647051061,80.1663183927,488.702852031,167.104031848,33.3212,288.277620183
 02/16  21:00:00,409.214706533,36.5127229534,94.1595030651,0.0,115.40909374,92.7192997104,496.654571569,179.333860677,33.3212,283.999510892
 02/16  22:00:00,393.636371951,36.5127229534,102.164999654,0.0,102.647051061,94.1340635361,634.69690185,191.438295771,24.9909,418.26770608
 02/16  23:00:00,307.293059038,36.5127229534,82.369349145,0.0,77.122965704,65.871452062,541.197874919,206.012587605,16.6606,318.524687314
 02/16  24:00:00,214.734766384,36.5127229534,57.8646959474,0.0,38.286128036,48.4199368926,408.675503464,221.916646344,8.3303,178.42855712
 02/17  01:00:00,160.896668545,31.2013970789,48.2035925598,0.0,25.5240853573,30.610668775,183.806715428,41.8993843274,3.33212,138.575211101
 02/17  02:00:00,144.956296396,31.2013970789,39.5936184398,0.0,19.418418834,29.3649097162,146.07197683,34.7149739407,3.33212,108.024882889
 02/17  03:00:00,132.31585793,31.2013970789,34.8635495025,0.0,12.7620426787,28.1191506574,135.758425308,30.7583294087,3.33212,101.667975899
 02/17  04:00:00,129.770575622,31.2013970789,32.3318349301,0.0,12.7620426787,28.1191506574,139.753469355,28.3855743221,3.33212,108.035775033
 02/17  05:00:00,137.272666932,31.2013970789,32.6310871309,0.0,12.7620426787,28.1191506574,169.272568533,27.3871142962,3.33212,138.553334237
 02/17  06:00:00,172.92194528,31.2013970789,40.6425834885,0.0,25.5240853573,30.610668775,280.366398415,26.8207174045,8.3303,245.215381011
 02/17  07:00:00,296.126761813,33.4144495266,69.3724029169,0.0,51.0481707146,78.1489452969,459.903727116,26.0414830278,16.6606,417.201644088
 02/17  08:00:00,375.781732484,36.5127229534,98.3588664021,0.0,64.3609230253,109.708623606,764.708648932,182.72319689,24.9909,556.994552043
 02/17  09:00:00,327.55013744,36.5127229534,92.9857597603,0.0,51.0481707146,80.7689615957,638.407074739,172.636841123,33.3212,432.449033616
 02/17  10:00:00,303.850325415,37.1798473366,98.3594921826,0.0,51.0481707146,71.0224615957,472.466495342,83.9297286121,66.8089,321.727866729
 02/17  11:00:00,254.251402054,37.3177385393,97.8362618992,0.0,32.1804615127,65.7244621605,384.995225467,45.1662633604,83.4695,256.359462107
 02/17  12:00:00,254.980815881,37.4181685666,97.8878183403,0.0,32.1804615127,65.7244621605,305.319187223,33.7939028867,83.4695,188.055784336
 02/17  13:00:00,252.371709289,37.5766984461,95.7847041619,0.0,32.1804615127,65.7244621605,289.86005283,18.6581066113,83.4695,187.732446219
 02/17  14:00:00,241.482946733,37.655920676,94.2757151026,0.0,32.1804615127,55.9779621605,274.681392276,12.1034598266,75.1392,187.43873245
 02/17  15:00:00,242.965995648,37.6346357676,95.6408708821,0.0,32.1804615127,55.9779621605,263.428246823,9.46077082423,66.8089,187.158575999
 02/17  16:00:00,245.27755717,37.5728045924,98.1522895163,0.0,32.1804615127,55.9779621605,267.497588129,12.1507338754,75.1392,180.207654254
 02/17  17:00:00,245.721657795,37.1849302932,70.088504529,0.0,32.1804615127,60.9114621605,256.80446062,19.4377535649,91.7998,145.566907055
 02/17  18:00:00,287.542656338,36.5127229534,66.3061752552,0.0,32.1804615127,77.5397301883,330.227432392,65.1638437816,49.9818,215.08178861
 02/17  19:00:00,366.850628432,36.5495291308,85.726193996,0.0,77.122965704,86.2600435998,566.412770277,128.385667832,49.9818,388.045302445
 02/17  20:00:00,377.87596766,36.5127229534,89.6543042998,0.0,102.647051061,80.1663183927,430.737931425,114.748382769,33.3212,282.668348656
 02/17  21:00:00,412.040825203,36.5127229534,98.0889459129,0.0,115.40909374,92.7192997104,493.312462184,171.025589387,33.3212,288.965672796
 02/17  22:00:00,389.147994961,36.5127229534,98.2468589832,0.0,102.647051061,94.1340635361,619.562881055,175.756787818,24.9909,418.815193237
 02/17  23:00:00,313.731128021,36.5147005576,89.0805956908,0.0,77.122965704,65.871452062,486.710981612,151.562715223,16.6606,318.487666388
 02/17  24:00:00,220.390262047,36.5127229534,64.1748654411,0.0,38.286128036,48.4199368926,302.88747909,123.028389988,8.3303,171.528789103
 02/18  01:00:00,169.95558811,31.2013970789,54.9211768575,0.0,27.7269238854,30.610668775,192.567929545,44.0755035053,3.33212,145.16030604
 02/18  02:00:00,165.404759975,31.2013970789,50.3602360001,0.0,27.7269238854,30.610668775,136.329043454,31.3307582227,3.33212,101.666165231
 02/18  03:00:00,145.352677093,31.2013970789,47.8413017063,0.0,12.7620426787,28.1191506574,133.510074146,22.1540046693,3.33212,108.023949477
 02/18  04:00:00,145.248002094,31.2013970789,47.8005382708,0.0,12.7620426787,28.1191506574,125.452355223,14.5634050265,3.33212,107.556830196
 02/18  05:00:00,154.56979941,31.2013970789,50.5987551979,0.0,12.7620426787,28.1191506574,150.671604216,8.31045077572,3.33212,139.02903344
 02/18  06:00:00,169.658846022,31.2013970789,53.4692457268,0.0,12.7620426787,28.1191506574,191.315306828,6.08443238136,8.3303,176.900574446
 02/18  07:00:00,273.722284466,35.2734135827,78.3045873461,0.0,42.6918050922,54.3732441037,270.429590409,5.66657310565,16.6606,248.102417303
 02/18  08:00:00,326.117786616,36.5643943979,96.3857578561,0.0,42.6918050922,86.1019271793,449.048079431,7.01405814382,24.9909,417.043121287
 02/18  09:00:00,363.501454239,36.5865801175,91.7949551784,0.0,57.6566862989,112.030105488,629.713686102,1.95007726033,33.3212,594.442408842
 02/18  10:00:00,318.518792966,37.2497814235,92.1926008349,0.0,57.6566862989,83.6599452969,495.442881722,0.660998226014,66.8089,427.972983496
 02/18  11:00:00,266.136085475,37.4024654876,93.4649921096,0.0,42.6918050922,68.9656133826,406.319314739,1.21705604437,83.4695,321.632758694
 02/18  12:00:00,259.482140278,37.5061319362,94.9435368584,0.0,34.9340096728,67.7198543238,342.521974576,1.85056068221,83.4695,257.201913893
 02/18  13:00:00,258.005777213,37.7263064102,93.8499286219,0.0,34.9340096728,67.7198543238,280.3086726,1.49989148438,83.4695,195.339281116
 02/18  14:00:00,247.112830155,37.8055267451,92.5099280344,0.0,34.9340096728,57.9733543238,264.375721508,1.20840952193,75.1392,188.028111986
 02/18  15:00:00,246.86622963,37.7256571486,92.6000406523,0.0,34.9340096728,57.9733543238,255.929583881,1.38674014516,66.8089,187.733943736
 02/18  16:00:00,248.42686814,37.562867259,94.7538548574,0.0,34.9340096728,57.9733543238,264.974158734,2.10519627194,75.1392,187.729762462
 02/18  17:00:00,278.656360716,37.2843761986,96.2613466582,0.0,34.9340096728,62.9068543238,240.173777779,2.59623050828,91.7998,145.777747271
 02/18  18:00:00,315.101192514,36.6627902571,97.6734680095,0.0,34.9340096728,72.2186844194,233.837356809,4.61758544869,49.9818,179.23797136
 02/18  19:00:00,372.667008552,36.7543050354,81.5081924858,0.0,87.0357390804,86.2600435998,280.003711067,13.8736436034,49.9818,216.148267463
 02/18  20:00:00,369.020227067,36.5767532063,83.6931135774,0.0,102.000620287,77.6748002752,340.062899274,22.6305894566,33.3212,284.111109818
 02/18  21:00:00,394.276209217,36.5363429537,97.6886021103,0.0,102.000620287,88.9820225341,343.498719768,22.7305991125,33.3212,287.446920655
 02/18  22:00:00,384.598059888,36.5513850714,97.7594788854,0.0,102.000620287,91.6425454185,339.459833603,32.3760510526,24.9909,282.09288255
 02/18  23:00:00,331.450539677,36.5366827237,97.8423818684,0.0,87.0357390804,65.871452062,466.267367711,34.3869519173,16.6606,415.219815793
 02/18  24:00:00,245.976293394,36.5131463212,86.0293711855,0.0,42.6918050922,48.4199368926,304.216966607,50.2599258058,8.3303,245.626740801
 02/19  01:00:00,194.326387901,31.2013970789,70.1121238327,0.0,34.4311606118,33.1021868926,203.118905603,54.414592728,3.33212,145.372192875
 02/19  02:00:00,184.252586321,31.2013970789,60.0151137252,0.0,34.4311606118,33.1021868926,164.696755995,53.1958353584,3.33212,108.168800637
 02/19  03:00:00,159.076583455,31.2013970789,52.3012601735,0.0,19.466279405,30.610668775,155.965072475,50.8256787211,3.33212,101.807273753
 02/19  04:00:00,156.064014757,31.2013970789,49.2929450174,0.0,19.466279405,30.610668775,151.511536789,39.9973388396,3.33212,108.18207795
 02/19  05:00:00,162.389738434,31.2013970789,49.0192269602,0.0,19.466279405,30.610668775,182.517039629,34.4141948623,3.33212,144.770724767
 02/19  06:00:00,176.175793575,31.2013970789,50.5654518761,0.0,19.466279405,30.610668775,208.076543596,27.5892081238,8.3303,172.157035472
 02/19  07:00:00,257.774862325,35.4504577785,62.076252847,0.0,42.6918050922,54.3732441037,291.281104712,19.8242594376,16.6606,254.796245274
 02/19  08:00:00,333.853962697,36.8466774809,94.7783581277,0.0,49.3960418185,88.5934452969,461.085758771,19.2197230276,24.9909,416.875135743
 02/19  09:00:00,361.294940904,36.6735058208,90.0289813514,0.0,57.6566862989,112.030105488,634.809977993,7.22254639141,33.3212,594.266231602
 02/19  10:00:00,308.207511236,37.3125979653,91.9511889304,0.0,50.9524495726,81.1684271793,497.243531787,1.88967059675,66.8089,428.54496119
 02/19  11:00:00,265.243071389,37.7126053131,93.404057738,0.0,42.6918050922,68.9656133826,406.378468312,0.740305517096,83.4695,322.168662795
 02/19  12:00:00,262.515267134,37.7258409766,94.6321966041,0.0,38.286128036,68.9656133826,343.734415038,1.29845534738,83.4695,258.966459691
 02/19  13:00:00,239.814045791,37.5879784763,73.7058963073,0.0,38.286128036,68.9656133826,286.217326491,15.8467425323,83.4695,186.901083958
 02/19  14:00:00,209.609595507,37.4819895268,62.6535023856,0.0,31.5818913096,56.727595265,320.086780363,58.0390546918,75.1392,186.908525671
 02/19  15:00:00,216.031685689,37.5133977374,68.8384796205,0.0,31.5818913096,56.727595265,364.920665487,111.010429836,66.8089,187.101335651
 02/19  16:00:00,217.137532031,37.5409085375,69.898439261,0.0,31.5818913096,56.727595265,384.26742745,122.017267319,75.1392,187.110960131
 02/19  17:00:00,243.15468573,37.1801350305,66.5377727911,0.0,31.5818913096,61.661095265,419.08158871,188.361819014,91.7998,138.919969696
 02/19  18:00:00,280.216254993,36.5132338323,67.6578775473,0.0,31.5818913096,70.9729253606,421.521216329,191.362137007,49.9818,180.177279322
 02/19  19:00:00,359.597744254,36.5127229534,76.9338507052,0.0,80.3315023541,83.7685254822,439.278299713,169.739585704,49.9818,219.556914009
 02/19  20:00:00,376.783406419,36.5127229534,90.1830780446,0.0,102.000620287,77.6748002752,483.200437744,165.789758047,33.3212,284.089479696
 02/19  21:00:00,407.386282238,36.5127229534,100.261838156,0.0,108.704857014,91.4735406516,476.595727634,162.797046727,33.3212,280.477480907
 02/19  22:00:00,379.306803615,36.5127229534,100.347992044,0.0,95.2963835608,89.1510273009,468.711738002,162.159885243,24.9909,281.560952759
 02/19  23:00:00,320.974614209,36.5127229534,95.2051102748,0.0,80.3315023541,63.3799339444,596.488887139,164.462045846,16.6606,415.366241293
 02/19  24:00:00,231.513427238,36.5127229534,70.2330977992,0.0,42.6918050922,48.4199368926,409.87583268,157.072700643,8.3303,244.472832036
 02/20  01:00:00,213.097700157,31.2013970789,88.6533473783,0.0,34.4311606118,33.1021868926,180.390366021,34.7226537006,3.33212,142.335592321
 02/20  02:00:00,191.905371489,31.2013970789,67.4604255103,0.0,34.4311606118,33.1021868926,136.147065104,28.1123770433,3.33212,104.702568061
 02/20  03:00:00,158.245944836,31.2013970789,51.3323005869,0.0,19.466279405,30.610668775,135.704034182,24.2050035448,3.33212,108.166910638
 02/20  04:00:00,151.364697764,31.2013970789,44.474820325,0.0,19.466279405,30.610668775,133.301807875,21.8065891158,3.33212,108.163098759
 02/20  05:00:00,156.928833252,31.2013970789,43.4638012648,0.0,19.466279405,30.610668775,162.265986911,20.419923598,3.33212,138.513943313
 02/20  06:00:00,169.786857464,31.2013970789,44.0843922597,0.0,19.466279405,30.610668775,206.611662167,19.6582817378,8.3303,178.623080429
 02/20  07:00:00,247.319184114,34.7422809952,52.1762257154,0.0,42.6918050922,54.3732441037,284.261531723,19.4507260764,16.6606,248.150205646
 02/20  08:00:00,323.731924352,36.5127229534,83.2945033085,0.0,49.3960418185,88.5934452969,589.420078617,143.095369268,24.9909,421.33380935
 02/20  09:00:00,370.266898733,36.5250201394,97.6799848067,0.0,57.6566862989,112.030105488,779.18980581,152.187441259,33.3212,593.681164551
 02/20  10:00:00,312.898303548,37.238602829,96.4692261723,0.0,50.9524495726,81.1684271793,586.559428629,91.9759379943,66.8089,427.774590635
 02/20  11:00:00,248.234209843,37.4168101981,77.5440383729,0.0,42.6918050922,68.9656133826,473.953402721,64.6240506741,83.4695,325.859852047
 02/20  12:00:00,262.851132896,37.5088201868,95.9978621616,0.0,38.286128036,68.9656133826,402.704438921,62.1320230637,83.4695,257.102915858
 02/20  13:00:00,263.353678172,37.6638498577,97.2148150954,0.0,38.286128036,68.9656133826,328.652820703,57.4581064086,83.4695,187.725214294
 02/20  14:00:00,243.691822366,37.6170787739,96.5613464649,0.0,31.5818913096,56.727595265,320.403386017,57.555891583,75.1392,187.708294434
 02/20  15:00:00,243.232839089,37.5789311199,96.1405526965,0.0,31.5818913096,56.727595265,307.308327388,58.4270225456,66.8089,182.072404843
 02/20  16:00:00,243.809825239,37.5571754135,96.763678688,0.0,31.5818913096,56.727595265,325.656180162,65.3735250491,75.1392,185.143455113
 02/20  17:00:00,268.724683527,37.1903145045,92.8007255629,0.0,31.5818913096,61.661095265,320.705575171,83.3865244192,91.7998,145.519250752
 02/20  18:00:00,291.313604854,36.5344303847,79.3086924084,0.0,31.5818913096,70.9729253606,457.28065577,228.113384866,49.9818,179.185470904
 02/20  19:00:00,366.531459623,36.5137903569,83.8640678691,0.0,80.3315023541,83.7685254822,478.194463141,212.498623391,49.9818,215.71403975
 02/20  20:00:00,382.316807986,36.5127229534,95.7237894126,0.0,102.000620287,77.6748002752,491.378614204,176.567276568,33.3212,281.490137636
 02/20  21:00:00,408.517102414,36.5127229534,101.407678268,0.0,108.704857014,91.4735406516,484.625717796,170.779478602,33.3212,280.525039195
 02/20  22:00:00,380.796230737,36.5127229534,101.843437249,0.0,95.2963835608,89.1510273009,490.24858852,176.92354963,24.9909,288.334138891
 02/20  23:00:00,323.284290086,36.5127229534,97.5340597327,0.0,80.3315023541,63.3799339444,618.007396719,185.289171205,16.6606,416.057625514
 02/20  24:00:00,231.479206297,36.5127229534,70.1139410057,0.0,42.6918050922,48.4199368926,437.904571336,192.337803191,8.3303,237.236468145
 02/21  01:00:00,167.083649793,31.2013970789,54.3299416392,0.0,25.5240853573,30.610668775,186.379387737,37.9281376556,3.33212,145.119130082
 02/21  02:00:00,152.093073979,31.2013970789,46.6648130318,0.0,19.418418834,29.3649097162,135.826455239,30.8473615764,3.33212,101.646973662
 02/21  03:00:00,141.078715479,31.2013970789,43.5630610744,0.0,12.7620426787,28.1191506574,137.543173652,26.2129930178,3.33212,107.998060634
 02/21  04:00:00,139.188358043,31.2013970789,41.6746374405,0.0,12.7620426787,28.1191506574,128.247315559,23.2817053884,3.33212,101.633490171
 02/21  05:00:00,147.248912553,31.2013970789,42.5268803273,0.0,12.7620426787,28.1191506574,169.709401618,21.2693675044,3.33212,145.107914114
 02/21  06:00:00,182.709210993,31.2013970789,50.3604870938,0.0,25.5240853573,30.610668775,267.509197138,20.0899289762,8.3303,239.088968162
 02/21  07:00:00,303.40911819,34.5209757505,78.2949063986,0.0,51.0481707146,78.1489452969,456.842488811,19.3714081313,16.6606,420.81048068
 02/21  08:00:00,375.932897713,36.5127229534,98.5540522185,0.0,64.3609230253,109.708623606,713.937398796,132.753607262,24.9909,556.192891534
 02/21  09:00:00,325.005800908,36.5127229534,90.9358457913,0.0,51.0481707146,80.7689615957,561.52838331,103.373119702,33.3212,424.834063607
 02/21  10:00:00,302.808615259,37.1871624948,97.6710704689,0.0,51.0481707146,71.0224615957,439.943659692,51.571613547,66.8089,321.563146145
 02/21  11:00:00,254.439982766,37.3194703195,98.0339728301,0.0,32.1804615127,65.7244621605,381.041353039,41.6073234575,83.4695,255.964529581
 02/21  12:00:00,255.056631485,37.3826364569,97.9673307678,0.0,32.1804615127,65.7244621605,308.51038458,37.0664616458,83.4695,187.974422934
 02/21  13:00:00,254.702232629,37.4291453905,98.2971974652,0.0,32.1804615127,65.7244621605,311.99865556,40.8662341343,83.4695,187.662921425
 02/21  14:00:00,244.744102593,37.4683149238,98.005498165,0.0,32.1804615127,55.9779621605,308.813737365,46.3390996137,75.1392,187.335437751
 02/21  15:00:00,244.504527453,37.5026943723,97.7335104372,0.0,32.1804615127,55.9779621605,305.0975085,51.2301903345,66.8089,187.058418165
 02/21  16:00:00,231.681201237,37.5321076076,84.9348230786,0.0,32.1804615127,55.9779621605,314.529612818,59.2737994525,75.1392,180.116613366
 02/21  17:00:00,244.904845408,37.1700227086,69.1707679188,0.0,32.1804615127,60.9114621605,333.791766918,96.4838386369,91.7998,145.508128281
 02/21  18:00:00,292.441691972,36.5127229534,73.3720565957,0.0,32.1804615127,77.5397301883,461.171631443,196.267179623,49.9818,214.92265182
 02/21  19:00:00,370.255605467,36.542915181,88.0941564159,0.0,77.122965704,86.2600435998,641.742621286,206.255569826,49.9818,385.50525146
 02/21  20:00:00,377.137089204,36.5127229534,87.7996082065,0.0,102.647051061,80.1663183927,477.860285775,160.482724061,33.3212,284.056361714
 02/21  21:00:00,410.258641684,36.5127229534,95.559412017,0.0,115.40909374,92.7192997104,467.966449386,153.192714653,33.3212,281.452534734
 02/21  22:00:00,389.109803469,36.5127229534,98.1341528337,0.0,102.647051061,94.1340635361,580.367996263,132.472938883,24.9909,422.904157379
 02/21  23:00:00,311.053960404,36.5166295173,86.8383378839,0.0,77.122965704,65.871452062,440.451961368,110.398001429,16.6606,313.393359939
 02/21  24:00:00,217.595270166,36.5127229534,61.5573188424,0.0,38.286128036,48.4199368926,311.020995322,124.384014551,8.3303,178.306680771
 02/22  01:00:00,195.745559684,31.2013970789,82.7747580122,0.0,25.5240853573,30.610668775,191.918717024,50.1004743597,3.33212,138.486122664
 02/22  02:00:00,171.583920282,31.2013970789,65.953051434,0.0,19.418418834,29.3649097162,149.290147141,37.9687551748,3.33212,107.989271966
 02/22  03:00:00,148.202500668,31.2013970789,50.5256576957,0.0,12.7620426787,28.1191506574,135.474951394,30.5185231659,3.33212,101.624308228
 02/22  04:00:00,140.98124137,31.2013970789,43.3261771553,0.0,12.7620426787,28.1191506574,137.251996121,25.921937647,3.33212,107.997938474
 02/22  05:00:00,145.810848777,31.2013970789,41.5828319913,0.0,12.7620426787,28.1191506574,164.906828785,23.094564882,3.33212,138.480143903
 02/22  06:00:00,180.666775109,31.2013970789,48.8012638229,0.0,25.5240853573,30.610668775,274.688927727,21.3867632625,8.3303,244.971864465
 02/22  07:00:00,301.542140966,34.5209757505,76.8953413803,0.0,51.0481707146,78.1489452969,453.182743394,20.2365355347,16.6606,416.285607859
 02/22  08:00:00,374.596910151,36.5127229534,97.7728774054,0.0,64.3609230253,109.708623606,710.025530212,130.542823191,24.9909,554.491807021
 02/22  09:00:00,320.925289956,36.5127229534,87.5577035448,0.0,51.0481707146,80.7689615957,544.637077838,80.2394409879,33.3212,431.07643685
 02/22  10:00:00,299.885316775,37.1787713351,94.5789443432,0.0,51.0481707146,71.0224615957,423.194938492,34.4521163141,66.8089,321.933922178
 02/22  11:00:00,252.316832774,37.3143075983,95.5647704697,0.0,32.1804615127,65.7244621605,355.751535984,16.4717251975,83.4695,255.810310787
 02/22  12:00:00,256.037844735,37.3820756555,98.4454277217,0.0,32.1804615127,65.7244621605,278.92758103,7.26838892084,83.4695,188.189692109
 02/22  13:00:00,255.059378012,37.43380131,98.1013226004,0.0,32.1804615127,65.7244621605,278.06697217,6.9870619755,83.4695,187.610410195
 02/22  14:00:00,246.627500121,37.4705296749,99.4694841236,0.0,32.1804615127,55.9779621605,264.466566332,8.94941305252,75.1392,180.37795328
 02/22  15:00:00,245.968754792,37.5055871031,98.7245589307,0.0,32.1804615127,55.9779621605,262.872893946,9.04682712175,66.8089,187.017166824
 02/22  16:00:00,244.376119717,37.5418577703,97.2718179512,0.0,32.1804615127,55.9779621605,275.43934524,13.2684020297,75.1392,187.03174321
 02/22  17:00:00,275.099933975,37.2052968029,99.1381814491,0.0,32.1804615127,60.9114621605,244.244485218,13.5668708213,91.7998,138.877814396
 02/22  18:00:00,276.644885702,36.5799506831,58.1504419999,0.0,32.1804615127,77.5397301883,309.992832378,45.0836463889,49.9818,214.92738599
 02/22  19:00:00,358.287394721,36.6200096939,77.1550749748,0.0,77.122965704,86.2600435998,556.226741029,118.950906509,49.9818,387.29403452
 02/22  20:00:00,374.184351643,36.5367212269,85.3012339262,0.0,102.647051061,80.1663183927,470.943243055,155.313030885,33.3212,282.309012169
 02/22  21:00:00,410.009934434,36.5132037147,95.0747388425,0.0,115.40909374,92.7192997104,529.8834945,212.073636852,33.3212,284.488657648
 02/22  22:00:00,391.937534355,36.5127229534,100.411880877,0.0,102.647051061,94.1340635361,623.204706195,175.818804946,24.9909,422.395001249
 02/22  23:00:00,308.19133212,36.5127229534,83.2485490747,0.0,77.122965704,65.871452062,512.861077149,185.889474314,16.6606,310.311002835
 02/22  24:00:00,215.341592477,36.5127229534,58.4654325757,0.0,38.286128036,48.4199368926,387.272910067,200.658458777,8.3303,178.284151291
 02/23  01:00:00,163.027474984,31.2013970789,50.2754273457,0.0,25.5240853573,30.610668775,180.651396163,38.8514399938,3.33212,138.46783617
 02/23  02:00:00,149.832359831,31.2013970789,44.4156790524,0.0,19.418418834,29.3649097162,142.937794569,31.626478337,3.33212,107.979196232
 02/23  03:00:00,139.032861496,31.2013970789,41.5329314338,0.0,12.7620426787,28.1191506574,132.130970263,27.1777473546,3.33212,101.621102908
 02/23  04:00:00,136.915416817,31.2013970789,39.4185202352,0.0,12.7620426787,28.1191506574,135.441454282,24.1232896595,3.33212,107.986044622
 02/23  05:00:00,144.046077047,31.2013970789,39.9783468562,0.0,12.7620426787,28.1191506574,164.124365117,22.3307763553,3.33212,138.461468762
 02/23  06:00:00,179.415203553,31.2013970789,47.7434214574,0.0,25.5240853573,30.610668775,274.666706558,21.4258025301,8.3303,244.910604028
 02/23  07:00:00,300.718251382,34.5209757505,76.3645190923,0.0,51.0481707146,78.1489452969,453.623732835,20.9062547189,16.6606,416.056878116
 02/23  08:00:00,376.572253989,36.5127229534,100.119849716,0.0,64.3609230253,109.708623606,725.90225892,146.935710487,24.9909,553.975648433
 02/23  09:00:00,315.266283026,36.5127229534,81.4213293936,0.0,51.0481707146,80.7689615957,637.074021299,173.20094889,33.3212,430.551872409
 02/23  10:00:00,272.168970927,36.7959061855,66.3022125121,0.0,51.0481707146,71.0224615957,560.656782174,171.788042758,66.8089,322.059839416
 02/23  11:00:00,207.772777525,36.8731416415,50.5920201148,0.0,32.1804615127,65.7244621605,528.473455186,190.70233883,83.4695,254.301616356
 02/23  12:00:00,200.57704102,36.90775001,42.6947367692,0.0,32.1804615127,65.7244621605,475.564444215,202.610635334,83.4695,189.48430888
 02/23  13:00:00,195.838536639,36.9681569077,38.6743227425,0.0,32.1804615127,65.7244621605,474.960017524,205.551866979,83.4695,185.938650545
 02/23  14:00:00,181.631253388,36.9860631333,34.1808354133,0.0,32.1804615127,55.9779621605,468.459248472,211.335215807,75.1392,181.984832664
 02/23  15:00:00,188.025797413,37.1083297706,40.4441528339,0.0,32.1804615127,55.9779621605,462.718167669,208.921366603,66.8089,186.987901066
 02/23  16:00:00,188.533265784,37.1889092734,40.8850605349,0.0,32.1804615127,55.9779621605,454.835037986,196.891297297,75.1392,182.80454069
 02/23  17:00:00,218.244212755,36.8802513619,41.6588805016,0.0,32.1804615127,60.9114621605,418.740490585,184.092983353,91.7998,142.847707232
 02/23  18:00:00,272.361813173,36.5127229534,52.6653917811,0.0,32.1804615127,77.5397301883,444.020655174,179.178097333,49.9818,214.86075784
 02/23  19:00:00,351.945498365,36.5127229534,69.8531009566,0.0,77.122965704,86.2600435998,620.685861642,184.14897302,49.9818,386.555088622
 02/23  20:00:00,359.062618681,36.5127229534,69.389382761,0.0,102.647051061,80.1663183927,498.259606768,182.265980091,33.3212,282.672426677
 02/23  21:00:00,391.338365845,36.5127229534,76.3352614571,0.0,115.40909374,92.7192997104,492.735899868,178.13342028,33.3212,281.281279588
 02/23  22:00:00,380.956800076,36.5127229534,89.5315712075,0.0,102.647051061,94.1340635361,627.08265455,180.886866293,24.9909,421.204888256
 02/23  23:00:00,295.51489571,36.5127229534,70.6391659353,0.0,77.122965704,65.871452062,525.620858957,194.70129724,16.6606,314.258961717
 02/23  24:00:00,204.169657158,36.5127229534,47.3321421083,0.0,38.286128036,48.4199368926,401.88456713,215.303310234,8.3303,178.250956896
 02/24  01:00:00,151.137134876,31.2013970789,38.4687293462,0.0,25.5240853573,30.610668775,185.200373453,43.3964962099,3.33212,138.471757243
 02/24  02:00:00,137.596056605,31.2013970789,32.2530890138,0.0,19.418418834,29.3649097162,147.928803088,36.6372672723,3.33212,107.959415816
 02/24  03:00:00,153.501474053,31.2013970789,55.9586674337,0.0,12.7620426787,28.1191506574,137.678409708,32.7287431795,3.33212,101.617546528
 02/24  04:00:00,143.302375319,31.2013970789,45.7665142062,0.0,12.7620426787,28.1191506574,141.795576015,30.492782991,3.33212,107.970673024
 02/24  05:00:00,146.161416466,31.2013970789,41.4131436968,0.0,12.7620426787,28.1191506574,171.015412893,29.2166801693,3.33212,138.466612724
 02/24  06:00:00,179.914976739,31.2013970789,47.4919896549,0.0,25.5240853573,30.610668775,281.422836154,28.2259938257,8.3303,244.866542328
 02/24  07:00:00,298.217586367,33.4144495266,74.0018936927,0.0,51.0481707146,78.1489452969,459.571805217,27.1081048035,16.6606,415.803100413
 02/24  08:00:00,347.829183137,36.5127229534,70.2628033847,0.0,64.3609230253,109.708623606,767.770505866,189.31908351,24.9909,553.460522356
 02/24  09:00:00,278.207163601,36.5127229534,43.6494494274,0.0,51.0481707146,80.7689615957,680.132367173,222.468399532,33.3212,424.342767641
 02/24  10:00:00,246.266496424,36.639802442,40.5852653327,0.0,51.0481707146,71.0224615957,612.837934157,220.035158737,66.8089,325.99387542
 02/24  11:00:00,190.870340509,36.7873088386,33.8034677903,0.0,32.1804615127,65.7244621605,558.543527513,225.695667247,83.4695,249.378360267
 02/24  12:00:00,189.503004124,36.9770931425,31.5854505838,0.0,32.1804615127,65.7244621605,487.64144587,216.152298452,83.4695,188.019647418
 02/24  13:00:00,188.928401758,37.0694617578,31.6861717815,0.0,32.1804615127,65.7244621605,475.985190951,205.046572064,83.4695,187.469118887
 02/24  14:00:00,180.13917008,37.1752237315,32.5180841421,0.0,32.1804615127,55.9779621605,466.529983819,204.148482478,75.1392,187.242301341
 02/24  15:00:00,180.947385033,37.2967440078,33.208986448,0.0,32.1804615127,55.9779621605,451.053040287,197.279864998,66.8089,186.964275288
 02/24  16:00:00,181.242758445,37.3360386515,33.4843120166,0.0,32.1804615127,55.9779621605,448.155061695,192.99212383,75.1392,180.023737866
 02/24  17:00:00,210.09096706,36.9241929856,33.495974148,0.0,32.1804615127,60.9114621605,421.067306814,183.817983136,91.7998,145.449523678
 02/24  18:00:00,264.157687811,36.5127229534,44.4937851784,0.0,32.1804615127,77.5397301883,454.876513557,192.511162626,49.9818,212.383550931
 02/24  19:00:00,344.36842261,36.5127229534,62.3053952655,0.0,77.122965704,86.2600435998,641.626860161,209.961780865,49.9818,381.683279295
 02/24  20:00:00,350.761502074,36.5127229534,61.5403294083,0.0,102.647051061,80.1663183927,537.73065773,215.17892269,33.3212,289.230535039
 02/24  21:00:00,382.188672006,36.5127229534,67.5976113372,0.0,115.40909374,92.7192997104,540.151837504,225.724202362,33.3212,281.106435141
 02/24  22:00:00,372.249180663,36.5127229534,81.1367877187,0.0,102.647051061,94.1340635361,673.151399208,231.430649914,24.9909,416.729849295
 02/24  23:00:00,287.313665429,36.5127229534,62.4066676945,0.0,77.122965704,65.871452062,583.46519563,249.030781858,16.6606,317.773813773
 02/24  24:00:00,197.059680905,36.5127229534,40.1626321066,0.0,38.286128036,48.4199368926,458.500591531,275.495516977,8.3303,174.674774554
 02/25  01:00:00,147.33383744,31.2013970789,32.5026783753,0.0,27.7269238854,30.610668775,198.436742706,53.2473966296,3.33212,141.857226076
 02/25  02:00:00,141.99725506,31.2013970789,27.1139998731,0.0,27.7269238854,30.610668775,150.92844121,45.9981695406,3.33212,101.59815167
 02/25  03:00:00,120.014154008,31.2013970789,22.606941289,0.0,12.7620426787,28.1191506574,153.700051596,42.4114489283,3.33212,107.956482668
 02/25  04:00:00,117.367543838,31.2013970789,19.9723700088,0.0,12.7620426787,28.1191506574,145.94028297,41.0104333201,3.33212,101.59772965
 02/25  05:00:00,124.988929831,31.2013970789,21.0182124133,0.0,12.7620426787,28.1191506574,188.799556619,40.43279965,3.33212,145.034636969
 02/25  06:00:00,139.400520091,31.2013970789,23.1873318379,0.0,12.7620426787,28.1191506574,219.788549156,40.1337051623,8.3303,171.324543994
 02/25  07:00:00,221.332475722,31.2013970789,32.7347488072,0.0,42.6918050922,54.3732441037,301.842784666,39.1143887875,16.6606,246.067795879
 02/25  08:00:00,292.003607008,36.5184866519,61.0157409674,0.0,42.6918050922,86.1019271793,670.803887413,230.268100026,24.9909,415.544887387
 02/25  09:00:00,369.402618521,36.5127229534,97.4754644588,0.0,57.6566862989,112.030105488,847.263241771,217.253764171,33.3212,596.6882776
 02/25  10:00:00,321.784995183,36.9212803382,96.3604687859,0.0,57.6566862989,83.6599452969,665.898375386,177.269170144,66.8089,421.820305242
 02/25  11:00:00,259.371611694,37.2737872404,88.2144568119,0.0,42.6918050922,68.9656133826,536.884534936,132.538362637,83.4695,320.876672298
 02/25  12:00:00,256.111953578,37.3523042249,93.9775157995,0.0,34.9340096728,67.7198543238,414.084183093,73.8338057625,83.4695,256.78087733
 02/25  13:00:00,256.52939863,37.412315354,95.3714011765,0.0,34.9340096728,67.7198543238,325.028481847,53.0548051914,83.4695,188.504176656
 02/25  14:00:00,248.064287936,37.4509683734,96.6468337973,0.0,34.9340096728,57.9733543238,310.71908532,46.4590342426,75.1392,189.120851077
 02/25  15:00:00,250.102356966,37.4979157174,98.6691432948,0.0,34.9340096728,57.9733543238,289.421448533,36.6827703006,66.8089,185.929778232
 02/25  16:00:00,247.38844936,37.5181334801,95.9746470542,0.0,34.9340096728,57.9733543238,297.901183051,35.2342880379,75.1392,187.527695013
 02/25  17:00:00,261.154611016,37.156602693,80.8434977552,0.0,34.9340096728,62.9068543238,288.84617525,51.3860229965,91.7998,145.660352254
 02/25  18:00:00,287.248315147,36.5127229534,71.0432074639,0.0,34.9340096728,72.2186844194,401.891190143,172.890505329,49.9818,179.018884814
 02/25  19:00:00,364.135481201,36.5237880085,72.2688702493,0.0,87.0357390804,86.2600435998,509.819427828,243.964772334,49.9818,215.872855493
 02/25  20:00:00,367.911323492,36.5127229534,81.354572544,0.0,102.000620287,77.6748002752,511.824991147,195.671502772,33.3212,282.832288375
 02/25  21:00:00,385.936260359,36.5127229534,88.0888242733,0.0,102.000620287,88.9820225341,529.02457665,208.786854811,33.3212,286.916521839
 02/25  22:00:00,374.850377089,36.5127229534,86.704918311,0.0,102.000620287,91.6425454185,529.721068384,222.541822159,24.9909,282.188346226
 02/25  23:00:00,317.653773456,36.5127229534,82.6759321309,0.0,87.0357390804,65.871452062,672.514329633,242.104588862,16.6606,413.749140771
 02/25  24:00:00,220.736703601,36.5127229534,59.349597642,0.0,42.6918050922,48.4199368926,506.853177373,253.296780712,8.3303,245.226096661
 02/26  01:00:00,169.891749347,31.2013970789,45.7746566517,0.0,34.4311606118,33.1021868926,188.19271828,46.2227798563,3.33212,138.637818424
 02/26  02:00:00,163.724823088,31.2013970789,39.5617331121,0.0,34.4311606118,33.1021868926,148.535626066,37.097832155,3.33212,108.105673911
 02/26  03:00:00,142.86358533,31.2013970789,36.1736406362,0.0,19.466279405,30.610668775,142.343229504,30.9123432678,3.33212,108.098766236
 02/26  04:00:00,140.445854612,31.2013970789,33.7703107135,0.0,19.466279405,30.610668775,131.995747254,26.9246803175,3.33212,101.738946936
 02/26  05:00:00,147.567851857,31.2013970789,34.3235134209,0.0,19.466279405,30.610668775,170.283149339,24.7320065449,3.33212,142.219022794
 02/26  06:00:00,161.212249631,31.2013970789,35.7241739789,0.0,19.466279405,30.610668775,206.547120171,23.7311706953,8.3303,174.485649475
 02/26  07:00:00,236.0243861,33.5619863565,45.0580633579,0.0,42.6918050922,54.3732441037,288.611274976,23.2465035541,16.6606,248.704171422
 02/26  08:00:00,315.007766693,36.5127229534,74.9375358452,0.0,49.3960418185,88.5934452969,598.017000596,155.048780106,24.9909,417.97732049
 02/26  09:00:00,368.116874607,36.5127229534,96.933975999,0.0,57.6566862989,112.030105488,708.268769368,84.1255516892,33.3212,590.822017678
 02/26  10:00:00,312.043982773,37.2130678363,96.8759528726,0.0,50.9524495726,81.1684271793,517.080323933,24.9682586603,66.8089,425.303165273
 02/26  11:00:00,265.193657747,37.3201604464,94.7960678548,0.0,42.6918050922,68.9656133826,422.326510815,12.851799232,83.4695,326.005211583
 02/26  12:00:00,262.168131741,37.4100040166,95.1609527044,0.0,38.286128036,68.9656133826,348.676979125,8.49132510522,83.4695,256.71615402
 02/26  13:00:00,262.982006331,37.5487886294,96.5002576707,0.0,38.286128036,68.9656133826,273.24690344,6.4147360795,83.4695,183.36266736
 02/26  14:00:00,244.446884169,37.5384702215,96.8796950065,0.0,31.5818913096,56.727595265,266.393338013,6.57470510767,75.1392,184.679432905
 02/26  15:00:00,245.540445516,37.5112414028,98.1709578196,0.0,31.5818913096,56.727595265,264.113672016,10.4155597734,66.8089,186.889212243
