Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/26  16:00:00,230.245324569,37.5365227472,83.224483632,0.0,31.5818913096,56.727595265,273.6704913,18.5775484165,75.1392,179.953742884
 02/26  17:00:00,242.031455759,37.1712230622,66.3022398104,0.0,31.5818913096,61.661095265,260.442716239,23.2309462955,91.7998,145.411969943
 02/26  18:00:00,268.375068624,36.5127229534,57.2577462402,0.0,31.5818913096,70.9729253606,275.712550044,46.7474877912,49.9818,178.983262253
 02/26  19:00:00,354.114137935,36.5305041749,72.8055057358,0.0,80.3315023541,83.7685254822,343.906101752,78.4828191692,49.9818,215.441482583
 02/26  20:00:00,374.020303745,36.5127229534,88.6492265453,0.0,102.000620287,77.6748002752,431.473371907,117.213009128,33.3212,280.939162779
 02/26  21:00:00,404.465200242,36.5127229534,98.4173534909,0.0,108.704857014,91.4735406516,456.464399502,143.195907428,33.3212,279.947292074
 02/26  22:00:00,377.307333982,36.5127229534,98.8106732259,0.0,95.2963835608,89.1510273009,526.990250873,221.023344979,24.9909,280.976005894
 02/26  23:00:00,318.297349957,36.5127229534,92.5347195309,0.0,80.3315023541,63.3799339444,626.36958098,196.23588667,16.6606,413.47309431
 02/26  24:00:00,229.296106377,36.5127229534,67.9293033708,0.0,42.6918050922,48.4199368926,429.374256111,176.742392237,8.3303,244.301563874
 02/27  01:00:00,166.663974299,31.2013970789,53.8482520273,0.0,25.5240853573,30.610668775,175.905894367,34.1604975867,3.33212,138.413276781
 02/27  02:00:00,151.910807658,31.2013970789,46.4366305021,0.0,19.418418834,29.3649097162,132.392294778,27.4785897169,3.33212,101.581585061
 02/27  03:00:00,140.35822102,31.2013970789,42.8167528772,0.0,12.7620426787,28.1191506574,134.444638108,23.1681890709,3.33212,107.944329037
 02/27  04:00:00,175.499608691,31.2013970789,77.8097652127,0.0,12.7620426787,28.1191506574,127.625979347,20.753961908,3.33212,103.539897439
 02/27  05:00:00,164.619345899,31.2013970789,60.3647684918,0.0,12.7620426787,28.1191506574,165.752944223,19.4786380464,3.33212,142.942186177
 02/27  06:00:00,191.851161963,31.2013970789,59.9649136549,0.0,25.5240853573,30.610668775,264.474336574,18.9224756787,8.3303,237.221560895
 02/27  07:00:00,308.057030848,34.5209757505,83.3938042375,0.0,51.0481707146,78.1489452969,451.005511268,18.6161091205,16.6606,415.728802148
 02/27  08:00:00,375.162190737,36.5127229534,98.3100750771,0.0,64.3609230253,109.708623606,710.090501751,131.605624979,24.9909,553.493976772
 02/27  09:00:00,328.298730398,36.5241422939,95.062450135,0.0,51.0481707146,80.7689615957,522.501733056,60.9101650279,33.3212,428.270368028
 02/27  10:00:00,289.152254042,37.1882035865,83.994114245,0.0,51.0481707146,71.0224615957,404.686212469,17.2240875341,66.8089,320.653224935
 02/27  11:00:00,253.754412704,37.3232934283,96.8178994764,0.0,32.1804615127,65.7244621605,343.069689848,5.76805150548,83.4695,253.832138342
 02/27  12:00:00,254.38251605,37.3948759027,96.242065996,0.0,32.1804615127,65.7244621605,274.136381775,2.71968393139,83.4695,187.947197843
 02/27  13:00:00,253.184721816,37.5286236586,95.1839371918,0.0,32.1804615127,65.7244621605,267.986576164,2.4633503227,83.4695,182.053725841
 02/27  14:00:00,243.589324604,37.5301367787,95.2353468184,0.0,32.1804615127,55.9779621605,264.876315955,2.59961964419,75.1392,187.137496311
 02/27  15:00:00,243.570129453,37.5284073185,95.1967766518,0.0,32.1804615127,55.9779621605,256.191616001,2.8806791122,66.8089,186.502036889
 02/27  16:00:00,244.047606401,37.5569020284,95.6898887344,0.0,32.1804615127,55.9779621605,258.69191591,3.28075138455,75.1392,180.271964525
 02/27  17:00:00,274.514206769,37.231822769,97.6849143276,0.0,32.1804615127,60.9114621605,239.242839398,2.05997326119,91.7998,145.383066136
 02/27  18:00:00,313.495081724,36.5937138329,94.5240026317,0.0,32.1804615127,77.5397301883,268.371579891,10.8898575131,49.9818,207.499922378
 02/27  19:00:00,348.889291693,36.6312029576,67.987504615,0.0,77.122965704,86.2600435998,482.015355686,45.8411481433,49.9818,386.192407542
 02/27  20:00:00,374.500047866,36.5466225398,86.0527812106,0.0,102.647051061,80.1663183927,379.826231205,64.6217571069,33.3212,281.883274098
 02/27  21:00:00,412.085779742,36.515973018,98.2120449375,0.0,115.40909374,92.7192997104,417.312147182,99.106653573,33.3212,284.884293609
 02/27  22:00:00,388.44652766,36.548034888,97.5510125896,0.0,102.647051061,94.1340635361,652.378126875,208.009551144,24.9909,419.377675731
 02/27  23:00:00,315.88667261,36.5904895381,91.425633442,0.0,77.122965704,65.871452062,487.527350561,160.649956597,16.6606,310.216793964
 02/27  24:00:00,222.014188114,36.5618704,65.8914844625,0.0,38.286128036,48.4199368926,317.518600321,131.068322625,8.3303,178.119977696
 02/28  01:00:00,168.293110649,31.2013970789,55.4340549148,0.0,25.5240853573,30.610668775,192.457684472,50.7349744776,3.33212,138.390589994
 02/28  02:00:00,170.562985066,31.2013970789,65.0118718775,0.0,19.418418834,29.3649097162,142.836397941,37.9359046181,3.33212,101.568373323
 02/28  03:00:00,173.147390859,31.2013970789,75.4100053077,0.0,12.7620426787,28.1191506574,141.183415663,29.921605857,3.33212,107.929689806
 02/28  04:00:00,154.605036978,31.2013970789,56.8920981073,0.0,12.7620426787,28.1191506574,129.723591096,24.8234512186,3.33212,101.568019877
 02/28  05:00:00,155.390205191,31.2013970789,50.4776132109,0.0,12.7620426787,28.1191506574,169.925838683,21.6298004499,3.33212,144.963918233
 02/28  06:00:00,187.521576704,31.2013970789,54.9639789746,0.0,25.5240853573,30.610668775,265.149093081,19.6661314011,8.3303,237.15266168
 02/28  07:00:00,304.437404628,35.4504577785,80.8956100013,0.0,51.0481707146,78.1489452969,450.12779284,18.7640675541,16.6606,414.703125286
 02/28  08:00:00,375.725548297,36.5142461794,97.9346418475,0.0,64.3609230253,109.708623606,698.821882281,122.055204565,24.9909,551.775777716
 02/28  09:00:00,322.910352449,36.5127762676,88.3571251498,0.0,51.0481707146,80.7689615957,576.812241463,113.960010962,33.3212,429.531030501
 02/28  10:00:00,294.821738838,37.1855249719,89.2845263588,0.0,51.0481707146,71.0224615957,445.686271623,58.3974288645,66.8089,320.479942758
 02/28  11:00:00,253.034228587,37.3180244429,96.3547336715,0.0,32.1804615127,65.7244621605,358.237129015,25.6999767116,83.4695,249.067652303
 02/28  12:00:00,254.070303875,37.3872018936,96.2286528822,0.0,32.1804615127,65.7244621605,279.34982836,9.01530702166,83.4695,186.865021338
 02/28  13:00:00,254.304300069,37.4710455369,96.8479769332,0.0,32.1804615127,65.7244621605,276.302391708,5.40824888078,83.4695,187.424642827
 02/28  14:00:00,245.393612554,37.4810021219,97.7455127546,0.0,32.1804615127,55.9779621605,269.132996894,6.88589986749,75.1392,187.107897027
 02/28  15:00:00,223.015019416,37.5124047032,76.0600308844,0.0,32.1804615127,55.9779621605,260.859952002,14.1717571933,66.8089,179.879294808
 02/28  16:00:00,196.199555893,37.5418573692,49.5475334641,0.0,32.1804615127,55.9779621605,290.42306221,28.4716505214,75.1392,186.812211688
 02/28  17:00:00,231.433880473,37.1882783661,55.8089694674,0.0,32.1804615127,60.9114621605,283.585801074,53.0417455422,91.7998,138.744255532
 02/28  18:00:00,281.359964083,36.5529172923,65.3228859353,0.0,32.1804615127,77.5397301883,409.499793634,144.883350992,49.9818,214.634642641
 02/28  19:00:00,364.133294903,36.5621786835,81.9830817282,0.0,77.122965704,86.2600435998,663.581411512,227.609453211,49.9818,385.990158301
 02/28  20:00:00,373.887283256,36.5127229534,84.566037294,0.0,102.647051061,80.1663183927,486.70683542,171.704658482,33.3212,281.680976937
 02/28  21:00:00,410.22885402,36.5127229534,95.5366735001,0.0,115.40909374,92.7192997104,472.224524368,158.181284912,33.3212,280.722039456
 02/28  22:00:00,391.297362953,36.5127229534,100.091960946,0.0,102.647051061,94.1340635361,601.238739656,160.638202364,24.9909,415.609637293
 02/28  23:00:00,309.199462621,36.5127229534,84.2609436308,0.0,77.122965704,65.871452062,511.903304171,178.01204556,16.6606,317.230658611
 02/28  24:00:00,215.956948819,36.5127229534,59.0744856117,0.0,38.286128036,48.4199368926,380.781306082,201.232416385,8.3303,171.218589697
 03/01  01:00:00,160.956007797,31.2013970789,48.2294350501,0.0,25.5240853573,30.610668775,183.116608493,40.0972474482,3.33212,139.687241044
 03/01  02:00:00,145.881504336,31.2013970789,40.4866234795,0.0,19.418418834,29.3649097162,143.320369565,33.3459069966,3.33212,106.642342569
 03/01  03:00:00,133.749633406,31.2013970789,36.2714925821,0.0,12.7620426787,28.1191506574,134.417596091,29.5285032133,3.33212,101.556972878
 03/01  04:00:00,130.711677761,31.2013970789,33.2418945168,0.0,12.7620426787,28.1191506574,138.952163653,27.7029745014,3.33212,107.917069152
 03/01  05:00:00,137.956445484,31.2013970789,33.9099771832,0.0,12.7620426787,28.1191506574,168.986559967,27.3166674709,3.33212,138.337772496
 03/01  06:00:00,173.382803016,31.2013970789,41.7283503792,0.0,25.5240853573,30.610668775,280.139153286,27.3297455496,8.3303,244.479107737
 03/01  07:00:00,290.860445857,33.8570600162,69.9822878677,0.0,51.0481707146,78.1489452969,458.147840424,27.1017242143,16.6606,414.385516209
 03/01  08:00:00,376.317691881,36.5312380298,99.8430735308,0.0,64.3609230253,109.708623606,763.025534125,187.77767129,24.9909,550.256962835
 03/01  09:00:00,324.705343703,36.5127229534,90.8335643399,0.0,51.0481707146,80.7689615957,648.969812577,195.352467985,33.3212,420.296144592
 03/01  10:00:00,297.806097834,36.8346770012,91.8157323184,0.0,51.0481707146,71.0224615957,563.002163447,175.004621772,66.8089,321.188641675
 03/01  11:00:00,243.805088313,37.1719149414,86.2454012858,0.0,32.1804615127,65.7244621605,500.315323048,162.067659213,83.4695,254.778163835
 03/01  12:00:00,242.197559343,37.3893314043,84.5391824055,0.0,32.1804615127,65.7244621605,366.140818045,94.9959161528,83.4695,187.675401893
 03/01  13:00:00,248.576586789,37.4405617399,91.979244845,0.0,32.1804615127,65.7244621605,342.993440932,72.1389988755,83.4695,187.384942057
 03/01  14:00:00,238.849753541,37.483634713,92.0332360594,0.0,32.1804615127,55.9779621605,325.080679575,69.8167853889,75.1392,180.124694187
 03/01  15:00:00,230.976340186,37.518995628,84.2411749481,0.0,32.1804615127,55.9779621605,314.561750748,60.9806798191,66.8089,186.772170929
 03/01  16:00:00,232.699928625,37.5510238831,85.97885259,0.0,32.1804615127,55.9779621605,309.51897607,54.5381611476,75.1392,179.841614922
 03/01  17:00:00,254.66815728,37.1877637638,79.0701962376,0.0,32.1804615127,60.9114621605,290.875321793,53.7460099114,91.7998,145.329511882
 03/01  18:00:00,296.712311362,36.5315679266,80.9330280392,0.0,32.1804615127,77.5397301883,369.366077203,109.023209654,49.9818,210.361067549
 03/01  19:00:00,373.97165263,36.5793899224,92.383012869,0.0,77.122965704,86.2600435998,640.738569975,208.885487889,49.9818,381.871282086
 03/01  20:00:00,378.742376965,36.5151099539,89.0074361816,0.0,102.647051061,80.1663183927,521.086719175,201.823197093,33.3212,285.942322082
 03/01  21:00:00,409.16142506,36.5127229534,94.0928558803,0.0,115.40909374,92.7192997104,489.642319068,172.574012308,33.3212,283.747106759
 03/01  22:00:00,393.818788658,36.5127229534,102.31223441,0.0,102.647051061,94.1340635361,639.397929389,198.711140955,24.9909,415.695888434
 03/01  23:00:00,305.031284458,36.5127229534,80.0820174319,0.0,77.122965704,65.871452062,551.481946629,225.905179931,16.6606,308.916166698
 03/01  24:00:00,213.968246179,36.5127229534,57.0974106283,0.0,38.286128036,48.4199368926,414.314143873,227.952460651,8.3303,178.031383222
 03/02  01:00:00,159.777312815,31.2013970789,47.0817084893,0.0,25.5240853573,30.610668775,183.792618243,42.1206775773,3.33212,138.339820666
 03/02  02:00:00,144.783689083,31.2013970789,39.4153538863,0.0,19.418418834,29.3649097162,139.938978577,35.0630932857,3.33212,101.543765291
 03/02  03:00:00,133.776129908,31.2013970789,36.3103769507,0.0,12.7620426787,28.1191506574,142.040708092,30.8085276031,3.33212,107.900060489
 03/02  04:00:00,131.516176592,31.2013970789,34.0617747416,0.0,12.7620426787,28.1191506574,132.911794414,28.0425977593,3.33212,101.537076655
 03/02  05:00:00,138.491475039,31.2013970789,34.4648318697,0.0,12.7620426787,28.1191506574,171.273706272,26.9185033084,3.33212,141.023082963
 03/02  06:00:00,174.332802312,31.2013970789,42.6898477265,0.0,25.5240853573,30.610668775,276.047556679,26.3470857069,8.3303,241.370170972
 03/02  07:00:00,293.556745451,33.5619863565,72.9665165771,0.0,51.0481707146,78.1489452969,456.258119192,25.5288209234,16.6606,414.068698269
 03/02  08:00:00,374.049013313,36.550443979,97.7399054299,0.0,64.3609230253,109.708623606,714.321848325,139.829421872,24.9909,549.501526453
 03/02  09:00:00,321.143802549,36.5127229534,88.3215532112,0.0,51.0481707146,80.7689615957,531.743141466,73.2722025995,33.3212,425.149738867
 03/02  10:00:00,296.57560839,37.1865924104,91.5957127916,0.0,51.0481707146,71.0224615957,432.993784052,44.741790038,66.8089,321.443094013
 03/02  11:00:00,245.019628766,37.3201412969,88.73137898,0.0,32.1804615127,65.7244621605,368.989314354,35.3105747628,83.4695,250.209239591
 03/02  12:00:00,255.36717519,37.3864990753,98.3682164699,0.0,32.1804615127,65.7244621605,297.472277518,26.3780304848,83.4695,187.624747034
 03/02  13:00:00,254.944213197,37.4365359246,98.6063957826,0.0,32.1804615127,65.7244621605,298.678844847,27.880893152,83.4695,187.328451695
 03/02  14:00:00,245.135583515,37.4793351795,98.4802074211,0.0,32.1804615127,55.9779621605,284.994540399,27.5323115098,75.1392,182.32302889
 03/02  15:00:00,245.248533728,37.5164367112,98.5669144998,0.0,32.1804615127,55.9779621605,276.924900428,25.6300765611,66.8089,184.485923867
 03/02  16:00:00,244.741420533,37.5485458275,98.058248136,0.0,32.1804615127,55.9779621605,280.908359316,25.9685406713,75.1392,179.800618645
 03/02  17:00:00,266.146389746,37.1967837942,90.5506719677,0.0,32.1804615127,60.9114621605,269.877232405,32.7755836072,91.7998,145.301848798
 03/02  18:00:00,303.780208983,36.5651510597,87.6236329479,0.0,32.1804615127,77.5397301883,416.95709939,157.983346597,49.9818,208.991952794
 03/02  19:00:00,375.828672596,36.544048844,93.6267998143,0.0,77.122965704,86.2600435998,653.277852692,220.044868878,49.9818,383.251183814
 03/02  20:00:00,379.513586339,36.5127229534,89.7669515352,0.0,102.647051061,80.1663183927,494.411986885,179.064225845,33.3212,282.02656104
 03/02  21:00:00,410.492017581,36.5127229534,95.4176797565,0.0,115.40909374,92.7192997104,500.317790162,184.589342949,33.3212,282.407247213
 03/02  22:00:00,393.814883767,36.5127229534,102.323470493,0.0,102.647051061,94.1340635361,640.319270441,198.154025177,24.9909,417.174345264
 03/02  23:00:00,308.022454145,36.5127229534,83.1103137112,0.0,77.122965704,65.871452062,532.102299352,202.90510195,16.6606,312.536597402
 03/02  24:00:00,214.849093829,36.5127229534,57.9870269385,0.0,38.286128036,48.4199368926,390.009769963,209.030121085,8.3303,172.649348878
 03/03  01:00:00,160.627202957,31.2013970789,47.9249645761,0.0,25.5240853573,30.610668775,187.356744913,40.5769542004,3.33212,143.447670712
 03/03  02:00:00,146.381813005,31.2013970789,41.004983048,0.0,19.418418834,29.3649097162,138.315562128,33.4568170589,3.33212,101.526625069
 03/03  03:00:00,135.011247927,31.2013970789,37.5376535611,0.0,12.7620426787,28.1191506574,136.021787333,29.0913198931,3.33212,103.59834744
 03/03  04:00:00,133.351246966,31.2013970789,35.8865766134,0.0,12.7620426787,28.1191506574,135.484230051,26.3428708561,3.33212,105.809239195
 03/03  05:00:00,142.974350052,31.2013970789,38.3000500994,0.0,12.7620426787,28.1191506574,166.00389237,24.3800212763,3.33212,138.291751094
 03/03  06:00:00,179.917690093,31.2013970789,47.5926891773,0.0,25.5240853573,30.610668775,272.426029793,22.7040400545,8.3303,241.391689739
 03/03  07:00:00,298.369867569,34.0783652609,76.5045435228,0.0,51.0481707146,78.1489452969,452.243122017,21.3258572301,16.6606,414.256664787
 03/03  08:00:00,373.890496909,36.5127229534,96.9154539867,0.0,64.3609230253,109.708623606,674.902562539,98.883293106,24.9909,551.028369433
 03/03  09:00:00,330.289812953,36.5191068688,97.0172454709,0.0,51.0481707146,80.7689615957,483.554026377,29.2197565223,33.3212,421.013069855
 03/03  10:00:00,301.752039711,37.1893595708,96.7608893347,0.0,51.0481707146,71.0224615957,400.154536029,13.3667403378,66.8089,319.978895691
 03/03  11:00:00,251.651013359,37.3258056441,94.9547444685,0.0,32.1804615127,65.7244621605,347.083877994,9.26485472845,83.4695,254.349523266
 03/03  12:00:00,253.808008912,37.4068094024,96.1544744022,0.0,32.1804615127,65.7244621605,273.819239715,6.24481007183,83.4695,184.104929643
 03/03  13:00:00,253.1577171,37.5581776032,95.8460275169,0.0,32.1804615127,65.7244621605,271.625198299,3.41028731854,83.4695,184.745410981
 03/03  14:00:00,243.325252924,37.6162587562,95.499079674,0.0,32.1804615127,55.9779621605,264.339617801,2.22050970189,75.1392,186.979908099
 03/03  15:00:00,243.526140095,37.5467391325,95.6642034866,0.0,32.1804615127,55.9779621605,249.099292139,2.53499046137,66.8089,179.755401677
 03/03  16:00:00,243.740213557,37.5631326126,95.7566420037,0.0,32.1804615127,55.9779621605,264.684454099,2.86223676886,75.1392,186.68301733
 03/03  17:00:00,274.11732817,37.2560308074,97.3856554297,0.0,32.1804615127,60.9114621605,232.229567766,1.75058848282,91.7998,138.679179283
 03/03  18:00:00,282.605056807,36.6132523415,66.7356859945,0.0,32.1804615127,77.5397301883,296.21301712,31.8543915596,49.9818,214.376825561
 03/03  19:00:00,357.742122297,36.6467735051,76.4185713225,0.0,77.122965704,86.2600435998,575.575333198,148.768820014,49.9818,376.824713184
 03/03  20:00:00,376.82464295,36.5495780133,87.5398090747,0.0,102.647051061,80.1663183927,544.567052245,222.626818368,33.3212,288.619033878
 03/03  21:00:00,414.309769334,36.5127229534,99.5910362866,0.0,115.40909374,92.7192997104,479.542018155,165.979546383,33.3212,280.241271771
 03/03  22:00:00,391.180390193,36.5127229534,99.9576895085,0.0,102.647051061,94.1340635361,600.771229674,161.171278352,24.9909,414.609051322
 03/03  23:00:00,317.994764997,36.5127229534,93.0325856729,0.0,77.122965704,65.871452062,492.768904433,167.51404755,16.6606,308.594256883
 03/03  24:00:00,223.674420958,36.5127229534,66.7836173619,0.0,38.286128036,48.4199368926,361.353314017,175.07622006,8.3303,177.946793956
 03/04  01:00:00,170.519537102,31.2013970789,55.534609299,0.0,27.7269238854,30.610668775,176.845560093,35.228628294,3.33212,138.284811799
 03/04  02:00:00,164.929307842,31.2013970789,49.9050803145,0.0,27.7269238854,30.610668775,133.990271527,29.1529055186,3.33212,101.505246009
 03/04  03:00:00,145.325408768,31.2013970789,47.7593303232,0.0,12.7620426787,28.1191506574,135.667548096,24.4742105622,3.33212,107.861217534
 03/04  04:00:00,143.849756961,31.2013970789,46.2825413285,0.0,12.7620426787,28.1191506574,125.798301119,20.9448182091,3.33212,101.52136291
 03/04  05:00:00,150.570036486,31.2013970789,46.4356637404,0.0,12.7620426787,28.1191506574,160.386794913,18.7976867227,3.33212,138.25698819
 03/04  06:00:00,164.041415456,31.2013970789,47.6789034797,0.0,12.7620426787,28.1191506574,203.848880962,17.6020621098,8.3303,177.916518852
 03/04  07:00:00,247.201356758,35.0963693868,57.4180023777,0.0,42.6918050922,54.3732441037,274.287410881,16.9865454425,16.6606,240.640265438
 03/04  08:00:00,314.433088395,36.5504707202,84.377450756,0.0,42.6918050922,86.1019271793,502.106974824,63.7394862054,24.9909,413.376588619
 03/04  09:00:00,366.503427452,36.5195390189,95.8529581296,0.0,57.6566862989,112.030105488,647.247738707,25.9237471267,33.3212,588.00279158
 03/04  10:00:00,316.457507731,37.2432825993,91.4288340995,0.0,57.6566862989,83.6599452969,489.112607025,4.04485188759,66.8089,418.258855137
 03/04  11:00:00,268.68909242,37.3293861046,97.5467624899,0.0,42.6918050922,68.9656133826,406.756289285,3.46185944313,83.4695,319.824929842
 03/04  12:00:00,261.573525598,37.402796453,98.3847521317,0.0,34.9340096728,67.7198543238,343.869265163,4.24129160117,83.4695,256.158473562
 03/04  13:00:00,261.241411127,37.4845123972,98.3397650875,0.0,34.9340096728,67.7198543238,275.896062742,4.59553937155,83.4695,187.83102337
 03/04  14:00:00,251.681574276,37.4699624777,98.503693169,0.0,34.9340096728,57.9733543238,267.652994045,5.00215773427,75.1392,187.511636311
 03/04  15:00:00,251.649861517,37.5045038858,98.4639818201,0.0,34.9340096728,57.9733543238,259.501592133,5.46025144038,66.8089,187.232440692
 03/04  16:00:00,251.826445099,37.5349573314,98.725550513,0.0,34.9340096728,57.9733543238,265.849237001,5.99785260677,75.1392,184.712184394
 03/04  17:00:00,281.438585167,37.1772053841,99.755869247,0.0,34.9340096728,62.9068543238,239.850411245,6.81311201569,91.7998,141.237499229
 03/04  18:00:00,310.199557094,36.5872723243,96.4087356703,0.0,34.9340096728,72.2186844194,240.84098719,12.1267205367,49.9818,178.732466654
 03/04  19:00:00,361.328572158,36.6589792956,70.5338821026,0.0,87.0357390804,86.2600435998,290.333201554,24.9435048287,49.9818,215.407896725
 03/04  20:00:00,349.599391288,36.5340761523,64.4455668602,0.0,102.000620287,77.6748002752,354.606326719,40.5826853362,33.3212,280.702441382
 03/04  21:00:00,386.94024856,36.5127229534,90.4698938747,0.0,102.000620287,88.9820225341,374.032204545,60.4883840951,33.3212,280.22262045
 03/04  22:00:00,384.902237678,36.5127229534,98.1113174216,0.0,102.000620287,91.6425454185,384.388655485,78.6523371803,24.9909,280.745418304
 03/04  23:00:00,330.169049377,36.5127229534,96.4658886766,0.0,87.0357390804,65.871452062,542.390890757,114.149349148,16.6606,411.58094161
 03/04  24:00:00,235.6917766,36.5127229534,75.6986562782,0.0,42.6918050922,48.4199368926,343.434602221,90.4783310361,8.3303,244.625971185
 03/05  01:00:00,187.351023154,31.2013970789,63.1809156062,0.0,34.4311606118,33.1021868926,200.443680293,58.6407044649,3.33212,138.470855828
 03/05  02:00:00,178.773854512,31.2013970789,54.5644241552,0.0,34.4311606118,33.1021868926,165.017319263,59.2537962889,3.33212,102.431402974
 03/05  03:00:00,155.111433926,31.2013970789,48.3740412638,0.0,19.466279405,30.610668775,164.239197271,53.6892035802,3.33212,107.217873691
 03/05  04:00:00,153.147064246,31.2013970789,46.4162455918,0.0,19.466279405,30.610668775,153.257447051,41.9273254142,3.33212,107.998001637
 03/05  05:00:00,160.643505633,31.2013970789,47.3102561725,0.0,19.466279405,30.610668775,178.250684865,36.6851434696,3.33212,138.233421396
 03/05  06:00:00,172.710048838,31.2013970789,47.1209243969,0.0,19.466279405,30.610668775,213.209363958,33.6044656139,8.3303,171.274598344
 03/05  07:00:00,246.536730448,35.2734135827,56.5789087596,0.0,42.6918050922,54.3732441037,290.400247496,27.5359924376,16.6606,246.203655058
 03/05  08:00:00,324.957688211,36.7820191274,85.0811263922,0.0,49.3960418185,88.5934452969,544.881146128,106.900300187,24.9909,412.989945942
 03/05  09:00:00,365.981198907,36.55792686,95.127318756,0.0,57.6566862989,112.030105488,655.883025896,31.042004635,33.3212,591.519821261
 03/05  10:00:00,308.477771659,37.2400540785,92.6484114108,0.0,50.9524495726,81.1684271793,490.336763921,4.71791658173,66.8089,418.80994734
 03/05  11:00:00,268.632396552,37.388654685,97.417249023,0.0,42.6918050922,68.9656133826,406.987295677,3.29640815767,83.4695,320.221387519
 03/05  12:00:00,266.332272953,37.4548480339,98.5629824496,0.0,38.286128036,68.9656133826,343.370114876,3.85409058958,83.4695,256.046524287
 03/05  13:00:00,266.08543045,37.5109422528,98.8984807183,0.0,38.286128036,68.9656133826,272.922401457,4.19431647338,83.4695,185.258584983
 03/05  14:00:00,247.25612515,37.4687070784,99.0078998761,0.0,31.5818913096,56.727595265,263.055424744,5.74181113707,75.1392,182.174413607
 03/05  15:00:00,247.288193284,37.5043867084,99.0139880523,0.0,31.5818913096,56.727595265,259.906203725,6.51147734569,66.8089,186.585826379
 03/05  16:00:00,247.498601,37.5360646112,99.3130488696,0.0,31.5818913096,56.727595265,262.138716122,7.3448576364,75.1392,179.654658486
 03/05  17:00:00,276.894453885,37.17589643,100.010012635,0.0,31.5818913096,61.661095265,238.12439701,7.72423197289,91.7998,138.600365037
 03/05  18:00:00,309.922025108,36.5597915829,100.671095873,0.0,31.5818913096,70.9729253606,240.133199117,11.4863845014,49.9818,178.665014616
 03/05  19:00:00,369.421432101,36.5969652983,87.7139512997,0.0,80.3315023541,83.7685254822,285.681300708,20.6992328855,49.9818,215.000267822
 03/05  20:00:00,346.312647784,36.5185244572,61.1504357233,0.0,102.000620287,77.6748002752,353.166268327,39.7957021892,33.3212,280.049366138
 03/05  21:00:00,390.895519506,36.5127229534,85.2075499494,0.0,108.704857014,91.4735406516,374.611273518,62.2687447124,33.3212,279.021328805
 03/05  22:00:00,374.030002889,36.5334907482,96.4313496978,0.0,95.2963835608,89.1510273009,394.371174786,89.3992358455,24.9909,279.981038941
 03/05  23:00:00,320.048581541,36.5278589536,95.4950078228,0.0,80.3315023541,63.3799339444,564.598159178,138.487748686,16.6606,409.449810492
 03/05  24:00:00,229.421485256,36.5128175129,68.9306427068,0.0,42.6918050922,48.4199368926,459.616036287,213.599570324,8.3303,237.686165963
 03/06  01:00:00,162.314954526,31.2013970789,49.5472914811,0.0,25.5240853573,30.610668775,211.929677188,70.3719698852,3.33212,138.225587302
 03/06  02:00:00,143.600149338,31.2013970789,38.2056916966,0.0,19.418418834,29.3649097162,157.570610468,52.7626947882,3.33212,101.47579568
 03/06  03:00:00,131.157137655,31.2013970789,33.6878036211,0.0,12.7620426787,28.1191506574,153.15992528,41.9972522542,3.33212,107.830553026
 03/06  04:00:00,129.412177173,31.2013970789,31.9469370569,0.0,12.7620426787,28.1191506574,140.239043381,35.4220070174,3.33212,101.484916364
 03/06  05:00:00,136.613294874,31.2013970789,32.5687513494,0.0,12.7620426787,28.1191506574,173.327965062,31.8096937425,3.33212,138.186151319
 03/06  06:00:00,171.610475257,31.2013970789,39.9594981909,0.0,25.5240853573,30.610668775,277.77246957,29.9192458638,8.3303,239.522923706
 03/06  07:00:00,287.023807846,34.0783652609,65.9364405572,0.0,51.0481707146,78.1489452969,457.098822927,28.863741726,16.6606,411.574481201
 03/06  08:00:00,368.886638174,36.5127229534,92.174933589,0.0,64.3609230253,109.708623606,830.343895078,256.371496763,24.9909,548.981498315
 03/06  09:00:00,308.09356385,36.5127229534,73.9631039815,0.0,51.0481707146,80.7689615957,772.614236595,316.110566139,33.3212,423.182470456
 03/06  10:00:00,276.741715993,36.5127229534,70.8373716624,0.0,51.0481707146,71.0224615957,694.660543742,308.415300053,66.8089,319.436343689
 03/06  11:00:00,219.000991324,36.5127229534,61.8508983001,0.0,32.1804615127,65.7244621605,642.432907038,311.405359862,83.4695,247.558047175
 03/06  12:00:00,219.518395646,36.5127229534,61.6811776972,0.0,32.1804615127,65.7244621605,586.075211848,315.18520525,83.4695,187.420506597
 03/06  13:00:00,221.344776188,36.5127229534,64.2782196243,0.0,32.1804615127,65.7244621605,588.289250648,317.684068366,83.4695,187.135682282
 03/06  14:00:00,211.77975428,36.5127229534,64.4372746299,0.0,32.1804615127,55.9779621605,576.60628714,321.569288012,75.1392,179.897799127
 03/06  15:00:00,207.147169485,36.5127229534,59.82058126,0.0,32.1804615127,55.9779621605,576.053127038,326.292233351,66.8089,182.951993688
 03/06  16:00:00,198.742722685,36.5127229534,51.4581575794,0.0,32.1804615127,55.9779621605,586.105325525,327.774728621,75.1392,183.191396904
 03/06  17:00:00,220.561243677,36.5127229534,44.0557552565,0.0,32.1804615127,60.9114621605,549.353240356,318.973914388,91.7998,138.579525968
 03/06  18:00:00,265.680981394,36.5127229534,48.48583947,0.0,32.1804615127,77.5397301883,610.61313678,346.438469614,49.9818,214.192867166
 03/06  19:00:00,344.707495252,36.5127229534,62.3301150619,0.0,77.122965704,86.2600435998,790.507795422,365.215408566,49.9818,375.310586856
 03/06  20:00:00,349.731808589,36.5127229534,59.7858811737,0.0,102.647051061,80.1663183927,686.692428684,368.58993225,33.3212,284.781296434
 03/06  21:00:00,379.866640065,36.5127229534,64.5976342133,0.0,115.40909374,92.7192997104,684.187350729,372.486242612,33.3212,278.379908117
 03/06  22:00:00,368.614813709,36.5127229534,76.9273767655,0.0,102.647051061,94.1340635361,814.752299527,376.039064785,24.9909,413.722334741
 03/06  23:00:00,283.849584278,36.5127229534,58.7026991928,0.0,77.122965704,65.871452062,715.472194894,385.112087306,16.6606,313.699507588
 03/06  24:00:00,191.414103468,36.5127229534,34.2879425877,0.0,38.286128036,48.4199368926,588.442479368,409.153444654,8.3303,170.958734714
 03/07  01:00:00,136.440540341,31.2013970789,23.8949522612,0.0,25.5240853573,30.610668775,210.179992644,68.6760396829,3.33212,138.171832961
 03/07  02:00:00,122.546967549,31.2013970789,17.3136615513,0.0,19.418418834,29.3649097162,168.753068072,58.5089807525,3.33212,106.911967319
 03/07  03:00:00,111.465748101,31.2013970789,14.139225728,0.0,12.7620426787,28.1191506574,158.529863064,52.8288688435,3.33212,102.368874221
 03/07  04:00:00,110.331151192,31.2013970789,13.0114578794,0.0,12.7620426787,28.1191506574,154.280368192,49.4893080379,3.33212,101.458940154
 03/07  05:00:00,119.233879929,31.2013970789,14.70068062,0.0,12.7620426787,28.1191506574,189.173220965,47.6616711566,3.33212,138.179429809
 03/07  06:00:00,154.885021977,31.2013970789,22.7126393746,0.0,25.5240853573,30.610668775,298.452340948,46.6489865992,8.3303,243.473054349
 03/07  07:00:00,271.795361939,31.2013970789,52.8733800901,0.0,51.0481707146,78.1489452969,470.489558064,43.1966394531,16.6606,410.632318611
 03/07  08:00:00,359.947832022,36.5127229534,82.332282628,0.0,64.3609230253,109.708623606,850.902917834,277.764149479,24.9909,548.147868355
 03/07  09:00:00,299.364085106,36.5127229534,64.7418049984,0.0,51.0481707146,80.7689615957,727.343329371,275.929306304,33.3212,418.092823067
 03/07  10:00:00,268.883630742,36.6218059705,63.1832110717,0.0,51.0481707146,71.0224615957,626.753249087,240.686997364,66.8089,319.257351723
 03/07  11:00:00,213.28717035,36.8900329884,56.0936349707,0.0,32.1804615127,65.7244621605,545.747068999,214.846574545,83.4695,247.430994454
 03/07  12:00:00,220.350868837,37.1475152155,62.2138788723,0.0,32.1804615127,65.7244621605,461.122537095,190.283756096,83.4695,187.369280999
 03/07  13:00:00,226.172416885,37.3541681674,68.6228034902,0.0,32.1804615127,65.7244621605,437.510809795,166.96667625,83.4695,187.074633544
 03/07  14:00:00,216.364711023,37.4200822241,69.0025569724,0.0,32.1804615127,55.9779621605,381.813518697,126.826794408,75.1392,179.847524289
 03/07  15:00:00,217.076386219,37.4572760073,69.9007533345,0.0,32.1804615127,55.9779621605,377.900671042,125.77635074,66.8089,185.315420302
 03/07  16:00:00,212.660670874,37.49031136,65.5031557232,0.0,32.1804615127,55.9779621605,389.342883131,133.477515152,75.1392,180.726167979
 03/07  17:00:00,233.304620668,37.1183520963,56.6343511015,0.0,32.1804615127,60.9114621605,426.04166216,195.696812564,91.7998,138.545049596
 03/07  18:00:00,277.305403289,36.5127229534,60.3841702443,0.0,32.1804615127,77.5397301883,444.486775776,180.412073439,49.9818,214.092902337
 03/07  19:00:00,354.223701903,36.5127229534,72.1025586259,0.0,77.122965704,86.2600435998,637.264788562,212.300091298,49.9818,374.982897263
 03/07  20:00:00,357.107736116,36.5127229534,67.7926418979,0.0,102.647051061,80.1663183927,562.25283492,246.842564915,33.3212,282.089070005
 03/07  21:00:00,386.419607537,36.5127229534,71.6673164425,0.0,115.40909374,92.7192997104,589.766758111,277.793174455,33.3212,278.652383656
 03/07  22:00:00,374.959090963,36.5127229534,83.6431450357,0.0,102.647051061,94.1340635361,737.101045957,298.993402051,24.9909,413.116743907
 03/07  23:00:00,289.44219666,36.5127229534,64.3512408424,0.0,77.122965704,65.871452062,641.940415592,309.375224535,16.6606,315.904591057
 03/07  24:00:00,197.951835627,36.5127229534,40.8635772689,0.0,38.286128036,48.4199368926,508.754574563,329.438329553,8.3303,170.98594501
 03/08  01:00:00,143.599292445,31.2013970789,31.0088676353,0.0,25.5240853573,30.610668775,196.642224641,55.1420688971,3.33212,138.168035743
 03/08  02:00:00,130.153028669,31.2013970789,24.8773379104,0.0,19.418418834,29.3649097162,151.977289045,47.1970600884,3.33212,101.448108957
 03/08  03:00:00,118.915684164,31.2013970789,21.5403135516,0.0,12.7620426787,28.1191506574,153.675309226,42.6809782156,3.33212,107.66221101
 03/08  04:00:00,116.633639586,31.2013970789,19.2675986298,0.0,12.7620426787,28.1191506574,145.503782014,40.5885998656,3.33212,101.583062148
 03/08  05:00:00,122.943517967,31.2013970789,19.0031342766,0.0,12.7620426787,28.1191506574,181.745154582,40.2498562286,3.33212,138.163178353
 03/08  06:00:00,157.84955696,31.2013970789,26.2948397439,0.0,25.5240853573,30.610668775,285.441614429,40.7234011944,8.3303,236.387913234
 03/08  07:00:00,270.965236397,31.2013970789,55.5631978819,0.0,51.0481707146,78.1489452969,466.904680478,38.4120599936,16.6606,411.832020485
 03/08  08:00:00,358.292529486,36.5130871922,81.549064983,0.0,64.3609230253,109.708623606,850.075966054,280.550648809,24.9909,544.534417246
 03/08  09:00:00,298.966751851,36.5127229534,64.9804011208,0.0,51.0481707146,80.7689615957,759.199487318,303.911377425,33.3212,421.966909893
 03/08  10:00:00,268.321605936,36.5195195421,62.6324542392,0.0,51.0481707146,71.0224615957,650.889492972,268.605860015,66.8089,315.474732957
 03/08  11:00:00,205.524770023,36.6047564476,48.5568281746,0.0,32.1804615127,65.7244621605,596.90909358,258.709561291,83.4695,254.73003229
 03/08  12:00:00,207.531033856,36.709306668,49.7982277612,0.0,32.1804615127,65.7244621605,515.390289824,245.934163685,83.4695,185.98662614
 03/08  13:00:00,204.85715732,36.8582530364,47.7841418142,0.0,32.1804615127,65.7244621605,493.984951422,229.105087075,83.4695,181.410364347
 03/08  14:00:00,190.844882858,36.9837026533,43.387054769,0.0,32.1804615127,55.9779621605,480.234866207,218.373612894,75.1392,186.722053313
 03/08  15:00:00,188.688496004,37.1224019057,41.1064948492,0.0,32.1804615127,55.9779621605,457.865597091,211.550820966,66.8089,179.505876125
 03/08  16:00:00,187.783409471,37.2316604483,40.1164619249,0.0,32.1804615127,55.9779621605,454.45486367,199.802339896,75.1392,179.513323774
 03/08  17:00:00,216.585700513,36.8714434213,40.0357448955,0.0,32.1804615127,60.9114621605,419.667972074,186.317993184,91.7998,141.55017889
 03/08  18:00:00,266.574058518,36.5127229534,49.6952297617,0.0,32.1804615127,77.5397301883,456.162144196,195.390288583,49.9818,210.790055613
 03/08  19:00:00,348.078306185,36.5127229534,65.9791627964,0.0,77.122965704,86.2600435998,653.632471851,226.722311735,49.9818,376.928360115
 03/08  20:00:00,353.871749403,36.5127229534,64.1721217391,0.0,102.647051061,80.1663183927,562.03053443,244.949192413,33.3212,283.760142017
 03/08  21:00:00,384.836445427,36.5127229534,69.8008958594,0.0,115.40909374,92.7192997104,559.274715606,249.88625654,33.3212,276.067259066
 03/08  22:00:00,374.267436409,36.5127229534,82.8001526324,0.0,102.647051061,94.1340635361,691.874425683,255.091911857,24.9909,411.791613826
 03/08  23:00:00,288.778047004,36.5127229534,63.817114296,0.0,77.122965704,65.871452062,604.896364338,273.163638157,16.6606,315.072126181
 03/08  24:00:00,198.007245287,36.5127229534,41.0488227576,0.0,38.286128036,48.4199368926,479.04766043,299.866140776,8.3303,170.851219654
 03/09  01:00:00,144.182524028,31.2013970789,31.5684278537,0.0,25.5240853573,30.610668775,196.87633776,55.4101469791,3.33212,138.134070781
 03/09  02:00:00,130.572712206,31.2013970789,25.2757651663,0.0,19.418418834,29.3649097162,152.321283906,47.5574778898,3.33212,101.431686016
 03/09  03:00:00,120.092467563,31.2013970789,22.6986729877,0.0,12.7620426787,28.1191506574,151.927018977,42.7859697623,3.33212,105.808929215
 03/09  04:00:00,119.400286568,31.2013970789,22.0123588291,0.0,12.7620426787,28.1191506574,146.59926885,39.8685037459,3.33212,103.398645104
 03/09  05:00:00,127.137394387,31.2013970789,23.1707325093,0.0,12.7620426787,28.1191506574,179.970602451,38.5161329607,3.33212,138.12234949
 03/09  06:00:00,163.454824157,31.2013970789,31.8710276351,0.0,25.5240853573,30.610668775,282.159577922,37.5507920441,8.3303,236.278485877
 03/09  07:00:00,278.286740732,32.6767653774,61.3947648648,0.0,51.0481707146,78.1489452969,462.265070015,34.1752580242,16.6606,411.429211991
 03/09  08:00:00,363.218096211,36.5127229534,86.8226503817,0.0,64.3609230253,109.708623606,762.806240815,194.214923832,24.9909,543.600416983
 03/09  09:00:00,306.43299587,36.5127229534,72.633930801,0.0,51.0481707146,80.7689615957,635.612017193,183.714655674,33.3212,418.576161519
 03/09  10:00:00,282.271733589,37.1691937072,76.4092319943,0.0,51.0481707146,71.0224615957,510.891763847,126.382693277,66.8089,317.700170569
 03/09  11:00:00,232.600760451,37.2853830851,76.090021892,0.0,32.1804615127,65.7244621605,411.22392355,73.0305218617,83.4695,254.723901688
 03/09  12:00:00,240.506547723,37.3549348373,83.4961204885,0.0,32.1804615127,65.7244621605,313.551183671,49.7584530738,83.4695,180.323230597
 03/09  13:00:00,245.199865335,37.4075904788,88.8983983089,0.0,32.1804615127,65.7244621605,313.546049679,43.1207834348,83.4695,186.955766244
 03/09  14:00:00,238.040596125,37.453360429,91.4521079407,0.0,32.1804615127,55.9779621605,285.363165107,30.4833052111,75.1392,179.740659896
 03/09  15:00:00,244.315529942,37.4916870702,97.5585696183,0.0,32.1804615127,55.9779621605,274.479405791,21.5917902073,66.8089,186.078715584
 03/09  16:00:00,245.254482597,37.5255085443,98.3313783335,0.0,32.1804615127,55.9779621605,273.122940508,18.2369657659,75.1392,179.746774742
 03/09  17:00:00,263.26393717,37.1677874706,87.4699129131,0.0,32.1804615127,60.9114621605,248.076156675,17.7915827111,91.7998,138.484773964
 03/09  18:00:00,263.939088123,36.5441893156,48.3584526079,0.0,32.1804615127,77.5397301883,309.821129904,50.7265564825,49.9818,209.112773422
 03/09  19:00:00,349.247458603,36.5899316743,67.9213848237,0.0,77.122965704,86.2600435998,620.213119063,189.926918982,49.9818,380.30440008
 03/09  20:00:00,362.935444704,36.5177056648,73.2645734475,0.0,102.647051061,80.1663183927,541.68175517,227.922351665,33.3212,280.438203505
 03/09  21:00:00,398.760717268,36.5127229534,83.6974321434,0.0,115.40909374,92.7192997104,478.87468788,166.11419427,33.3212,279.43929361
 03/09  22:00:00,389.650267672,36.5127229534,98.1717296968,0.0,102.647051061,94.1340635361,597.806523067,160.508345208,24.9909,412.307277859
 03/09  23:00:00,304.778117719,36.5127229534,79.8575726031,0.0,77.122965704,65.871452062,486.754160412,162.6168182,16.6606,307.476742212
 03/09  24:00:00,213.471132979,36.5127229534,56.9341262767,0.0,38.286128036,48.4199368926,320.920617893,141.779640876,8.3303,170.810677016
 03/10  01:00:00,161.119229092,31.2013970789,48.323501415,0.0,25.5240853573,30.610668775,180.308630389,38.8841251578,3.33212,138.092385231
 03/10  02:00:00,149.836782991,31.2013970789,44.3878199167,0.0,19.418418834,29.3649097162,139.289069144,28.1982132359,3.33212,107.758735908
 03/10  03:00:00,141.084125751,31.2013970789,43.6066985546,0.0,12.7620426787,28.1191506574,123.763444402,19.012109179,3.33212,101.419215223
 03/10  04:00:00,139.354207777,31.2013970789,41.8676927557,0.0,12.7620426787,28.1191506574,122.94452951,18.1970895671,3.33212,101.415319943
 03/10  05:00:00,146.539842409,31.2013970789,41.7928510155,0.0,12.7620426787,28.1191506574,161.601560306,20.2062235242,3.33212,138.063216782
 03/10  06:00:00,183.497950943,31.2013970789,51.1477726974,0.0,25.5240853573,30.610668775,260.795592031,16.3027154842,8.3303,236.162576547
 03/10  07:00:00,303.692593571,34.919325191,83.8206804746,0.0,51.0481707146,78.1489452969,439.222338352,11.5649060349,16.6606,410.996832317
 03/10  08:00:00,368.996902482,36.5351764337,92.6346015186,0.0,64.3609230253,109.708623606,574.379365634,6.74106179059,24.9909,542.647403844
 03/10  09:00:00,328.833148332,36.5932186298,94.3055241757,0.0,51.0481707146,80.7689615957,455.970764314,1.46237140278,33.3212,421.187192911
 03/10  10:00:00,302.699485136,37.190734899,96.3928231382,0.0,51.0481707146,71.0224615957,382.503932005,0.815790988092,66.8089,314.879241017
 03/10  11:00:00,254.041512165,37.3356461466,96.1430617156,0.0,32.1804615127,65.7244621605,339.926707727,1.85899788776,83.4695,254.598209839
 03/10  12:00:00,254.308406788,37.4763660697,95.2958820361,0.0,32.1804615127,65.7244621605,265.641667318,1.90896370657,83.4695,180.263203612
 03/10  13:00:00,253.076830849,37.6615392823,94.3623778335,0.0,32.1804615127,65.7244621605,272.193921012,1.82585830399,83.4695,186.898562708
 03/10  14:00:00,243.013708698,37.6476784045,93.962891753,0.0,32.1804615127,55.9779621605,256.659281616,1.83775260274,75.1392,179.682329013
 03/10  15:00:00,243.09817095,37.5916547814,94.0827528238,0.0,32.1804615127,55.9779621605,251.122701327,2.09084427827,66.8089,182.222957048
 03/10  16:00:00,243.829294274,37.5689167289,95.0325053088,0.0,32.1804615127,55.9779621605,261.117725274,2.49922622347,75.1392,183.479299051
 03/10  17:00:00,273.914713741,37.3402028543,96.423299387,0.0,32.1804615127,60.9114621605,231.72171354,1.45691911223,91.7998,138.464994428
 03/10  18:00:00,312.493343602,36.6790247602,98.5723296241,0.0,32.1804615127,77.5397301883,261.471957299,4.78046308958,49.9818,206.709694209
 03/10  19:00:00,353.77593399,36.7113456465,72.74857911,0.0,77.122965704,86.2600435998,460.146041582,27.4468325417,49.9818,382.717409041
 03/10  20:00:00,374.769208247,36.6598542276,86.6653409195,0.0,102.647051061,80.1663183927,362.05885533,48.326347767,33.3212,280.411307563
 03/10  21:00:00,411.267300409,36.6205720232,97.823524731,0.0,115.40909374,92.7192997104,362.997053965,54.5724894333,33.3212,275.103364531
 03/10  22:00:00,385.756841142,36.6597279645,95.7142339883,0.0,102.647051061,94.1340635361,499.979111946,65.2870687898,24.9909,409.701143157
 03/10  23:00:00,321.876573567,36.7232413159,97.9432117246,0.0,77.122965704,65.871452062,428.547049752,98.443305972,16.6606,313.44314378
 03/10  24:00:00,230.905724902,36.6519465336,75.0971360806,0.0,38.286128036,48.4199368926,295.4929136,116.415529776,8.3303,170.747083824
 03/11  01:00:00,177.198015137,31.2013970789,62.1369858836,0.0,27.7269238854,30.610668775,220.473349702,79.0823185373,3.33212,138.058911164
 03/11  02:00:00,170.092280832,31.2013970789,55.0125651394,0.0,27.7269238854,30.610668775,164.14666283,59.41625498,3.33212,101.39828785
 03/11  03:00:00,149.501035817,31.2013970789,51.9738706226,0.0,12.7620426787,28.1191506574,141.059967889,36.3357849927,3.33212,101.392062896
 03/11  04:00:00,150.272371313,31.2013970789,52.8238830144,0.0,12.7620426787,28.1191506574,130.135422499,20.1789460553,3.33212,106.624356443
 03/11  05:00:00,162.371716369,33.8570600162,55.733639715,0.0,12.7620426787,28.1191506574,149.617567557,12.9126186829,3.33212,133.372828874
 03/11  06:00:00,182.30214549,32.086618058,65.1675973806,0.0,12.7620426787,28.1191506574,193.602245098,8.53023141005,8.3303,176.741713687
 03/11  07:00:00,275.824179864,35.6275019743,88.0247098867,0.0,42.6918050922,54.3732441037,256.875093573,2.9795875662,16.6606,237.234906007
 03/11  08:00:00,326.927426327,36.6072032863,96.5968000444,0.0,42.6918050922,86.1019271793,438.788205006,3.27537388902,24.9909,410.521931117
 03/11  09:00:00,365.998673127,36.6020652814,93.9726196386,0.0,57.6566862989,112.030105488,618.407940029,1.63000331325,33.3212,583.456736715
 03/11  10:00:00,320.162346562,37.2544034071,93.9056005417,0.0,57.6566862989,83.6599452969,484.094845476,0.840695966435,66.8089,416.445249509
 03/11  11:00:00,267.595185973,37.4035258513,95.1991397162,0.0,42.6918050922,68.9656133826,400.007043512,2.08554855021,83.4695,314.451994962
 03/11  12:00:00,259.77849508,37.534442572,95.4206731795,0.0,34.9340096728,67.7198543238,337.484948327,2.58568935033,83.4695,251.429758976
 03/11  13:00:00,259.00497359,37.6288479405,95.1977391629,0.0,34.9340096728,67.7198543238,273.542239621,2.62842556183,83.4695,187.444314059
 03/11  14:00:00,249.46440155,37.532672286,95.4200528797,0.0,34.9340096728,57.9733543238,264.313988009,2.83856185784,75.1392,186.336226151
 03/11  15:00:00,249.377845632,37.5325644077,95.3875551117,0.0,34.9340096728,57.9733543238,250.574707064,3.06594449586,66.8089,180.699862568
 03/11  16:00:00,250.168517636,37.5649157572,96.2956191074,0.0,34.9340096728,57.9733543238,265.401656749,3.62071409803,75.1392,186.641742651
 03/11  17:00:00,280.023507694,37.3264360831,97.2920929406,0.0,34.9340096728,62.9068543238,234.667093582,4.05764232314,91.7998,138.809651259
 03/11  18:00:00,310.249015538,36.7165879199,98.2307034874,0.0,34.9340096728,72.2186844194,234.670539115,6.33392254777,49.9818,178.354816567
 03/11  19:00:00,390.116361923,36.8796280586,98.5483297303,0.0,87.0357390804,86.2600435998,266.366549644,8.6975255179,49.9818,207.687224126
 03/11  20:00:00,385.018330246,36.648260936,99.3976220372,0.0,102.000620287,77.6748002752,331.958759379,18.9469896638,33.3212,279.690569715
 03/11  21:00:00,384.286540613,36.586887332,87.6940218111,0.0,102.000620287,88.9820225341,358.242418551,45.7743774835,33.3212,279.146841067
 03/11  22:00:00,384.694246891,36.6219462691,97.7586405544,0.0,102.000620287,91.6425454185,367.410173232,62.8250725717,24.9909,279.59420066
 03/11  23:00:00,330.916562399,36.5815373099,97.207722904,0.0,87.0357390804,65.871452062,486.427405568,63.8026251702,16.6606,405.964180398
 03/11  24:00:00,246.894815,36.5286395569,86.8434754864,0.0,42.6918050922,48.4199368926,331.845330565,84.8094980243,8.3303,238.705532541
 03/12  01:00:00,194.813962736,31.2013970789,70.6622824582,0.0,34.4311606118,33.1021868926,155.821133685,50.9607495931,3.33212,101.528264092
 03/12  02:00:00,171.936784891,31.2013970789,65.297631272,0.0,19.466279405,30.610668775,134.878457011,23.6741847375,3.33212,107.872152273
 03/12  03:00:00,166.410243932,31.2013970789,59.7842260958,0.0,19.466279405,30.610668775,127.72875551,22.8710276688,3.33212,101.525607841
 03/12  04:00:00,172.072733214,31.2013970789,58.8245637653,0.0,19.466279405,30.610668775,174.676182042,33.3496596569,3.33212,137.994402385
 03/12  05:00:00,185.223578466,31.2013970789,59.7529322561,0.0,19.466279405,30.610668775,205.858055199,26.6165420226,8.3303,170.911213177
 03/12  06:00:00,270.700566691,35.6275019743,69.3231256118,0.0,42.6918050922,54.3732441037,290.896785855,28.8632206175,16.6606,245.372965237
 03/12  07:00:00,336.877222852,36.89809322,94.9626263631,0.0,49.3960418185,88.5934452969,477.017763382,41.9374267969,24.9909,410.089436586
 03/12  08:00:00,365.958763597,36.6358900474,95.1408556615,0.0,57.6566862989,112.030105488,644.689709341,30.3409490018,33.3212,581.027560339
 03/12  09:00:00,306.896354433,37.2744911644,91.0666396275,0.0,50.9524495726,81.1684271793,493.139850471,8.56289890928,66.8089,417.768051562
 03/12  10:00:00,266.285456989,37.5784642738,94.6410649948,0.0,42.6918050922,68.9656133826,402.195330202,2.66250075636,83.4695,316.063329446
 03/12  11:00:00,263.253967525,37.606955077,94.9081243953,0.0,38.286128036,68.9656133826,336.235675738,2.6043561866,83.4695,250.161819552
 03/12  12:00:00,262.70973883,37.6602662891,94.8594790551,0.0,38.286128036,68.9656133826,271.299838609,2.45004075707,83.4695,185.380297852
 03/12  13:00:00,243.225431335,37.5250033027,94.3281421881,0.0,31.5818913096,56.727595265,259.389193605,2.99559469676,75.1392,181.254398909
 03/12  14:00:00,242.600022701,37.5560594254,93.5127646268,0.0,31.5818913096,56.727595265,248.984275268,2.88401350723,66.8089,179.291361761
 03/12  15:00:00,242.594606554,37.5833401089,93.3971025764,0.0,31.5818913096,56.727595265,257.60085172,3.18604119425,75.1392,179.275610526
 03/12  16:00:00,272.428571549,37.3594218552,94.2311254416,0.0,31.5818913096,61.661095265,239.731478553,3.6777930442,91.7998,144.253885508
 03/12  17:00:00,300.213623941,36.7071329699,95.0365924951,0.0,31.5818913096,70.9729253606,228.571266287,6.40839989378,49.9818,172.181066393
 03/12  18:00:00,364.248988323,36.7494812144,94.8609938443,0.0,80.3315023541,83.7685254822,270.129067168,5.7681188331,49.9818,214.379148335
 03/12  19:00:00,382.316842148,36.7033253926,95.7160991396,0.0,102.000620287,77.6748002752,311.973332744,4.93968250439,33.3212,273.712450239
