Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/12  20:00:00,402.01079403,36.6624876889,95.2926094601,0.0,108.704857014,91.4735406516,316.157785196,7.37440422084,33.3212,275.462180975
 03/12  21:00:00,371.470565068,36.8131687811,93.2799569802,0.0,95.2963835608,89.1510273009,327.687850232,23.7887168139,24.9909,278.908233418
 03/12  22:00:00,318.00745493,36.7488870104,93.3199080182,0.0,80.3315023541,63.3799339444,451.285336723,32.790741112,16.6606,401.833995611
 03/12  23:00:00,237.648308027,36.6752202466,77.5010812673,0.0,42.6918050922,48.4199368926,316.593452626,71.9245763264,8.3303,236.338576299
 03/12  24:00:00,192.208409501,31.2013970789,67.8902158041,0.0,34.4311606118,33.1021868926,236.320076716,92.1397110072,3.33212,140.848245708
 03/13  01:00:00,164.603015644,31.2013970789,59.0632267261,0.0,19.418418834,29.3649097162,181.823927927,75.9140082341,3.33212,102.577799693
 03/13  02:00:00,152.191716022,31.2013970789,54.5877495019,0.0,12.7620426787,28.1191506574,158.900187781,54.2072822195,3.33212,101.360785562
 03/13  03:00:00,152.301593542,33.8570600162,52.0700005764,0.0,12.7620426787,28.1191506574,144.958235374,40.2587730724,3.33212,101.367342301
 03/13  04:00:00,155.745933517,31.2013970789,51.6029031467,0.0,12.7620426787,28.1191506574,172.776123635,31.48578325,3.33212,137.958220385
 03/13  05:00:00,194.277777603,33.8570600162,59.968417843,0.0,25.5240853573,30.610668775,270.122486184,25.9991862483,8.3303,235.792999936
 03/13  06:00:00,322.745600067,34.919325191,89.5711299856,0.0,51.0481707146,78.1489452969,448.854827565,22.5552265673,16.6606,409.639000997
 03/13  07:00:00,378.312950606,36.5127229534,99.1063671365,0.0,64.3609230253,109.708623606,702.541181624,137.878894782,24.9909,539.671386841
 03/13  08:00:00,330.902416092,36.5683697804,98.0437799176,0.0,51.0481707146,80.7689615957,500.846739113,52.069412638,33.3212,415.456126475
 03/13  09:00:00,301.141746052,37.1984291818,96.0381588577,0.0,51.0481707146,71.0224615957,398.376503804,13.6482500753,66.8089,317.919353729
 03/13  10:00:00,251.889215802,37.3621266106,94.9350414942,0.0,32.1804615127,65.7244621605,336.556510779,6.38556660286,83.4695,246.701444177
 03/13  11:00:00,253.95361453,37.4547313265,95.7155016838,0.0,32.1804615127,65.7244621605,273.046184149,2.55756832034,83.4695,187.019115829
 03/13  12:00:00,253.059501143,37.5362610374,94.990657505,0.0,32.1804615127,65.7244621605,265.26234103,2.00717320624,83.4695,179.785667823
 03/13  13:00:00,242.644366599,37.5470117248,94.0110203678,0.0,32.1804615127,55.9779621605,260.479896115,1.7701126842,75.1392,183.570583431
 03/13  14:00:00,242.405766195,37.6211738992,93.4468911106,0.0,32.1804615127,55.9779621605,250.584903765,1.72023321325,66.8089,182.055770552
 03/13  15:00:00,242.425406129,37.6381677169,93.4561519186,0.0,32.1804615127,55.9779621605,256.164927906,1.79619258926,75.1392,179.229535317
 03/13  16:00:00,271.823506143,37.4038155384,93.864248137,0.0,32.1804615127,60.9114621605,231.474434301,1.32031247919,91.7998,138.354321822
 03/13  17:00:00,306.631870976,36.7178522712,94.3239296431,0.0,32.1804615127,77.5397301883,259.358362863,2.91923980658,49.9818,206.457323056
 03/13  18:00:00,363.018688104,36.7858999888,94.4608899466,0.0,77.122965704,86.2600435998,429.179831391,3.21249564419,49.9818,375.985535747
 03/13  19:00:00,385.946036437,36.8030360271,96.5054220075,0.0,102.647051061,80.1663183927,317.137529065,6.57836282758,33.3212,277.237966237
 03/13  20:00:00,410.034734068,36.7800884617,95.3389706493,0.0,115.40909374,92.7192997104,319.983799106,7.82948833164,33.3212,278.833110775
 03/13  21:00:00,386.032399881,36.8446109308,94.9034053366,0.0,102.647051061,94.1340635361,444.820236411,9.31063083319,24.9909,410.518705578
 03/13  22:00:00,321.30224072,36.8832481756,96.8945022332,0.0,77.122965704,65.871452062,338.032050581,14.7681066465,16.6606,306.603343934
 03/13  23:00:00,254.900715605,36.8025420899,98.680870463,0.0,38.286128036,48.4199368926,195.53081338,16.6211325782,8.3303,170.579380801
 03/13  24:00:00,169.338851482,32.086618058,55.6942791027,0.0,25.5240853573,30.610668775,156.071371239,14.769700029,3.33212,137.96955121
 03/14  01:00:00,162.541612923,32.9718390371,55.5099998758,0.0,19.418418834,29.3649097162,131.489055188,26.7971659445,3.33212,101.359769243
 03/14  02:00:00,151.385371238,31.2013970789,53.9579113363,0.0,12.7620426787,28.1191506574,129.263871952,24.5970689167,3.33212,101.334683036
 03/14  03:00:00,172.338806917,33.8570600162,72.3021260073,0.0,12.7620426787,28.1191506574,123.715934123,16.37559966,3.33212,104.008214463
 03/14  04:00:00,156.440553546,32.086618058,50.8813679348,0.0,12.7620426787,28.1191506574,177.938306122,39.4088759629,3.33212,135.197310159
 03/14  05:00:00,190.590130671,32.9718390371,56.542690689,0.0,25.5240853573,30.610668775,295.288007914,51.2539832607,8.3303,235.703724653
 03/14  06:00:00,321.08739778,35.2734135827,86.7725927349,0.0,51.0481707146,78.1489452969,470.315990534,44.4962564763,16.6606,409.159134058
 03/14  07:00:00,378.473336858,36.5228239233,98.2452335867,0.0,64.3609230253,109.708623606,723.609732991,160.017911346,24.9909,538.600921645
 03/14  08:00:00,330.940245114,36.5512927728,96.4058393405,0.0,51.0481707146,80.7689615957,580.784565354,132.48082252,33.3212,414.982542834
 03/14  09:00:00,298.420413642,37.2346478597,92.8598519405,0.0,51.0481707146,71.0224615957,469.994545328,85.5069936858,66.8089,317.678651642
 03/14  10:00:00,238.609805307,37.3234502847,81.7229462131,0.0,32.1804615127,65.7244621605,441.403640504,111.37000176,83.4695,246.564138744
 03/14  11:00:00,238.673775192,37.3844905473,81.0632081112,0.0,32.1804615127,65.7244621605,386.873252872,116.451086938,83.4695,186.952665935
 03/14  12:00:00,249.456657316,37.4407899851,92.8106505466,0.0,32.1804615127,65.7244621605,341.042393071,77.8536732878,83.4695,179.719219784
 03/14  13:00:00,245.002519727,37.4783902444,98.2089555872,0.0,32.1804615127,55.9779621605,307.744034825,52.4232702384,75.1392,180.181564586
 03/14  14:00:00,242.405092192,37.5153942785,95.6263173603,0.0,32.1804615127,55.9779621605,300.400871303,50.9399989463,66.8089,182.651972356
 03/14  15:00:00,238.167557015,37.5468727391,91.1710963956,0.0,32.1804615127,55.9779621605,363.011361898,106.04952765,75.1392,181.822634248
 03/14  16:00:00,255.76398902,37.1965903292,79.1468155299,0.0,32.1804615127,60.9114621605,436.628479154,206.527628255,91.7998,138.301050899
 03/14  17:00:00,298.503102511,36.5700335912,87.4267821446,0.0,32.1804615127,77.5397301883,406.409738844,150.060062181,49.9818,206.367876662
 03/14  18:00:00,365.555243185,36.596459534,97.318270173,0.0,77.122965704,86.2600435998,591.657024724,169.100372488,49.9818,372.574852236
 03/14  19:00:00,381.996586282,36.5127229534,92.6407157291,0.0,102.647051061,80.1663183927,473.955722104,160.993224911,33.3212,279.641297193
 03/14  20:00:00,414.769462355,36.5127229534,100.061497049,0.0,115.40909374,92.7192997104,475.210224426,163.297708861,33.3212,278.591315566
 03/14  21:00:00,391.612631079,36.5127229534,100.394379503,0.0,102.647051061,94.1340635361,597.791841192,164.696283222,24.9909,408.10465797
 03/14  22:00:00,312.360332336,36.5127229534,87.4099621311,0.0,77.122965704,65.871452062,495.863374801,171.150828988,16.6606,308.051945814
 03/14  23:00:00,217.405941986,36.5127229534,60.5319582719,0.0,38.286128036,48.4199368926,359.897607446,181.049507742,8.3303,170.517799704
 03/14  24:00:00,164.074938864,31.2013970789,51.2957458037,0.0,25.5240853573,30.610668775,172.128062031,36.0441761461,3.33212,132.751765885
 03/15  01:00:00,149.970838368,31.2013970789,44.5339806937,0.0,19.418418834,29.3649097162,139.069405901,29.4106731905,3.33212,106.32661271
 03/15  02:00:00,165.294140204,31.2013970789,67.6792255517,0.0,12.7620426787,28.1191506574,129.939991442,25.2810045669,3.33212,101.326866875
 03/15  03:00:00,159.734657828,31.2013970789,62.0823934858,0.0,12.7620426787,28.1191506574,127.405308695,22.7599733651,3.33212,101.31321533
 03/15  04:00:00,157.593800262,31.2013970789,53.3547554916,0.0,12.7620426787,28.1191506574,162.408378348,21.1676639078,3.33212,137.90859444
 03/15  05:00:00,188.850005472,31.2013970789,56.9649616268,0.0,25.5240853573,30.610668775,263.939524154,20.0441659328,8.3303,235.565058221
 03/15  06:00:00,315.477028778,34.7422809952,82.207912651,0.0,51.0481707146,78.1489452969,441.674701511,19.1391599525,16.6606,405.874941559
 03/15  07:00:00,375.378900198,36.5127229534,98.5558005569,0.0,64.3609230253,109.708623606,694.564814507,128.473971736,24.9909,541.099942771
 03/15  08:00:00,316.9052047,36.5127229534,82.7402479445,0.0,51.0481707146,80.7689615957,599.950741905,152.152671383,33.3212,414.476870522
 03/15  09:00:00,285.666193221,37.1462013137,79.199447034,0.0,51.0481707146,71.0224615957,516.739511532,140.634416785,66.8089,309.296194748
 03/15  10:00:00,229.897696032,37.314082297,72.8723281664,0.0,32.1804615127,65.7244621605,416.409869435,82.1532905539,83.4695,250.787078881
 03/15  11:00:00,216.741724005,37.3766894348,59.4954293077,0.0,32.1804615127,65.7244621605,319.758098565,53.4151893006,83.4695,182.873409265
 03/15  12:00:00,217.416162901,37.4274730756,61.021364362,0.0,32.1804615127,65.7244621605,315.857095361,52.6242038177,83.4695,179.763391543
 03/15  13:00:00,227.948958191,37.4727932512,81.2154604436,0.0,32.1804615127,55.9779621605,316.376538246,55.0627929556,75.1392,186.17454529
 03/15  14:00:00,239.591575788,37.5074168345,92.8231720948,0.0,32.1804615127,55.9779621605,298.518712029,52.6163946272,66.8089,179.093417401
 03/15  15:00:00,242.785746291,37.5406595324,95.996305848,0.0,32.1804615127,55.9779621605,305.720232471,51.4771887595,75.1392,179.103843712
 03/15  16:00:00,255.316240041,37.2230202176,79.6332489149,0.0,32.1804615127,60.9114621605,284.513713899,54.4440701501,91.7998,138.269843749
 03/15  17:00:00,299.623771229,36.6176507397,89.4447032288,0.0,32.1804615127,77.5397301883,322.743500471,66.4875400197,49.9818,206.274160452
 03/15  18:00:00,364.217904154,36.660731497,96.9237531747,0.0,77.122965704,86.2600435998,565.739493494,143.564664899,49.9818,372.193028595
 03/15  19:00:00,383.347600158,36.5584095966,93.6743845329,0.0,102.647051061,80.1663183927,557.444257218,244.678145856,33.3212,279.444911362
 03/15  20:00:00,415.721137961,36.5127229534,100.592667932,0.0,115.40909374,92.7192997104,488.439221366,176.728737164,33.3212,278.389284203
 03/15  21:00:00,392.720237131,36.5127229534,101.183339933,0.0,102.647051061,94.1340635361,600.652133723,170.524569638,24.9909,405.136664085
 03/15  22:00:00,312.46083623,36.5127229534,87.5023114436,0.0,77.122965704,65.871452062,504.749508232,180.362143541,16.6606,307.726764691
 03/15  23:00:00,217.174689174,36.5127229534,60.2886793077,0.0,38.286128036,48.4199368926,369.009466259,190.22326186,8.3303,170.455904399
 03/15  24:00:00,163.131537621,31.2013970789,50.3649924104,0.0,25.5240853573,30.610668775,174.176053577,37.6993256904,3.33212,133.144607887
 03/16  01:00:00,189.800393971,31.2013970789,84.1839185174,0.0,19.418418834,29.3649097162,136.413164872,30.7262275058,3.33212,102.354817366
 03/16  02:00:00,157.460946652,31.2013970789,59.783884965,0.0,12.7620426787,28.1191506574,136.050533111,26.1337471491,3.33212,106.584665962
 03/16  03:00:00,146.728665208,31.2013970789,49.069840249,0.0,12.7620426787,28.1191506574,127.845668445,23.2145338622,3.33212,101.299014583
 03/16  04:00:00,152.010924224,31.2013970789,47.7449601569,0.0,12.7620426787,28.1191506574,159.710752695,21.2600635348,3.33212,135.11856916
 03/16  05:00:00,185.89024788,31.2013970789,53.9877142037,0.0,25.5240853573,30.610668775,263.00467463,19.6668372912,8.3303,235.007537338
 03/16  06:00:00,313.588446205,35.0963693868,79.9514121056,0.0,51.0481707146,78.1489452969,438.840556151,18.8671621083,16.6606,403.312794043
 03/16  07:00:00,374.048932086,36.5170280115,97.3181801214,0.0,64.3609230253,109.708623606,676.576464578,113.568282271,24.9909,538.017282307
 03/16  08:00:00,317.067006209,36.5127229534,83.3308627402,0.0,51.0481707146,80.7689615957,565.966024814,117.762743215,33.3212,414.882081598
 03/16  09:00:00,261.283637194,37.1823870431,55.8147113239,0.0,51.0481707146,71.0224615957,466.353074878,84.2439161075,66.8089,315.300258771
 03/16  10:00:00,202.353645645,37.3134332345,45.9968768296,0.0,32.1804615127,65.7244621605,385.095353027,55.328525449,83.4695,246.297327578
 03/16  11:00:00,204.39899346,37.3759275166,47.4438183581,0.0,32.1804615127,65.7244621605,319.957518114,49.6743375595,83.4695,186.813680554
 03/16  12:00:00,209.258195673,37.4228903646,52.9946254004,0.0,32.1804615127,65.7244621605,313.913487711,50.859097199,83.4695,179.584890512
 03/16  13:00:00,216.1530486,37.4656811866,69.5739433965,0.0,32.1804615127,55.9779621605,293.228393984,38.775106105,75.1392,179.314087879
 03/16  14:00:00,210.93656872,37.5020544575,64.3799206814,0.0,32.1804615127,55.9779621605,277.157001554,31.3102474069,66.8089,179.037854147
 03/16  15:00:00,226.904278283,37.5342023822,80.2844176812,0.0,32.1804615127,55.9779621605,281.666940155,27.4906037153,75.1392,179.03713644
 03/16  16:00:00,249.323170624,37.1758228326,73.7938894221,0.0,32.1804615127,60.9114621605,260.127216402,30.1212875065,91.7998,138.206128896
 03/16  17:00:00,294.269555326,36.5487299258,84.2340641635,0.0,32.1804615127,77.5397301883,305.293431719,49.14209384,49.9818,206.169537879
 03/16  18:00:00,362.686902404,36.5997642227,95.6989826339,0.0,77.122965704,86.2600435998,511.021853123,86.0591533524,49.9818,374.980899771
 03/16  19:00:00,378.525477657,36.5223332738,89.1954509439,0.0,102.647051061,80.1663183927,561.239918839,251.374452336,33.3212,276.544266503
 03/16  20:00:00,409.380201235,36.5127229534,94.2871058288,0.0,115.40909374,92.7192997104,507.537616756,195.989896363,33.3212,278.226520393
 03/16  21:00:00,390.995721505,36.5127229534,99.486560193,0.0,102.647051061,94.1340635361,595.763676538,165.051888199,24.9909,405.720888339
 03/16  22:00:00,307.681687857,36.5127229534,82.746413906,0.0,77.122965704,65.871452062,490.558610882,167.623340604,16.6606,306.274670278
 03/16  23:00:00,214.462238465,36.5127229534,57.5998272695,0.0,38.286128036,48.4199368926,350.927429455,173.845852925,8.3303,168.75127653
 03/16  24:00:00,161.140836677,31.2013970789,48.3621067935,0.0,25.5240853573,30.610668775,173.041495273,34.8060859274,3.33212,134.903289346
 03/17  01:00:00,147.548135929,31.2013970789,42.1171800737,0.0,19.418418834,29.3649097162,133.079308288,28.4659516862,3.33212,101.281236602
 03/17  02:00:00,136.204940314,31.2013970789,38.7124704808,0.0,12.7620426787,28.1191506574,131.530924245,24.7162326641,3.33212,103.482571581
 03/17  03:00:00,134.0973495,31.2013970789,36.6190775733,0.0,12.7620426787,28.1191506574,131.478703131,22.7414675332,3.33212,105.405115598
 03/17  04:00:00,142.305766117,31.2013970789,37.6209527975,0.0,12.7620426787,28.1191506574,156.324066725,21.7442418712,3.33212,131.247704854
 03/17  05:00:00,178.017435601,31.2013970789,45.703701781,0.0,25.5240853573,30.610668775,264.948710459,21.3438377795,8.3303,235.27457268
 03/17  06:00:00,306.851635102,34.5209757505,73.4000352338,0.0,51.0481707146,78.1489452969,445.615241653,21.2808782633,16.6606,407.67376339
 03/17  07:00:00,375.662314726,36.5127229534,98.2468364997,0.0,64.3609230253,109.708623606,721.711238518,161.372846983,24.9909,535.347491535
 03/17  08:00:00,312.604069421,36.5127229534,78.0205211993,0.0,51.0481707146,80.7689615957,629.491277451,182.714154819,33.3212,413.455922632
 03/17  09:00:00,278.730270185,37.1045205862,72.6263994521,0.0,51.0481707146,71.0224615957,534.502808683,152.727400371,66.8089,314.966508312
 03/17  10:00:00,228.15572904,37.3077225536,71.0862744825,0.0,32.1804615127,65.7244621605,450.692346541,119.223709519,83.4695,247.999137022
 03/17  11:00:00,231.756770801,37.3721275676,74.384277486,0.0,32.1804615127,65.7244621605,350.554227064,87.2729021212,83.4695,179.811824943
 03/17  12:00:00,237.115314612,37.4202863782,80.6307749512,0.0,32.1804615127,65.7244621605,334.228128081,71.2351830051,83.4695,179.523445076
 03/17  13:00:00,230.435674953,37.4621147511,83.5676424147,0.0,32.1804615127,55.9779621605,352.114537936,95.046588701,75.1392,181.928749235
 03/17  14:00:00,229.442310012,37.4989587872,82.5796796943,0.0,32.1804615127,55.9779621605,335.822360173,91.0540966394,66.8089,177.959363534
 03/17  15:00:00,224.25892745,37.5318374164,77.5441893807,0.0,32.1804615127,55.9779621605,313.509455803,60.396430823,75.1392,177.97382498
 03/17  16:00:00,243.142205852,37.1820322341,67.4640661355,0.0,32.1804615127,60.9114621605,315.896894111,84.780381427,91.7998,139.316712684
 03/17  17:00:00,286.732109314,36.5646550538,76.3453330612,0.0,32.1804615127,77.5397301883,398.659554575,141.296268856,49.9818,207.381485719
 03/17  18:00:00,356.274620386,36.5668906555,88.2044456655,0.0,77.122965704,86.2600435998,669.170002757,243.031597128,49.9818,376.156605629
 03/17  19:00:00,373.018669005,36.5127229534,83.7070431958,0.0,102.647051061,80.1663183927,497.075443755,191.616604061,33.3212,272.137639694
 03/17  20:00:00,404.711934136,36.5127229534,90.0528632811,0.0,115.40909374,92.7192997104,492.018405931,181.555282177,33.3212,277.141923754
 03/17  21:00:00,391.838555588,36.5127229534,100.670686819,0.0,102.647051061,94.1340635361,612.590612551,180.874943723,24.9909,406.724768828
 03/17  22:00:00,303.771550926,36.5127229534,78.8598397213,0.0,77.122965704,65.871452062,512.004180748,190.563391673,16.6606,304.780189075
 03/17  23:00:00,211.64827858,36.5127229534,54.7887587089,0.0,38.286128036,48.4199368926,382.144607914,206.825705207,8.3303,166.988602707
 03/17  24:00:00,157.627125468,31.2013970789,44.9195973027,0.0,25.5240853573,30.610668775,180.052183748,40.2714996902,3.33212,136.448564057
 03/18  01:00:00,154.977058594,31.2013970789,40.0193313455,0.0,27.7269238854,30.610668775,137.914740104,33.3295746747,3.33212,101.25304543
 03/18  02:00:00,134.416836986,31.2013970789,36.9381478621,0.0,12.7620426787,28.1191506574,133.658728271,29.0719179112,3.33212,101.25469036
 03/18  03:00:00,131.994490061,31.2013970789,34.5230855139,0.0,12.7620426787,28.1191506574,130.923048838,26.3307162607,3.33212,101.260212577
 03/18  04:00:00,138.95232031,31.2013970789,34.9099961382,0.0,12.7620426787,28.1191506574,165.941028934,24.8304752477,3.33212,137.778433686
 03/18  05:00:00,152.82258219,31.2013970789,36.543727613,0.0,12.7620426787,28.1191506574,202.827833293,24.2314531453,8.3303,170.266080147
 03/18  06:00:00,245.101768472,33.4144495266,45.9088015486,0.0,42.6918050922,54.3732441037,277.281710434,24.2695997691,16.6606,236.351510665
 03/18  07:00:00,302.651863253,36.5441816709,71.75609357,0.0,42.6918050922,86.1019271793,616.117648568,183.952319921,24.9909,407.174428646
 03/18  08:00:00,372.960417011,36.5127229534,100.996945045,0.0,57.6566862989,112.030105488,811.907706589,204.394363764,33.3212,574.192142825
 03/18  09:00:00,319.15346896,36.907309034,93.7279511016,0.0,57.6566862989,83.6599452969,653.265547819,176.444584104,66.8089,410.012063715
 03/18  10:00:00,250.102195912,37.2319898602,78.645802574,0.0,42.6918050922,68.9656133826,557.665086158,162.94346849,83.4695,311.252117668
 03/18  11:00:00,239.197199794,37.3769753294,76.4802588842,0.0,34.9340096728,67.7198543238,452.720887975,122.405034881,83.4695,246.846353094
 03/18  12:00:00,239.76239073,37.42698664,78.0518620826,0.0,34.9340096728,67.7198543238,389.260101116,118.834490477,83.4695,186.956110639
 03/18  13:00:00,231.666083446,37.4692233765,79.7841239498,0.0,34.9340096728,57.9733543238,366.023499349,111.150665364,75.1392,179.733633985
 03/18  14:00:00,226.822465707,37.5060366967,75.0185290268,0.0,34.9340096728,57.9733543238,362.553374118,109.987236579,66.8089,185.757237539
 03/18  15:00:00,224.018696152,37.5378724455,72.2257182652,0.0,34.9340096728,57.9733543238,371.085259954,115.889120636,75.1392,180.056939318
 03/18  16:00:00,247.750869443,37.1751987762,66.7393418493,0.0,34.9340096728,62.9068543238,398.170747782,168.008133922,91.7998,138.36281386
 03/18  17:00:00,276.432277662,36.5127229534,67.8673070357,0.0,34.9340096728,72.2186844194,415.737245002,194.712548838,49.9818,171.042896164
 03/18  18:00:00,350.218035362,36.5139270658,72.325207641,0.0,87.0357390804,86.2600435998,445.070653847,180.949689879,49.9818,214.139163968
 03/18  19:00:00,369.154388041,36.5127229534,82.607528744,0.0,102.000620287,77.6748002752,493.132731314,189.262770028,33.3212,270.548761286
 03/18  20:00:00,388.413487639,36.5127229534,90.570407375,0.0,102.000620287,88.9820225341,513.290814102,202.117644106,33.3212,277.851969996
 03/18  21:00:00,378.890019925,36.5127229534,90.761596076,0.0,102.000620287,91.6425454185,509.94220741,213.725405447,24.9909,271.225901963
 03/18  22:00:00,320.783191707,36.5127229534,85.8207776618,0.0,87.0357390804,65.871452062,649.618246674,228.320349816,16.6606,404.637296858
 03/18  23:00:00,222.138820047,36.5127229534,60.7243161719,0.0,42.6918050922,48.4199368926,502.458573702,258.594191401,8.3303,235.534082301
 03/18  24:00:00,161.226519356,31.2013970789,46.3471785954,0.0,27.7269238854,30.610668775,184.672448148,48.0299886275,3.33212,133.31033952
 03/19  01:00:00,163.808998023,31.2013970789,39.6468014809,0.0,34.4311606118,33.1021868926,147.78330196,38.7602293424,3.33212,105.690952617
 03/19  02:00:00,142.905741199,31.2013970789,36.2160933864,0.0,19.466279405,30.610668775,137.536187062,32.8236565359,3.33212,101.380410526
 03/19  03:00:00,141.074350117,31.2013970789,34.3917465612,0.0,19.466279405,30.610668775,133.96300395,29.2587394654,3.33212,101.372144485
 03/19  04:00:00,148.38789827,31.2013970789,35.1342122228,0.0,19.466279405,30.610668775,168.402554974,27.3385795615,3.33212,137.731855413
 03/19  05:00:00,160.997260591,31.2013970789,35.5054284086,0.0,19.466279405,30.610668775,205.385376764,26.5968756391,8.3303,170.458201125
 03/19  06:00:00,242.590856676,33.4144495266,43.3975826461,0.0,42.6918050922,54.3732441037,280.212559398,26.5780302321,16.6606,236.973929166
 03/19  07:00:00,308.554568085,36.5127229534,68.4656195111,0.0,49.3960418185,88.5934452969,623.727567385,192.099251184,24.9909,406.637416201
 03/19  08:00:00,371.751723497,36.5127229534,99.81013879,0.0,57.6566862989,112.030105488,817.473633797,209.897263792,33.3212,574.255170005
 03/19  09:00:00,303.592846703,36.8272327537,87.505087878,0.0,50.9524495726,81.1684271793,663.639122887,185.99042562,66.8089,410.839797268
 03/19  10:00:00,245.072929219,37.0551311973,73.7929143956,0.0,42.6918050922,68.9656133826,569.722772015,176.051679902,83.4695,310.201592114
 03/19  11:00:00,241.168037404,37.312520027,73.4074045055,0.0,38.286128036,68.9656133826,492.982538336,162.804413697,83.4695,246.708624639
 03/19  12:00:00,241.77310969,37.4251549316,75.1410795165,0.0,38.286128036,68.9656133826,400.538653996,130.76098002,83.4695,186.308173976
 03/19  13:00:00,229.412265284,37.4672505504,82.2529252475,0.0,31.5818913096,56.727595265,340.782868388,86.255229235,75.1392,179.388439153
 03/19  14:00:00,232.067323603,37.5058853644,85.0857312355,0.0,31.5818913096,56.727595265,322.039213041,76.3948847125,66.8089,178.835428329
 03/19  15:00:00,230.770396088,37.5384047482,83.8607074658,0.0,31.5818913096,56.727595265,325.120471762,71.1572055212,75.1392,178.824066241
 03/19  16:00:00,254.044163251,37.1748029556,78.1959271102,0.0,31.5818913096,61.661095265,322.423979058,92.5451799363,91.7998,138.078999122
 03/19  17:00:00,285.471987867,36.5127229534,82.4716712092,0.0,31.5818913096,70.9729253606,340.33070829,119.378476289,49.9818,170.970432001
 03/19  18:00:00,355.772615414,36.514741876,87.640681961,0.0,80.3315023541,83.7685254822,481.606468819,225.07839819,49.9818,206.546270629
 03/19  19:00:00,375.921540059,36.5127229534,89.3551985647,0.0,102.000620287,77.6748002752,520.999077654,212.44521545,33.3212,275.232662204
 03/19  20:00:00,401.067198931,36.5127229534,93.9872782429,0.0,108.704857014,91.4735406516,507.138649613,202.478443878,33.3212,271.339005734
 03/19  21:00:00,369.873724516,36.5127229534,90.9511037216,0.0,95.2963835608,89.1510273009,515.985094611,221.079846388,24.9909,269.914348223
 03/19  22:00:00,310.442663402,36.5127417532,84.6832566291,0.0,80.3315023541,63.3799339444,662.841176906,243.897898588,16.6606,402.282678318
 03/19  23:00:00,220.72384953,36.5127229534,59.2601659089,0.0,42.6918050922,48.4199368926,515.654806721,277.917661174,8.3303,229.406845547
 03/19  24:00:00,169.071479292,31.2013970789,44.9750581797,0.0,34.4311606118,33.1021868926,191.227875793,49.9709691844,3.33212,137.924786608
 03/20  01:00:00,142.705404533,31.2013970789,37.3589109301,0.0,19.418418834,29.3649097162,145.060653063,40.505692445,3.33212,101.222840618
 03/20  02:00:00,130.377735449,31.2013970789,32.9425022896,0.0,12.7620426787,28.1191506574,139.390716171,34.8481080826,3.33212,101.210488088
 03/20  03:00:00,127.863413056,31.2013970789,30.4417977848,0.0,12.7620426787,28.1191506574,136.639745095,32.1050222613,3.33212,101.202602834
 03/20  04:00:00,134.039724343,31.2013970789,30.0482039241,0.0,12.7620426787,28.1191506574,171.989812935,30.967569108,3.33212,137.690123827
 03/20  05:00:00,168.697520175,31.2013970789,37.0957701417,0.0,25.5240853573,30.610668775,273.946751349,30.9766674168,8.3303,234.639783932
 03/20  06:00:00,294.697806092,31.2013970789,65.3167944276,0.0,51.0481707146,78.1489452969,444.29391605,30.4730212347,16.6606,397.160294815
 03/20  07:00:00,367.327659595,36.5159265114,90.6230114182,0.0,64.3609230253,109.708623606,800.576705553,241.36416102,24.9909,534.221644533
 03/20  08:00:00,305.709483522,36.5127229534,71.8448448384,0.0,51.0481707146,80.7689615957,696.757208284,253.48978589,33.3212,409.946222394
 03/20  09:00:00,273.722672232,36.8553642655,67.7911594171,0.0,51.0481707146,71.0224615957,584.475637869,201.512809849,66.8089,316.15392802
 03/20  10:00:00,222.818029196,37.2861435738,65.625143996,0.0,32.1804615127,65.7244621605,466.904553768,137.706217262,83.4695,245.728836506
 03/20  11:00:00,225.249383013,37.3766421663,68.1009804625,0.0,32.1804615127,65.7244621605,329.25299257,66.1902256225,83.4695,179.593266948
 03/20  12:00:00,234.843063304,37.4274294701,78.5269221379,0.0,32.1804615127,65.7244621605,310.981028977,48.1981614428,83.4695,179.313367534
 03/20  13:00:00,232.591532511,37.4721032578,85.9859042169,0.0,32.1804615127,55.9779621605,293.06147687,38.8848550695,75.1392,179.037421801
 03/20  14:00:00,238.753046904,37.5120418016,92.1242100406,0.0,32.1804615127,55.9779621605,272.777839133,27.2076217867,66.8089,178.761317346
 03/20  15:00:00,243.996758211,37.5469869819,97.1845985153,0.0,32.1804615127,55.9779621605,274.666934812,20.7769052367,75.1392,178.750829575
 03/20  16:00:00,266.697278627,37.186446015,91.0125564623,0.0,32.1804615127,60.9114621605,249.892279319,20.0335757449,91.7998,138.058903575
 03/20  17:00:00,284.921784065,36.5462838123,74.9340600504,0.0,32.1804615127,77.5397301883,283.192394579,27.4518973226,49.9818,205.758697257
 03/20  18:00:00,361.683913351,36.5996418065,94.7899642426,0.0,77.122965704,86.2600435998,475.426985745,55.4486967475,49.9818,369.996488998
 03/20  19:00:00,377.575747685,36.5210687059,88.4634981878,0.0,102.647051061,80.1663183927,525.532152495,220.471707277,33.3212,271.739245219
 03/20  20:00:00,409.921414677,36.5127229534,94.838132198,0.0,115.40909374,92.7192997104,513.859589832,204.232467313,33.3212,276.305922519
 03/20  21:00:00,389.823012304,36.5127229534,98.3945670722,0.0,102.647051061,94.1340635361,576.808176415,151.888322453,24.9909,399.928953961
 03/20  22:00:00,310.950296606,36.5245979364,86.0210313001,0.0,77.122965704,65.871452062,477.207752272,157.622256684,16.6606,302.924895588
 03/20  23:00:00,216.589141809,36.5127229534,59.7263181902,0.0,38.286128036,48.4199368926,345.753517053,167.302214799,8.3303,170.121002254
 03/20  24:00:00,162.819357568,31.2013970789,50.0297593038,0.0,25.5240853573,30.610668775,174.819640762,33.799195555,3.33212,137.688325207
 03/21  01:00:00,149.214741492,31.2013970789,43.7626245274,0.0,19.418418834,29.3649097162,131.963255223,27.4355421375,3.33212,101.195593086
 03/21  02:00:00,137.579597079,31.2013970789,40.0578984094,0.0,12.7620426787,28.1191506574,127.925217816,23.403479332,3.33212,101.189618484
 03/21  03:00:00,134.9253341,31.2013970789,37.4268800391,0.0,12.7620426787,28.1191506574,125.643297261,21.1244107166,3.33212,101.186766545
 03/21  04:00:00,144.382477471,31.2013970789,39.6674479167,0.0,12.7620426787,28.1191506574,154.289396474,19.8746769947,3.33212,131.082599479
 03/21  05:00:00,183.600538266,31.2013970789,51.2528241884,0.0,25.5240853573,30.610668775,259.28585131,16.2315560109,8.3303,234.723995299
 03/21  06:00:00,315.309953234,34.919325191,81.4629151573,0.0,51.0481707146,78.1489452969,429.993588623,12.873949644,16.6606,400.459038979
 03/21  07:00:00,372.997618203,36.5169536356,96.6870437214,0.0,64.3609230253,109.708623606,609.952000718,50.2781569625,24.9909,534.682943755
 03/21  08:00:00,326.231106917,36.5619199736,92.6501736051,0.0,51.0481707146,80.7689615957,461.135919486,19.4583131464,33.3212,408.35640634
 03/21  09:00:00,300.888802257,37.1946709751,94.7954747186,0.0,51.0481707146,71.0224615957,380.386443028,1.59002979927,66.8089,311.987513229
 03/21  10:00:00,255.632872686,37.3534332153,97.7181929273,0.0,32.1804615127,65.7244621605,332.524622912,3.46916192616,83.4695,245.585960985
 03/21  11:00:00,256.020503121,37.4483276134,97.1415221834,0.0,32.1804615127,65.7244621605,266.439699927,3.45379306346,83.4695,179.516406863
 03/21  12:00:00,254.653369206,37.5200682161,96.2971181693,0.0,32.1804615127,65.7244621605,266.035642892,3.32545367884,83.4695,179.240689213
 03/21  13:00:00,244.162588093,37.4956455254,95.2682361409,0.0,32.1804615127,55.9779621605,257.214276779,3.10733433729,75.1392,178.967742442
 03/21  14:00:00,243.928572252,37.5364723219,94.9042200885,0.0,32.1804615127,55.9779621605,248.584118984,3.09659130842,66.8089,178.678627676
 03/21  15:00:00,243.803848557,37.5726290069,94.8671919784,0.0,32.1804615127,55.9779621605,257.126925703,3.29750259523,75.1392,178.690223108
 03/21  16:00:00,273.232784182,37.3796196962,95.4300113295,0.0,32.1804615127,60.9114621605,231.488532853,1.84378367875,91.7998,137.844949174
 03/21  17:00:00,307.743379609,36.7321586562,95.902712899,0.0,32.1804615127,77.5397301883,254.318258984,4.13022917767,49.9818,200.206229807
 03/21  18:00:00,364.426539997,36.790896519,96.3777121034,0.0,77.122965704,86.2600435998,426.453933605,5.85344897605,49.9818,370.618684629
 03/21  19:00:00,367.728366652,36.7487120573,79.4261926702,0.0,102.647051061,80.1663183927,342.179739466,33.0266564263,33.3212,275.831883039
 03/21  20:00:00,406.109904141,36.7025817478,92.4709048862,0.0,115.40909374,92.7192997104,398.168911066,95.3643372164,33.3212,269.483373849
 03/21  21:00:00,388.270137938,36.7417955038,97.4681229518,0.0,102.647051061,94.1340635361,644.584980428,213.202394054,24.9909,406.391686375
 03/21  22:00:00,323.510536381,36.7830285844,98.4179339127,0.0,77.122965704,65.871452062,516.315526162,197.512156123,16.6606,302.142770039
 03/21  23:00:00,226.766088544,36.6088869695,69.7593007663,0.0,38.286128036,48.4199368926,349.500751625,175.848888631,8.3303,165.321562994
 03/21  24:00:00,169.621729028,31.2013970789,56.7866778509,0.0,25.5240853573,30.610668775,175.050584595,34.0770150168,3.33212,137.641449578
 03/22  01:00:00,154.04690418,31.2013970789,48.5819653914,0.0,19.418418834,29.3649097162,132.339614498,27.8407512498,3.33212,101.166743248
 03/22  02:00:00,141.64529293,31.2013970789,44.1223696009,0.0,12.7620426787,28.1191506574,128.599686283,24.0993669851,3.33212,101.168199298
 03/22  03:00:00,139.074735446,31.2013970789,41.5732546128,0.0,12.7620426787,28.1191506574,126.507224092,22.004507812,3.33212,101.17059628
 03/22  04:00:00,146.012728451,31.2013970789,41.9416559952,0.0,12.7620426787,28.1191506574,155.353484081,20.9787071626,3.33212,131.042656919
 03/22  05:00:00,181.225357212,31.2013970789,49.5500948238,0.0,25.5240853573,30.610668775,263.597496198,20.6943045726,8.3303,234.572891626
 03/22  06:00:00,308.228740292,35.4504577785,77.3679548492,0.0,51.0481707146,78.1489452969,436.11052084,21.0038773861,16.6606,398.446043454
 03/22  07:00:00,377.653176867,36.5127229534,101.152587346,0.0,64.3609230253,109.708623606,722.886781198,164.346919891,24.9909,533.548961307
 03/22  08:00:00,316.413744785,36.5127229534,82.5187398018,0.0,51.0481707146,80.7689615957,615.337091166,175.056778127,33.3212,406.959113039
 03/22  09:00:00,283.643837387,37.099994553,77.4449127127,0.0,51.0481707146,71.0224615957,535.427109216,154.987722417,66.8089,313.630486799
 03/22  10:00:00,235.974416105,37.3356840689,78.9986956734,0.0,32.1804615127,65.7244621605,421.549890758,95.4619198999,83.4695,242.618470859
 03/22  11:00:00,235.124224736,37.3979507666,77.9292761512,0.0,32.1804615127,65.7244621605,324.746022707,59.2338722537,83.4695,182.042650453
 03/22  12:00:00,225.099806781,37.4420681301,68.7733700784,0.0,32.1804615127,65.7244621605,307.146833208,44.5209065953,83.4695,179.156426613
 03/22  13:00:00,215.761717684,37.4806069674,69.1919621438,0.0,32.1804615127,55.9779621605,285.974165752,31.9503013366,75.1392,178.884664415
 03/22  14:00:00,234.556324909,37.5166741968,87.8697511531,0.0,32.1804615127,55.9779621605,266.248173693,21.9524822855,66.8089,177.486791407
 03/22  15:00:00,244.99912413,37.5512596032,98.1111004231,0.0,32.1804615127,55.9779621605,266.279344004,18.293091407,75.1392,172.847052597
 03/22  16:00:00,272.713712391,37.2322115348,96.467315164,0.0,32.1804615127,60.9114621605,237.486259106,7.72886021524,91.7998,137.95759889
 03/22  17:00:00,308.744641957,36.62060742,97.7770833605,0.0,32.1804615127,77.5397301883,260.921073421,5.39172820029,49.9818,205.54754522
 03/22  18:00:00,356.79172204,36.6696788123,92.2317667737,0.0,77.122965704,86.2600435998,434.656166509,15.4844233805,49.9818,369.189943129
 03/22  19:00:00,356.425397766,36.5949478875,67.9465675365,0.0,102.647051061,80.1663183927,373.674226528,67.1146547202,33.3212,273.238371808
 03/22  20:00:00,404.432888087,36.5735611492,90.4918111182,0.0,115.40909374,92.7192997104,417.214698635,109.927196945,33.3212,273.96630169
 03/22  21:00:00,387.429763983,36.6186480236,96.950087804,0.0,102.647051061,94.1340635361,540.618863342,119.044298011,24.9909,396.583665331
 03/22  22:00:00,318.027537092,36.6937025394,93.817640334,0.0,77.122965704,65.871452062,480.855888582,159.863930331,16.6606,304.331358251
 03/22  23:00:00,222.876613231,36.6240130447,66.4038044693,0.0,38.286128036,48.4199368926,379.708058503,201.385350912,8.3303,169.992407591
 03/22  24:00:00,167.534371249,31.2013970789,54.6906005972,0.0,25.5240853573,30.610668775,181.856465966,47.470642394,3.33212,131.053703572
 03/23  01:00:00,152.449132191,31.2013970789,46.9727897685,0.0,19.418418834,29.3649097162,140.470522687,35.9966815431,3.33212,101.141721144
 03/23  02:00:00,141.356841368,31.2013970789,43.804313209,0.0,12.7620426787,28.1191506574,133.204141752,28.739667146,3.33212,101.132354606
 03/23  03:00:00,140.022993226,31.2013970789,42.4741346676,0.0,12.7620426787,28.1191506574,128.383000892,23.9079099266,3.33212,101.142970965
 03/23  04:00:00,148.490893185,31.2013970789,44.3581593228,0.0,12.7620426787,28.1191506574,161.677234064,20.7910681463,3.33212,137.554045917
 03/23  05:00:00,187.815681366,33.8570600162,53.421127678,0.0,25.5240853573,30.610668775,254.062885296,18.6495919202,8.3303,227.082993376
 03/23  06:00:00,314.515888542,34.3881926036,84.6371360081,0.0,51.0481707146,78.1489452969,437.445253678,17.372979897,16.6606,403.411673781
 03/23  07:00:00,372.978623656,36.5293621172,97.4660998907,0.0,64.3609230253,109.708623606,612.745406601,58.2235942902,24.9909,529.530912311
 03/23  08:00:00,323.766421284,36.5127229534,91.3020098429,0.0,51.0481707146,80.7689615957,470.958051594,28.5464509649,33.3212,409.090400629
 03/23  09:00:00,298.285296637,37.2381035047,92.6564110758,0.0,51.0481707146,71.0224615957,379.763494466,4.80728507396,66.8089,308.147309392
 03/23  10:00:00,254.798614395,37.3272233581,97.0818939484,0.0,32.1804615127,65.7244621605,332.02455344,3.28874510221,83.4695,245.266308337
 03/23  11:00:00,256.154865453,37.4193717954,97.2663408162,0.0,32.1804615127,65.7244621605,266.169311305,3.32868743831,83.4695,179.371123867
 03/23  12:00:00,254.521847518,37.4917248463,95.9701358133,0.0,32.1804615127,65.7244621605,265.567992517,3.02002676319,83.4695,179.078465754
 03/23  13:00:00,244.142644387,37.4854717765,95.1331367344,0.0,32.1804615127,55.9779621605,256.759590011,2.80651507046,75.1392,178.813874941
 03/23  14:00:00,244.020003155,37.524229735,94.880383319,0.0,32.1804615127,55.9779621605,243.221288726,2.9207164634,66.8089,173.491672263
 03/23  15:00:00,243.906119947,37.5589913551,94.6974220521,0.0,32.1804615127,55.9779621605,254.914931032,3.09965608836,75.1392,176.676074944
 03/23  16:00:00,273.404465216,37.308479195,95.4002901533,0.0,32.1804615127,60.9114621605,231.456472047,1.76073792514,91.7998,137.895934122
 03/23  17:00:00,308.054632923,36.6756694692,95.8440978293,0.0,32.1804615127,77.5397301883,259.35125308,3.94203178607,49.9818,205.427421294
 03/23  18:00:00,361.268424598,36.7265709983,95.4676743271,0.0,77.122965704,86.2600435998,423.428304548,4.78036643817,49.9818,368.66613811
 03/23  19:00:00,385.700913726,36.6917748104,95.9097573013,0.0,102.647051061,80.1663183927,307.376988636,4.04215240981,33.3212,270.013636227
 03/23  20:00:00,410.717940492,36.688733524,95.7240517969,0.0,115.40909374,92.7192997104,306.862340584,4.0151725306,33.3212,269.525968053
 03/23  21:00:00,387.795336923,36.7619245145,96.8338653056,0.0,102.647051061,94.1340635361,442.79008835,13.0909316669,24.9909,404.708256684
 03/23  22:00:00,304.388409154,36.821981624,80.4883932275,0.0,77.122965704,65.871452062,361.651800969,46.0401029177,16.6606,298.951098051
 03/23  23:00:00,226.655002411,36.7539980103,70.9571596239,0.0,38.286128036,48.4199368926,227.56495282,51.8197451705,8.3303,167.414907649
 03/23  24:00:00,178.44794764,31.2013970789,65.7004435017,0.0,25.5240853573,30.610668775,187.925528893,47.0431523338,3.33212,137.55025656
 03/24  01:00:00,163.997592825,31.2013970789,58.5652179502,0.0,19.418418834,29.3649097162,160.27978448,57.5810834779,3.33212,99.3665810018
 03/24  02:00:00,150.87743386,32.086618058,52.4402644494,0.0,12.7620426787,28.1191506574,158.740360172,58.8604440313,3.33212,96.5477961406
 03/24  03:00:00,148.447908425,32.9718390371,49.1339383777,0.0,12.7620426787,28.1191506574,155.840057874,51.3894982531,3.33212,101.118439621
 03/24  04:00:00,154.648622399,32.086618058,48.9880393297,0.0,12.7620426787,28.1191506574,180.567697473,39.7297834607,3.33212,137.505794013
 03/24  05:00:00,188.175714295,32.9718390371,54.1525999923,0.0,25.5240853573,30.610668775,266.571687949,31.2914368972,8.3303,226.949951052
 03/24  06:00:00,312.992370614,34.919325191,81.9060100731,0.0,51.0481707146,78.1489452969,446.829458753,26.6114638458,16.6606,403.557394908
 03/24  07:00:00,379.377648333,36.5127229534,102.016839019,0.0,64.3609230253,109.708623606,716.462800044,164.066446914,24.9909,527.40545313
 03/24  08:00:00,312.090932398,36.5127229534,77.5094842388,0.0,51.0481707146,80.7689615957,637.729775379,195.667946463,33.3212,408.740628915
 03/24  09:00:00,273.437572828,36.6245315494,67.726832917,0.0,51.0481707146,71.0224615957,573.700361644,199.208949627,66.8089,307.682512017
 03/24  10:00:00,220.492471318,36.7442432934,63.3953683282,0.0,32.1804615127,65.7244621605,532.922058261,207.111122183,83.4695,242.341436077
 03/24  11:00:00,220.431048455,36.8397505004,62.5555336858,0.0,32.1804615127,65.7244621605,470.571590491,205.262823536,83.4695,181.839266955
 03/24  12:00:00,215.551033767,36.9321166282,58.3802812704,0.0,32.1804615127,65.7244621605,461.781397938,199.305340458,83.4695,179.006557481
 03/24  13:00:00,211.930068037,37.0555389731,64.3491026322,0.0,32.1804615127,55.9779621605,443.611130836,192.210761525,75.1392,176.261169311
 03/24  14:00:00,218.86800401,37.1020154553,71.2215841217,0.0,32.1804615127,55.9779621605,426.460110596,185.618724101,66.8089,174.032486496
 03/24  15:00:00,213.991650564,37.017021244,66.4561234263,0.0,32.1804615127,55.9779621605,446.278552115,192.688929829,75.1392,178.450422286
 03/24  16:00:00,235.380951031,36.7241909237,58.9193083677,0.0,32.1804615127,60.9114621605,419.631863797,189.959768037,91.7998,137.87229576
 03/24  17:00:00,275.12690059,36.5127229534,63.7607182524,0.0,32.1804615127,77.5397301883,457.009491498,208.797477115,49.9818,198.230214383
 03/24  18:00:00,342.060170339,36.5127229534,76.6437082372,0.0,77.122965704,86.2600435998,661.510385903,243.136158625,49.9818,368.392427278
 03/24  19:00:00,363.36250006,36.5127229534,74.026112798,0.0,102.647051061,80.1663183927,564.569311614,254.488639905,33.3212,276.759471709
 03/24  20:00:00,394.202744136,36.5127229534,79.4855224565,0.0,115.40909374,92.7192997104,565.286690824,262.360659442,33.3212,269.604831382
 03/24  21:00:00,381.669973626,36.5127229534,90.4037269755,0.0,102.647051061,94.1340635361,696.794838877,276.343871754,24.9909,395.460067124
 03/24  22:00:00,294.820600821,36.5127229534,69.7797188033,0.0,77.122965704,65.871452062,610.295375687,289.85538162,16.6606,303.779394067
 03/24  23:00:00,202.778844805,36.5127229534,45.7372545662,0.0,38.286128036,48.4199368926,484.641759617,310.244918265,8.3303,166.066541351
 03/24  24:00:00,147.949122465,31.2013970789,35.3426877201,0.0,25.5240853573,30.610668775,191.053151532,53.1193004349,3.33212,134.601731097
 03/25  01:00:00,143.057230376,31.2013970789,28.1986105897,0.0,27.7269238854,30.610668775,149.739154387,45.3175475714,3.33212,101.089486815
 03/25  02:00:00,121.250728052,31.2013970789,23.8725498317,0.0,12.7620426787,28.1191506574,145.228863369,40.800031832,3.33212,101.096711537
 03/25  03:00:00,118.843231201,31.2013970789,21.4757397992,0.0,12.7620426787,28.1191506574,141.659279892,38.4310319785,3.33212,99.8961279131
 03/25  04:00:00,125.693989663,31.2013970789,21.7522916746,0.0,12.7620426787,28.1191506574,173.011326077,37.5453203852,3.33212,132.133885691
 03/25  05:00:00,138.554344456,31.2013970789,22.3728253525,0.0,12.7620426787,28.1191506574,212.548290975,37.7748846266,8.3303,166.443106348
 03/25  06:00:00,225.425250932,31.2013970789,31.2605011467,0.0,42.6918050922,54.3732441037,287.514587551,37.7753358979,16.6606,233.078651653
 03/25  07:00:00,286.531145836,36.5127229534,55.3495472268,0.0,42.6918050922,86.1019271793,731.19547504,304.841001594,24.9909,401.363573447
 03/25  08:00:00,355.432363231,36.5127229534,83.2584040832,0.0,57.6566862989,112.030105488,944.923382515,346.378496066,33.3212,565.22368645
 03/25  09:00:00,294.785738033,36.5127229534,69.563704132,0.0,57.6566862989,83.6599452969,781.824625704,314.875957666,66.8089,400.139768038
 03/25  10:00:00,223.50280316,36.5127229534,52.616992675,0.0,42.6918050922,68.9656133826,697.084433127,302.931071483,83.4695,310.683861644
 03/25  11:00:00,214.572279948,36.527810324,52.0779969729,0.0,34.9340096728,67.7198543238,614.772560719,287.702074611,83.4695,243.600986108
 03/25  12:00:00,210.08040224,36.593834949,48.4245234033,0.0,34.9340096728,67.7198543238,538.399685168,270.905480031,83.4695,184.024705137
 03/25  13:00:00,207.204862947,36.6669625654,55.2162129703,0.0,34.9340096728,57.9733543238,511.398791794,257.059990381,75.1392,179.199601413
 03/25  14:00:00,206.91264128,36.7261325745,54.885389232,0.0,34.9340096728,57.9733543238,493.489253978,247.759548954,66.8089,178.920805024
 03/25  15:00:00,205.719883053,36.7376136086,53.6939562864,0.0,34.9340096728,57.9733543238,500.735829642,246.66732919,75.1392,178.929300452
 03/25  16:00:00,229.798974418,36.5410242773,48.7218852014,0.0,34.9340096728,62.9068543238,476.79722776,246.982325285,91.7998,138.015102476
 03/25  17:00:00,260.318887624,36.5127229534,51.5183124138,0.0,34.9340096728,72.2186844194,485.064085387,264.554579213,49.9818,170.527706173
 03/25  18:00:00,332.61535957,36.5127229534,57.4407626261,0.0,87.0357390804,86.2600435998,541.070186719,284.888540438,49.9818,206.19984628
 03/25  19:00:00,353.142917272,36.5127229534,66.4322329356,0.0,102.000620287,77.6748002752,610.182466325,307.751532909,33.3212,269.109733417
 03/25  20:00:00,370.302406745,36.5127229534,72.2282047457,0.0,102.000620287,88.9820225341,635.617178304,333.650052218,33.3212,268.645926086
 03/25  21:00:00,359.330712402,36.5127229534,70.9720586268,0.0,102.000620287,91.6425454185,645.584568187,351.504734712,24.9909,269.088933475
 03/25  22:00:00,303.567946216,36.5127229534,68.3856826699,0.0,87.0357390804,65.871452062,778.886872427,365.115072337,16.6606,397.11120009
 03/25  23:00:00,207.734114315,36.5127229534,46.1159043084,0.0,42.6918050922,48.4199368926,617.114900047,378.015456146,8.3303,230.769143901
 03/25  24:00:00,147.717864543,31.2013970789,32.9297794952,0.0,27.7269238854,30.610668775,202.132119321,61.3438250825,3.33212,137.456174239
 03/26  01:00:00,149.282037835,31.2013970789,25.2096734341,0.0,34.4311606118,33.1021868926,156.678202836,52.1380555226,3.33212,101.208027313
 03/26  02:00:00,128.065152343,31.2013970789,21.4667766694,0.0,19.466279405,30.610668775,151.493541867,46.9595392331,3.33212,101.201882634
 03/26  03:00:00,126.56899441,31.2013970789,19.9775093296,0.0,19.466279405,30.610668775,148.514413543,43.9812265171,3.33212,101.201067026
 03/26  04:00:00,134.099358338,31.2013970789,20.9352831386,0.0,19.466279405,30.610668775,176.792751478,42.5979344622,3.33212,130.862697016
 03/26  05:00:00,149.054745234,31.2013970789,23.6442090363,0.0,19.466279405,30.610668775,220.091313845,41.8063739299,8.3303,169.954639916
 03/26  06:00:00,227.641845865,31.2013970789,33.4646293297,0.0,42.6918050922,54.3732441037,293.02117544,40.4834306689,16.6606,235.877144771
 03/26  07:00:00,298.076610353,36.5136487792,57.798714425,0.0,49.3960418185,88.5934452969,680.607443167,262.103627181,24.9909,393.512915986
 03/26  08:00:00,357.112286001,36.5127229534,85.104605296,0.0,57.6566862989,112.030105488,885.316680172,288.058728119,33.3212,563.936752053
 03/26  09:00:00,285.038793459,36.5515603617,69.226746495,0.0,50.9524495726,81.1684271793,731.132149465,256.025347041,66.8089,408.297902424
 03/26  10:00:00,224.496765064,36.7139683741,53.6230718524,0.0,42.6918050922,68.9656133826,623.565867007,233.20834445,83.4695,306.888022557
 03/26  11:00:00,217.041233061,36.9147793917,49.7154184227,0.0,38.286128036,68.9656133826,546.025004823,216.95686759,83.4695,245.598637233
 03/26  12:00:00,219.995507074,37.2406155761,53.2273178906,0.0,38.286128036,68.9656133826,448.98127477,186.653669052,83.4695,178.858105718
 03/26  13:00:00,205.422099915,37.4217320852,57.9591435748,0.0,31.5818913096,56.727595265,386.632575797,132.638077294,75.1392,178.855298503
 03/26  14:00:00,205.90753676,37.4585014182,58.8325627931,0.0,31.5818913096,56.727595265,344.405854623,106.171222878,66.8089,171.425731745
 03/26  15:00:00,204.890332348,37.4912189388,57.9862273418,0.0,31.5818913096,56.727595265,349.477282719,96.0491690737,75.1392,178.288913645
 03/26  16:00:00,231.398763116,37.1340727816,55.6526070047,0.0,31.5818913096,61.661095265,323.567504191,95.7788621036,91.7998,135.988842088
 03/26  17:00:00,264.781080256,36.5127229534,61.9921465085,0.0,31.5818913096,70.9729253606,310.404091046,90.5755298332,49.9818,169.846761213
 03/26  18:00:00,333.320540479,36.5127229534,68.5856412915,0.0,80.3315023541,83.7685254822,406.991301592,155.136027135,49.9818,201.873474457
 03/26  19:00:00,362.115047308,36.5127229534,75.6948387942,0.0,102.000620287,77.6748002752,573.098624956,270.020493343,33.3212,269.756931614
 03/26  20:00:00,389.347646339,36.5127229534,82.3232430777,0.0,108.704857014,91.4735406516,509.910495896,211.128735102,33.3212,265.460560794
 03/26  21:00:00,360.496341178,36.5127229534,81.6207595927,0.0,95.2963835608,89.1510273009,515.124420823,221.714778498,24.9909,268.418742325
 03/26  22:00:00,303.843776056,36.5127229534,78.1083228544,0.0,80.3315023541,63.3799339444,660.984890638,249.478454535,16.6606,394.845836102
 03/26  23:00:00,215.826477844,36.5127229534,54.4473974492,0.0,42.6918050922,48.4199368926,506.823041121,267.257921985,8.3303,231.234819136
