Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/26  24:00:00,164.493002349,31.2013970789,40.4214948285,0.0,34.4311606118,33.1021868926,182.439465428,48.0570978723,3.33212,131.050247555
 03/27  01:00:00,137.631107118,31.2013970789,32.3169111109,0.0,19.418418834,29.3649097162,144.114170312,39.7402981891,3.33212,101.041752123
 03/27  02:00:00,125.959143185,31.2013970789,28.5478620339,0.0,12.7620426787,28.1191506574,139.454863053,35.0804125074,3.33212,101.042330546
 03/27  03:00:00,123.745850774,31.2013970789,26.3445678104,0.0,12.7620426787,28.1191506574,137.20934353,32.8421302301,3.33212,101.0350933
 03/27  04:00:00,131.430507488,31.2013970789,27.4528664203,0.0,12.7620426787,28.1191506574,166.200348056,32.0562186299,3.33212,130.812009426
 03/27  05:00:00,167.855962794,31.2013970789,36.2610730735,0.0,25.5240853573,30.610668775,268.817145088,31.5558580113,8.3303,228.930987076
 03/27  06:00:00,291.297910557,31.2013970789,64.7131251924,0.0,51.0481707146,78.1489452969,445.243260056,29.550562493,16.6606,399.032097563
 03/27  07:00:00,366.449732235,36.5251518726,89.9874728543,0.0,64.3609230253,109.708623606,729.296282364,181.107861476,24.9909,523.197520889
 03/27  08:00:00,302.86352344,36.5127229534,69.2888771501,0.0,51.0481707146,80.7689615957,595.672946065,157.548116145,33.3212,404.80362992
 03/27  09:00:00,270.828763226,37.16005831,65.9110497777,0.0,51.0481707146,71.0224615957,419.757496913,45.8157560781,66.8089,307.132840835
 03/27  10:00:00,217.528389406,37.2898447015,61.3728767257,0.0,32.1804615127,65.7244621605,353.854006526,31.7961608292,83.4695,238.588345697
 03/27  11:00:00,240.655463865,37.3554639962,83.656129992,0.0,32.1804615127,65.7244621605,283.630746536,21.1180296781,83.4695,179.043216858
 03/27  12:00:00,253.741416279,37.4052277956,96.8885557673,0.0,32.1804615127,65.7244621605,272.107428163,9.87232377336,83.4695,178.76560439
 03/27  13:00:00,247.575010209,37.4493594277,100.184864293,0.0,32.1804615127,55.9779621605,261.205772068,7.5749989573,75.1392,178.491573111
 03/27  14:00:00,247.218307463,37.4909454663,99.5390942292,0.0,32.1804615127,55.9779621605,245.473924223,7.31781036681,66.8089,171.347213856
 03/27  15:00:00,247.214554538,37.5275601604,99.4870116947,0.0,32.1804615127,55.9779621605,260.641843388,7.2927001694,75.1392,178.209943219
 03/27  16:00:00,276.519970657,37.1723013359,100.068992824,0.0,32.1804615127,60.9114621605,228.931447367,5.4876163498,91.7998,131.644031018
 03/27  17:00:00,310.716676275,36.5640545871,99.980056532,0.0,32.1804615127,77.5397301883,265.100416142,10.6686400409,49.9818,204.449976101
 03/27  18:00:00,339.013335587,36.6179607013,74.7694630531,0.0,77.122965704,86.2600435998,449.826580793,33.0312844238,49.9818,366.81349637
 03/27  19:00:00,353.147940809,36.534955922,64.609227018,0.0,102.647051061,80.1663183927,437.787675919,135.345524713,33.3212,269.120951206
 03/27  20:00:00,394.269189672,36.5129200796,79.4377511238,0.0,115.40909374,92.7192997104,582.069903093,280.549739209,33.3212,268.198963884
 03/27  21:00:00,388.581827423,36.5127229534,97.0933557022,0.0,102.647051061,94.1340635361,609.1853066,190.470899883,24.9909,393.723506718
 03/27  22:00:00,303.598503805,36.5127229534,78.6762163892,0.0,77.122965704,65.871452062,500.291818217,180.720804814,16.6606,302.910413402
 03/27  23:00:00,212.110073198,36.5127229534,55.2420618717,0.0,38.286128036,48.4199368926,368.331666828,197.20443922,8.3303,162.796927608
 03/27  24:00:00,159.121661052,31.2013970789,46.3895923886,0.0,25.5240853573,30.610668775,175.14928275,39.3158011531,3.33212,132.501361597
 03/28  01:00:00,146.587941261,31.2013970789,41.1825326893,0.0,19.418418834,29.3649097162,134.619181717,31.9000298094,3.33212,99.3870319071
 03/28  02:00:00,136.151099063,31.2013970789,38.6606970698,0.0,12.7620426787,28.1191506574,131.56187075,27.2136048307,3.33212,101.016145919
 03/28  03:00:00,134.048840063,31.2013970789,36.5674595711,0.0,12.7620426787,28.1191506574,128.437230275,24.1003125471,3.33212,101.004797728
 03/28  04:00:00,142.646295707,31.2013970789,37.9524393333,0.0,12.7620426787,28.1191506574,156.297566915,22.2020388209,3.33212,130.763408094
 03/28  05:00:00,179.105909622,31.2013970789,46.7678953606,0.0,25.5240853573,30.610668775,255.785110388,20.670420114,8.3303,226.784390274
 03/28  06:00:00,302.875469515,34.5209757505,74.9799972573,0.0,51.0481707146,78.1489452969,433.793982024,19.4850371598,16.6606,397.648344865
 03/28  07:00:00,373.558607813,36.5127229534,96.6282499511,0.0,64.3609230253,109.708623606,641.948234546,91.0985268219,24.9909,525.858807724
 03/28  08:00:00,314.647700223,36.5127229534,81.3458558451,0.0,51.0481707146,80.7689615957,478.994461701,47.7258596838,33.3212,397.947402017
 03/28  09:00:00,284.224713783,37.1833838308,79.3359128942,0.0,51.0481707146,71.0224615957,410.57763721,38.027257741,66.8089,305.741479468
 03/28  10:00:00,246.91912975,37.3152768727,90.278329864,0.0,32.1804615127,65.7244621605,342.231577161,14.3338768744,83.4695,244.428200287
 03/28  11:00:00,254.714822476,37.3805169547,96.4167985847,0.0,32.1804615127,65.7244621605,267.381242639,4.95764189946,83.4695,178.95410074
 03/28  12:00:00,255.355044476,37.4500646662,97.1839174733,0.0,32.1804615127,65.7244621605,266.776444626,4.62233858009,83.4695,178.684606046
 03/28  13:00:00,244.90320418,37.4784780503,96.1959364757,0.0,32.1804615127,55.9779621605,251.060212309,4.39333662167,75.1392,171.527675687
 03/28  14:00:00,244.925285547,37.5184585315,96.068557955,0.0,32.1804615127,55.9779621605,249.580135365,4.64591050979,66.8089,178.125324855
 03/28  15:00:00,245.187102574,37.552808947,96.2576871412,0.0,32.1804615127,55.9779621605,251.396644418,4.98693564123,75.1392,171.270508777
 03/28  16:00:00,274.955733031,37.3039143997,97.0445424593,0.0,32.1804615127,60.9114621605,232.533271233,3.07085341199,91.7998,137.662617821
 03/28  17:00:00,309.533060645,36.6733731531,97.2926651421,0.0,32.1804615127,77.5397301883,253.629350588,5.88043899408,49.9818,197.767111594
 03/28  18:00:00,362.166804421,36.725322294,96.2877729463,0.0,77.122965704,86.2600435998,423.173609494,6.73782076637,49.9818,366.453988728
 03/28  19:00:00,386.26234266,36.6767485369,97.0896122106,0.0,102.647051061,80.1663183927,307.780785248,5.58630417317,33.3212,268.873281075
 03/28  20:00:00,411.644227074,36.6414062333,97.7384999206,0.0,115.40909374,92.7192997104,317.475122861,16.1824144182,33.3212,267.971508442
 03/28  21:00:00,388.693402027,36.7018065456,98.6055239946,0.0,102.647051061,94.1340635361,449.234116585,29.5239907296,24.9909,394.719225855
 03/28  22:00:00,322.189689813,36.7782016207,98.2497055693,0.0,77.122965704,65.871452062,348.240509376,30.3604591782,16.6606,301.219450198
 03/28  23:00:00,224.05329224,36.7146904238,68.3958024039,0.0,38.286128036,48.4199368926,209.842513023,38.7819310697,8.3303,162.730281954
 03/28  24:00:00,166.679716512,31.2013970789,53.9429065365,0.0,25.5240853573,30.610668775,190.786327378,55.2698623887,3.33212,132.184344989
 03/29  01:00:00,152.673647087,31.2013970789,47.2040248499,0.0,19.418418834,29.3649097162,182.531955584,79.5790631827,3.33212,99.6207724015
 03/29  02:00:00,143.815618027,32.086618058,45.3757012174,0.0,12.7620426787,28.1191506574,165.508514988,61.1824046846,3.33212,100.993990304
 03/29  03:00:00,144.772020129,32.9718390371,45.5326828151,0.0,12.7620426787,28.1191506574,145.660966411,41.3337500052,3.33212,100.995096406
 03/29  04:00:00,150.80543341,31.2013970789,46.6881007381,0.0,12.7620426787,28.1191506574,171.010503495,36.9562917705,3.33212,130.722091724
 03/29  05:00:00,189.130189654,33.8570600162,54.8514624606,0.0,25.5240853573,30.610668775,265.764477405,31.2714715223,8.3303,226.162705883
 03/29  06:00:00,310.145551765,35.0963693868,82.4193243405,0.0,51.0481707146,78.1489452969,434.929385682,25.8812654077,16.6606,392.387520274
 03/29  07:00:00,374.417321965,36.5127229534,98.2477830327,0.0,64.3609230253,109.708623606,674.126287881,124.541277985,24.9909,524.594109896
 03/29  08:00:00,325.290201049,36.5127229534,92.7006240127,0.0,51.0481707146,80.7689615957,459.786049906,23.9474659398,33.3212,402.517383966
 03/29  09:00:00,299.486292735,37.1944415171,93.7407331618,0.0,51.0481707146,71.0224615957,374.639093759,2.38329848797,66.8089,305.446895271
 03/29  10:00:00,256.132340446,37.3249998791,98.6709428591,0.0,32.1804615127,65.7244621605,325.920905277,3.64530524955,83.4695,238.806100027
 03/29  11:00:00,257.772449518,37.3857643152,99.4808300311,0.0,32.1804615127,65.7244621605,264.770833076,4.24310736483,83.4695,177.058225711
 03/29  12:00:00,256.956591749,37.4392825347,99.1671084407,0.0,32.1804615127,65.7244621605,266.618670267,4.56376995117,83.4695,178.585400316
 03/29  13:00:00,246.937647115,37.4727651617,98.6700334061,0.0,32.1804615127,55.9779621605,258.322618221,4.85299166247,75.1392,178.330426559
 03/29  14:00:00,246.894811075,37.5089294455,98.4103207408,0.0,32.1804615127,55.9779621605,243.307986233,5.31002846982,66.8089,171.189057763
 03/29  15:00:00,246.913206832,37.5426183865,98.3714630114,0.0,32.1804615127,55.9779621605,258.625354507,5.42116792995,75.1392,178.064986577
 03/29  16:00:00,276.103382882,37.2352075458,98.7254050974,0.0,32.1804615127,60.9114621605,226.376543168,3.50845799307,91.7998,131.068285175
 03/29  17:00:00,310.333807127,36.6227554057,98.8133106998,0.0,32.1804615127,77.5397301883,260.542384927,6.23902732763,49.9818,204.321557599
 03/29  18:00:00,363.88070052,36.6665876349,98.9511758908,0.0,77.122965704,86.2600435998,417.082666681,9.44245378252,49.9818,357.658412898
 03/29  19:00:00,376.416781828,36.5966083499,87.7470407832,0.0,102.647051061,80.1663183927,327.412565548,22.7222199047,33.3212,271.369145644
 03/29  20:00:00,390.849816447,36.5805164073,77.1062335853,0.0,115.40909374,92.7192997104,346.976507606,48.6423895484,33.3212,265.012918058
 03/29  21:00:00,387.675210003,36.6329136986,97.2860919236,0.0,102.647051061,94.1340635361,526.70390243,104.442804283,24.9909,397.270198148
 03/29  22:00:00,315.749007066,36.7187992603,91.6806650876,0.0,77.122965704,65.871452062,460.163381123,145.350947345,16.6606,298.151833777
 03/29  23:00:00,223.919873514,36.6637361644,68.0351782761,0.0,38.286128036,48.4199368926,301.016119336,130.029197658,8.3303,162.656621678
 03/29  24:00:00,171.820160756,31.2013970789,59.0091329827,0.0,25.5240853573,30.610668775,198.957477451,64.9109920895,3.33212,130.714365362
 03/30  01:00:00,158.387872647,31.2013970789,52.9452957968,0.0,19.418418834,29.3649097162,153.09604043,48.7965983434,3.33212,100.967322086
 03/30  02:00:00,144.018704123,31.2013970789,46.4635911588,0.0,12.7620426787,28.1191506574,149.424231861,45.1347399901,3.33212,100.957371871
 03/30  03:00:00,140.54824272,31.2013970789,42.9926421549,0.0,12.7620426787,28.1191506574,137.702200415,36.6740313573,3.33212,97.6960490581
 03/30  04:00:00,150.963373546,33.8570600162,44.1844783436,0.0,12.7620426787,28.1191506574,166.373532722,28.9852504637,3.33212,134.056162258
 03/30  05:00:00,206.661254615,31.2013970789,74.81728086,0.0,25.5240853573,30.610668775,258.36112895,24.0287344372,8.3303,226.002094513
 03/30  06:00:00,326.573958384,35.6275019743,97.9431794561,0.0,51.0481707146,78.1489452969,428.75486831,20.9468260702,16.6606,391.147442239
 03/30  07:00:00,374.501354287,36.5350948269,97.761563832,0.0,64.3609230253,109.708623606,661.568619588,117.367566771,24.9909,519.210152817
 03/30  08:00:00,318.860126041,36.5127229534,85.1416798299,0.0,51.0481707146,80.7689615957,557.658576817,118.421136314,33.3212,405.916240503
 03/30  09:00:00,281.114189725,37.2259435863,75.3606100672,0.0,51.0481707146,71.0224615957,465.400010734,93.4415573054,66.8089,305.149553429
 03/30  10:00:00,195.649721888,37.3138961302,39.0123565006,0.0,32.1804615127,65.7244621605,413.941476172,93.7933981469,83.4695,236.678578025
 03/30  11:00:00,204.49442387,37.37471022,47.437363979,0.0,32.1804615127,65.7244621605,320.677181409,58.4196576534,83.4695,178.788023756
 03/30  12:00:00,220.21686811,37.4218010547,63.8894441828,0.0,32.1804615127,65.7244621605,308.927608474,46.9467548362,83.4695,178.511353638
 03/30  13:00:00,219.331271461,37.4624518204,72.7257312843,0.0,32.1804615127,55.9779621605,283.196908068,36.6890478272,75.1392,171.368660241
 03/30  14:00:00,239.576433871,37.4991506936,92.7758001632,0.0,32.1804615127,55.9779621605,265.156523888,20.3703370705,66.8089,177.977286818
 03/30  15:00:00,245.24303663,37.5332403058,98.1935779837,0.0,32.1804615127,55.9779621605,261.61345242,15.3751295146,75.1392,171.099122906
 03/30  16:00:00,263.591690462,37.2038062666,87.7160034632,0.0,32.1804615127,60.9114621605,242.092968211,16.5570393302,91.7998,133.73612888
 03/30  17:00:00,296.695327237,36.600681139,86.4234930115,0.0,32.1804615127,77.5397301883,272.068524394,20.4029829581,49.9818,201.683741436
 03/30  18:00:00,337.945048132,36.6497649072,73.8057300642,0.0,77.122965704,86.2600435998,451.660384684,40.5041408073,49.9818,361.174443876
 03/30  19:00:00,368.400251156,36.5568756834,79.3536204678,0.0,102.647051061,80.1663183927,505.930813119,203.116586532,33.3212,269.493026588
 03/30  20:00:00,405.545253635,36.5127229534,90.4379165482,0.0,115.40909374,92.7192997104,510.472254009,214.745111323,33.3212,262.405942686
 03/30  21:00:00,390.756979976,36.5127229534,99.2358409362,0.0,102.647051061,94.1340635361,587.326070322,166.40697514,24.9909,395.928195182
 03/30  22:00:00,307.695678848,36.5127229534,82.74954685,0.0,77.122965704,65.871452062,494.541191785,179.395735976,16.6606,298.484855809
 03/30  23:00:00,214.266027527,36.5127229534,57.3804574039,0.0,38.286128036,48.4199368926,378.800536211,207.910215976,8.3303,162.560020235
 03/30  24:00:00,160.911911353,31.2013970789,48.1814905266,0.0,25.5240853573,30.610668775,174.580208858,40.5693112092,3.33212,130.678777649
 03/31  01:00:00,147.392936974,31.2013970789,41.9897591277,0.0,19.418418834,29.3649097162,137.520740574,33.2439928977,3.33212,100.944627676
 03/31  02:00:00,136.389610718,31.2013970789,38.9052792345,0.0,12.7620426787,28.1191506574,131.902757855,28.5412484739,3.33212,100.029389381
 03/31  03:00:00,134.480751175,31.2013970789,37.0025110839,0.0,12.7620426787,28.1191506574,124.459051766,25.6146012355,3.33212,95.5123305303
 03/31  04:00:00,142.521304251,31.2013970789,37.8367440948,0.0,12.7620426787,28.1191506574,157.991780111,24.0416935018,3.33212,130.617966609
 03/31  05:00:00,178.24469012,31.2013970789,45.9319692594,0.0,25.5240853573,30.610668775,260.086741065,23.4213100866,8.3303,228.335130978
 03/31  06:00:00,301.941348518,34.5209757505,74.0764406209,0.0,51.0481707146,78.1489452969,431.901453981,22.8136087944,16.6606,392.427245187
 03/31  07:00:00,377.166458253,36.5127229534,99.7575268221,0.0,64.3609230253,109.708623606,705.767384028,159.110564206,24.9909,521.665919822
 03/31  08:00:00,319.276284609,36.5127229534,84.878556537,0.0,51.0481707146,80.7689615957,577.526038505,147.130800784,33.3212,397.07403772
 03/31  09:00:00,285.492665412,37.1847988174,80.3373532414,0.0,51.0481707146,71.0224615957,432.377818976,60.7467869247,66.8089,304.822132051
 03/31  10:00:00,231.570894354,37.3170792123,75.2510227653,0.0,32.1804615127,65.7244621605,363.170581252,43.1997020118,83.4695,236.501379241
 03/31  11:00:00,237.462087919,37.3826287913,80.4806473556,0.0,32.1804615127,65.7244621605,290.999649665,28.83842131,83.4695,178.691728355
 03/31  12:00:00,253.017910404,37.4323633244,96.4457914682,0.0,32.1804615127,65.7244621605,277.842255426,15.9536435445,83.4695,178.419111882
 03/31  13:00:00,243.718170145,37.4772345273,96.4423592358,0.0,32.1804615127,55.9779621605,254.615633663,8.19082105227,75.1392,171.285612611
 03/31  14:00:00,244.920614015,37.517168576,97.2364604227,0.0,32.1804615127,55.9779621605,248.882003622,4.19210122261,66.8089,177.8810024
 03/31  15:00:00,245.543176186,37.5525097049,97.7719367273,0.0,32.1804615127,55.9779621605,250.506996607,4.34789152795,75.1392,171.019905079
 03/31  16:00:00,274.625195525,37.2431150606,97.8867920656,0.0,32.1804615127,60.9114621605,227.811154593,2.69701030731,91.7998,133.314344286
 03/31  17:00:00,308.832586318,36.6287732371,97.6546668351,0.0,32.1804615127,77.5397301883,257.168790412,5.2351369516,49.9818,201.951853461
 03/31  18:00:00,362.319492605,36.6783151568,97.3609650486,0.0,77.122965704,86.2600435998,415.401354804,7.5261947121,49.9818,357.893360092
 03/31  19:00:00,360.58391211,36.6007168594,72.446229056,0.0,102.647051061,80.1663183927,351.67873128,50.9213893103,33.3212,267.43614197
 03/31  20:00:00,400.883815567,36.5682678156,87.0544831814,0.0,115.40909374,92.7192997104,478.890887002,179.116368612,33.3212,266.45331839
 03/31  21:00:00,387.818550073,36.5950963818,97.3179656324,0.0,102.647051061,94.1340635361,575.167041852,158.883780134,24.9909,391.292361718
 03/31  22:00:00,315.372608669,36.6692880266,91.1967514205,0.0,77.122965704,65.871452062,440.659632879,125.880857101,16.6606,298.118175778
 03/31  23:00:00,221.994325478,36.6039096127,65.9840133647,0.0,38.286128036,48.4199368926,303.463006592,129.635352731,8.3303,165.49735386
 03/31  24:00:00,168.43760816,31.2013970789,55.5987896376,0.0,25.5240853573,30.610668775,189.922571366,55.9610701564,3.33212,130.62938121
 04/01  01:00:00,165.40276826,31.2013970789,50.3369346677,0.0,27.7269238854,30.610668775,144.9707935,42.7273648149,3.33212,98.9113086853
 04/01  02:00:00,143.557149181,31.2013970789,45.9818474787,0.0,12.7620426787,28.1191506574,133.31226983,33.3941749994,3.33212,96.5859748307
 04/01  03:00:00,141.275857473,31.2013970789,43.7081884804,0.0,12.7620426787,28.1191506574,130.835558489,26.6062350908,3.33212,100.897203399
 04/01  04:00:00,157.714197845,31.2013970789,53.5390218874,0.0,12.7620426787,28.1191506574,156.057819123,22.1453008172,3.33212,130.580398306
 04/01  05:00:00,200.795194891,33.8570600162,81.5853286245,0.0,12.7620426787,28.1191506574,190.128119005,19.3793741253,8.3303,162.41844488
 04/01  06:00:00,267.892488578,34.2111484078,73.2045489486,0.0,42.6918050922,54.3732441037,267.179141728,17.8820394213,16.6606,232.636502307
 04/01  07:00:00,325.456360112,36.5741284214,95.2977759587,0.0,42.6918050922,86.1019271793,457.928446422,42.3481036453,24.9909,390.589442777
 04/01  08:00:00,365.069911952,36.6374181431,93.3397538369,0.0,57.6566862989,112.030105488,597.580307135,8.58367217046,33.3212,555.675434965
 04/01  09:00:00,320.841851521,37.2437087608,94.3874328166,0.0,57.6566862989,83.6599452969,462.494187799,1.04755159158,66.8089,394.637736207
 04/01  10:00:00,268.316856125,37.4602604965,95.652379342,0.0,42.6918050922,68.9656133826,390.532035012,2.54582699589,83.4695,304.516708016
 04/01  11:00:00,259.447827005,37.5634474334,95.2531833628,0.0,34.9340096728,67.7198543238,323.290581518,2.73674921277,83.4695,237.084332305
 04/01  12:00:00,258.076807738,37.644193667,94.5078423954,0.0,34.9340096728,67.7198543238,264.864134987,2.51165208755,83.4695,178.8829829
 04/01  13:00:00,247.879539365,37.6088995177,93.8373622133,0.0,34.9340096728,57.9733543238,256.014899923,2.28523240115,75.1392,178.590467522
 04/01  14:00:00,247.990195833,37.5960597449,93.685057781,0.0,34.9340096728,57.9733543238,247.447665479,2.30145248578,66.8089,178.337312993
 04/01  15:00:00,247.92604364,37.6132317761,93.5290462233,0.0,34.9340096728,57.9733543238,249.134727074,2.54180589096,75.1392,171.453721183
 04/01  16:00:00,277.354874353,37.4311608847,94.0441380947,0.0,34.9340096728,62.9068543238,232.346749632,2.89327376996,91.7998,137.653675862
 04/01  17:00:00,305.356833666,36.8793615155,95.2346176503,0.0,34.9340096728,72.2186844194,224.052929822,4.96355166224,49.9818,169.10757816
 04/01  18:00:00,371.467294898,37.0971988708,95.4507634257,0.0,87.0357390804,86.2600435998,253.098182974,3.99665723679,49.9818,199.119725738
 04/01  19:00:00,382.753823949,36.8049181327,96.2325240006,0.0,102.000620287,77.6748002752,306.067792599,5.27090986308,33.3212,267.475682736
 04/01  20:00:00,393.848874366,36.712897227,96.5446144596,0.0,102.000620287,88.9820225341,313.740501442,13.4008132414,33.3212,267.0184882
 04/01  21:00:00,384.292115432,36.7532560306,97.0674295941,0.0,102.000620287,91.6425454185,315.032604028,25.3405775771,24.9909,264.701126451
 04/01  22:00:00,329.215387542,36.6713020384,95.3155086422,0.0,87.0357390804,65.871452062,429.602558507,26.8788509332,16.6606,386.063107574
 04/01  23:00:00,256.800395184,36.5915248887,96.3357794982,0.0,42.6918050922,48.4199368926,258.910435265,20.087794989,8.3303,230.492340276
 04/01  24:00:00,191.829296734,33.8570600162,74.0861625822,0.0,27.7269238854,30.610668775,146.617804251,12.6926161315,3.33212,130.593068119
 04/02  01:00:00,199.402377956,31.2013970789,75.0153017628,0.0,34.4311606118,33.1021868926,139.358067902,34.9976534494,3.33212,101.028294453
 04/02  02:00:00,172.003768402,31.2013970789,65.0495636634,0.0,19.466279405,30.610668775,145.886319503,47.8561811202,3.33212,94.6980183824
 04/02  03:00:00,167.275811916,31.2013970789,60.3554278865,0.0,19.466279405,30.610668775,144.298930139,39.9522000376,3.33212,101.014610101
 04/02  04:00:00,173.824567933,32.086618058,59.4483248224,0.0,19.466279405,30.610668775,169.361940988,35.4844676179,3.33212,130.54535337
 04/02  05:00:00,186.115074518,32.9718390371,58.619314006,0.0,19.466279405,30.610668775,205.169096221,34.223865514,8.3303,162.614930707
 04/02  06:00:00,265.07474907,35.2734135827,69.3518430497,0.0,42.6918050922,54.3732441037,280.347210076,29.048408692,16.6606,234.638201384
 04/02  07:00:00,335.132454509,36.9413040747,95.6296784765,0.0,49.3960418185,88.5934452969,441.023500253,26.7923890207,24.9909,389.240211232
 04/02  08:00:00,365.389704656,36.7378206562,93.9069111011,0.0,57.6566862989,112.030105488,600.018927913,14.0264259454,33.3212,552.671301967
 04/02  09:00:00,311.604715888,37.3224037203,95.5159762575,0.0,50.9524495726,81.1684271793,476.153801781,8.86388807594,66.8089,400.481013705
 04/02  10:00:00,267.108346394,37.6016918074,94.651320993,0.0,42.6918050922,68.9656133826,387.755770529,4.62770261222,83.4695,299.658567917
 04/02  11:00:00,265.161156326,37.5963473759,95.0672428,0.0,38.286128036,68.9656133826,330.066902753,2.27416016334,83.4695,244.32324259
 04/02  12:00:00,264.498947962,37.6617960158,96.217768146,0.0,38.286128036,68.9656133826,256.817884709,1.95677226229,83.4695,171.391612446
 04/02  13:00:00,243.498058137,37.5481303112,93.8314955574,0.0,31.5818913096,56.727595265,255.834689768,2.46289344062,75.1392,178.232596328
 04/02  14:00:00,244.109467636,37.5423426058,94.4947346704,0.0,31.5818913096,56.727595265,240.650685486,2.97993880398,66.8089,170.861846682
 04/02  15:00:00,244.224381475,37.5818065379,94.4310260357,0.0,31.5818913096,56.727595265,250.826579464,3.23107150583,75.1392,172.456307958
 04/02  16:00:00,273.566202129,37.3973897199,94.5162527403,0.0,31.5818913096,61.661095265,231.058250399,3.36501718927,91.7998,135.89343321
 04/02  17:00:00,300.850545485,36.7258976982,94.8750077203,0.0,31.5818913096,70.9729253606,219.378328807,5.65263211471,49.9818,163.743896693
 04/02  18:00:00,361.631482951,36.7712836975,94.2485957974,0.0,80.3315023541,83.7685254822,259.26833316,5.10964085266,49.9818,204.176892307
 04/02  19:00:00,378.948899404,36.7451894888,94.1071492266,0.0,102.000620287,77.6748002752,301.507686847,3.89611109438,33.3212,264.290375752
 04/02  20:00:00,401.776694973,36.7058385604,93.9936636874,0.0,108.704857014,91.4735406516,297.890616045,3.8095360025,33.3212,260.759880042
 04/02  21:00:00,373.750644905,36.8690513901,94.1983939884,0.0,95.2963835608,89.1510273009,294.639304455,5.02711343779,24.9909,264.621291018
 04/02  22:00:00,321.74243388,36.7947229871,95.949383698,0.0,80.3315023541,63.3799339444,413.833080007,12.9563799842,16.6606,384.216100023
 04/02  23:00:00,259.552335789,36.7271506718,98.6392277807,0.0,42.6918050922,48.4199368926,254.626364769,23.4428463168,8.3303,222.853218452
 04/02  24:00:00,206.222988938,33.4144495266,79.4702478755,0.0,34.4311606118,33.1021868926,154.020017495,13.5607258118,3.33212,137.127171683
 04/03  01:00:00,169.003272537,31.2013970789,63.4127446001,0.0,19.418418834,29.3649097162,128.641742192,30.7597116096,3.33212,94.5499105828
 04/03  02:00:00,164.497869228,33.8570600162,64.1729814253,0.0,12.7620426787,28.1191506574,149.081304613,44.8995762375,3.33212,100.849608376
 04/03  03:00:00,160.304175948,31.2013970789,62.6897446844,0.0,12.7620426787,28.1191506574,141.168281024,43.2928053116,3.33212,94.5433557128
 04/03  04:00:00,166.899501734,33.8570600162,60.0655917187,0.0,12.7620426787,28.1191506574,186.815469623,53.0070234923,3.33212,130.47632613
 04/03  05:00:00,201.010441716,33.8570600162,66.4747205798,0.0,25.5240853573,30.610668775,277.61550787,43.9640971276,8.3303,225.321110742
 04/03  06:00:00,322.843720712,34.3881926036,95.5331292904,0.0,51.0481707146,78.1489452969,434.287930617,28.9978212309,16.6606,388.629509386
 04/03  07:00:00,370.913263363,36.5840371399,95.3684699019,0.0,64.3609230253,109.708623606,564.763801409,26.0151983298,24.9909,513.757703079
 04/03  08:00:00,330.688367293,36.5455111366,97.8237890514,0.0,51.0481707146,80.7689615957,459.15870371,23.7223966655,33.3212,402.115107045
 04/03  09:00:00,301.600497297,37.2474641932,95.5419088113,0.0,51.0481707146,71.0224615957,369.360789038,5.66556573755,66.8089,296.8863233
 04/03  10:00:00,255.348467752,37.3706854172,97.5317896098,0.0,32.1804615127,65.7244621605,323.984853548,2.9574227263,83.4695,237.557930821
 04/03  11:00:00,255.657622864,37.4688521692,96.9102278943,0.0,32.1804615127,65.7244621605,263.470938556,3.068624037,83.4695,176.932814519
 04/03  12:00:00,254.001331981,37.5467013956,95.2618371894,0.0,32.1804615127,65.7244621605,264.400586147,2.77126758493,83.4695,178.159818562
 04/03  13:00:00,243.847754227,37.4921280363,94.457437027,0.0,32.1804615127,55.9779621605,248.751705238,2.59333114578,75.1392,171.019174092
 04/03  14:00:00,244.158399094,37.5295602888,94.4930264228,0.0,32.1804615127,55.9779621605,240.210559983,2.62617651333,66.8089,170.77548347
 04/03  15:00:00,243.782075528,37.5730145719,94.1680125098,0.0,32.1804615127,55.9779621605,248.574759489,2.65395442038,75.1392,170.781605068
 04/03  16:00:00,272.801396084,37.4817789853,93.956467671,0.0,32.1804615127,60.9114621605,230.848934087,1.70555807095,91.7998,137.343576016
 04/03  17:00:00,307.038881839,36.8752374419,93.8182460352,0.0,32.1804615127,77.5397301883,250.643816933,3.61044859487,49.9818,197.051568338
 04/03  18:00:00,359.712040518,36.9803781921,92.8024802485,0.0,77.122965704,86.2600435998,408.210367686,3.58065838259,49.9818,354.647909303
 04/03  19:00:00,382.085297258,36.9824296361,94.433719257,0.0,102.647051061,80.1663183927,304.185423434,3.44006222914,33.3212,267.424161205
 04/03  20:00:00,409.41555778,36.9406666926,93.8835057459,0.0,115.40909374,92.7192997104,303.619226711,3.77099796011,33.3212,266.527028751
 04/03  21:00:00,385.641583573,36.9962348637,93.8773194594,0.0,102.647051061,94.1340635361,419.092418404,4.6967450881,24.9909,389.404773316
 04/03  22:00:00,321.075453378,37.0080767172,96.3222444066,0.0,77.122965704,65.871452062,320.681696601,11.2341508259,16.6606,292.786945775
 04/03  23:00:00,225.044035133,36.9051287712,69.0500863505,0.0,38.286128036,48.4199368926,207.84405878,37.3051599684,8.3303,162.208598811
 04/03  24:00:00,201.694407138,33.8570600162,86.0908182706,0.0,25.5240853573,30.610668775,188.042261167,54.2193894776,3.33212,130.490751689
 04/04  01:00:00,181.445712861,31.2013970789,75.7609684512,0.0,19.418418834,29.3649097162,167.038484746,69.1755296653,3.33212,94.5308350811
 04/04  02:00:00,163.374859288,33.8570600162,62.9340678329,0.0,12.7620426787,28.1191506574,166.207437094,62.0544289673,3.33212,100.820888127
 04/04  03:00:00,155.567114511,31.2013970789,57.8670347162,0.0,12.7620426787,28.1191506574,139.902634148,42.0515481699,3.33212,94.5189659778
 04/04  04:00:00,165.87346956,33.8570600162,58.4028868875,0.0,12.7620426787,28.1191506574,162.864427697,29.10493021,3.33212,130.427377487
 04/04  05:00:00,201.048091539,32.9718390371,66.7608610022,0.0,25.5240853573,30.610668775,256.302892623,22.8286750499,8.3303,225.143917573
 04/04  06:00:00,321.088747193,34.7422809952,95.5028895605,0.0,51.0481707146,78.1489452969,423.699918033,19.0506022622,16.6606,387.98871577
 04/04  07:00:00,371.92815898,36.7085269154,95.266125025,0.0,64.3609230253,109.708623606,557.008142393,19.624728158,24.9909,512.392514235
 04/04  08:00:00,330.151359494,36.6385623502,96.2505188987,0.0,51.0481707146,80.7689615957,440.490459425,11.4007870249,33.3212,395.7684724
 04/04  09:00:00,301.420057626,37.2463407786,94.923459871,0.0,51.0481707146,71.0224615957,369.870111252,1.53984768723,66.8089,301.521363565
 04/04  10:00:00,254.331771895,37.4423589774,95.544172665,0.0,32.1804615127,65.7244621605,321.09927609,1.83970672773,83.4695,235.790069362
 04/04  11:00:00,254.943373757,37.548698069,94.9822688305,0.0,32.1804615127,65.7244621605,263.668264397,1.85391394357,83.4695,178.344850453
 04/04  12:00:00,253.983679149,37.6241283089,94.4326132551,0.0,32.1804615127,65.7244621605,256.434581398,1.768266057,83.4695,171.196815341
 04/04  13:00:00,244.677313951,37.5214955957,95.2896392163,0.0,32.1804615127,55.9779621605,251.082040225,2.02614269801,75.1392,173.916697527
 04/04  14:00:00,244.24369365,37.5439894161,94.8749321179,0.0,32.1804615127,55.9779621605,243.543479388,2.16423596716,66.8089,174.570343421
 04/04  15:00:00,244.32972822,37.5813420915,94.8710074538,0.0,32.1804615127,55.9779621605,248.081076993,2.2598070114,75.1392,170.682069982
 04/04  16:00:00,273.531606497,37.4534795929,94.8785979154,0.0,32.1804615127,60.9114621605,223.913881004,1.3670189707,91.7998,130.747062033
 04/04  17:00:00,307.934067156,36.7965975708,95.0249951868,0.0,32.1804615127,77.5397301883,249.830064339,2.93171844912,49.9818,196.91654589
 04/04  18:00:00,360.457897101,36.8828193236,93.7805933954,0.0,77.122965704,86.2600435998,409.439257072,3.12800378569,49.9818,356.329453287
 04/04  19:00:00,381.760688684,36.8917959659,94.5816279208,0.0,102.647051061,80.1663183927,301.423722552,2.87809392457,33.3212,265.224428627
 04/04  20:00:00,405.287204718,36.8384907536,91.1175823384,0.0,115.40909374,92.7192997104,315.102119629,15.5027148052,33.3212,266.278204823
 04/04  21:00:00,384.44090342,36.8953924453,94.0362322055,0.0,102.647051061,94.1340635361,435.368539865,22.5930834911,24.9909,387.784556374
 04/04  22:00:00,317.699031303,36.9372682863,93.5472732208,0.0,77.122965704,65.871452062,331.431256945,23.2730348483,16.6606,291.497622096
 04/04  23:00:00,250.919232374,36.8563455538,94.9043993143,0.0,38.286128036,48.4199368926,195.383626087,23.371113847,8.3303,163.68221224
 04/04  24:00:00,185.461870315,33.8570600162,70.0797755938,0.0,25.5240853573,30.610668775,149.44518619,18.036407802,3.33212,128.076658388
 04/05  01:00:00,160.456945433,31.2013970789,55.1499203854,0.0,19.418418834,29.3649097162,127.336845556,27.2347994032,3.33212,96.7699261527
 04/05  02:00:00,155.973021637,32.9718390371,56.7588509188,0.0,12.7620426787,28.1191506574,127.261642821,29.4412195244,3.33212,94.4883032966
 04/05  03:00:00,185.391035908,32.086618058,86.9731062934,0.0,12.7620426787,28.1191506574,137.350025893,33.2242251125,3.33212,100.793680781
 04/05  04:00:00,184.721857149,33.8570600162,77.9161920285,0.0,12.7620426787,28.1191506574,166.951231604,33.2499025883,3.33212,130.369209016
 04/05  05:00:00,209.283374265,33.8570600162,74.7818133815,0.0,25.5240853573,30.610668775,266.420805774,33.090797835,8.3303,224.999707939
 04/05  06:00:00,320.895962417,34.3881926036,96.2906521857,0.0,51.0481707146,78.1489452969,438.175680362,37.0906246192,16.6606,384.424455743
 04/05  07:00:00,371.168227915,36.5869643244,95.4345359196,0.0,64.3609230253,109.708623606,585.289043892,46.1691807527,24.9909,514.128963139
 04/05  08:00:00,330.169674123,36.5671889675,97.1802026992,0.0,51.0481707146,80.7689615957,446.401426843,19.8550804705,33.3212,393.225146372
 04/05  09:00:00,301.681324814,37.249080683,95.3615851904,0.0,51.0481707146,71.0224615957,366.842341807,2.8670198509,66.8089,297.166421956
 04/05  10:00:00,254.752144783,37.4035749213,96.4145685946,0.0,32.1804615127,65.7244621605,322.95636693,2.36564181536,83.4695,237.121225115
 04/05  11:00:00,254.996957454,37.5237202909,95.3943655415,0.0,32.1804615127,65.7244621605,261.064692419,2.45081381169,83.4695,175.144378607
 04/05  12:00:00,253.895774111,37.597512196,94.7905250389,0.0,32.1804615127,65.7244621605,258.360684075,2.29575056497,83.4695,172.59543351
 04/05  13:00:00,243.903102232,37.5122511498,94.4397031606,0.0,32.1804615127,55.9779621605,253.552191801,2.19052915208,75.1392,176.222462649
 04/05  14:00:00,243.799093131,37.5436828115,94.236019138,0.0,32.1804615127,55.9779621605,239.666584144,2.25667785243,66.8089,170.601006292
 04/05  15:00:00,243.829974783,37.5808674035,94.2345010287,0.0,32.1804615127,55.9779621605,248.114065699,2.37623699219,75.1392,170.598628707
 04/05  16:00:00,273.018325286,37.4486097544,94.3047891494,0.0,32.1804615127,60.9114621605,224.054225837,1.55858388372,91.7998,130.695841953
 04/05  17:00:00,307.392900383,36.7987292425,94.404523386,0.0,32.1804615127,77.5397301883,250.139805315,3.36631265323,49.9818,196.791692662
 04/05  18:00:00,359.904252274,36.8909409059,93.2189258925,0.0,77.122965704,86.2600435998,407.428302129,3.41742299185,49.9818,354.029079137
 04/05  19:00:00,381.87488912,36.9044205137,94.1281888554,0.0,102.647051061,80.1663183927,303.133585635,3.26357792958,33.3212,266.548807705
 04/05  20:00:00,410.130266797,36.8652906831,94.8066928857,0.0,115.40909374,92.7192997104,298.09750747,3.62573128216,33.3212,261.150576188
 04/05  21:00:00,385.465572766,36.9258087972,93.9042592731,0.0,102.647051061,94.1340635361,414.504120245,4.15455670045,24.9909,385.358663545
 04/05  22:00:00,321.432855863,36.9599917585,96.7529710543,0.0,77.122965704,65.871452062,320.12629082,11.7781983006,16.6606,291.687492519
 04/05  23:00:00,252.40428343,36.8747647573,96.2479580574,0.0,38.286128036,48.4199368926,193.738541429,23.2688620348,8.3303,162.139379395
 04/05  24:00:00,189.775449923,33.8570600162,74.2565940828,0.0,25.5240853573,30.610668775,150.471958879,16.7767536999,3.33212,130.363085179
 04/06  01:00:00,162.171109639,31.2013970789,56.8332412866,0.0,19.418418834,29.3649097162,124.000235467,19.8974423154,3.33212,100.770673152
 04/06  02:00:00,183.787579732,33.8570600162,83.5281569578,0.0,12.7620426787,28.1191506574,131.607413993,33.8111728049,3.33212,94.4641211879
 04/06  03:00:00,165.941771297,32.086618058,67.3725815794,0.0,12.7620426787,28.1191506574,147.040636331,48.3804417933,3.33212,95.3280745374
 04/06  04:00:00,167.055491949,32.9718390371,61.1014948255,0.0,12.7620426787,28.1191506574,184.399261954,51.6314366552,3.33212,129.435705299
 04/06  05:00:00,200.176880408,33.2669126968,66.2540184423,0.0,25.5240853573,30.610668775,277.888055837,44.7570525892,8.3303,224.800703247
 04/06  06:00:00,320.993742588,35.4504577785,95.3659934869,0.0,51.0481707146,78.1489452969,433.910604477,30.5170243772,16.6606,386.7329801
 04/06  07:00:00,370.861501464,36.5855130898,95.324649203,0.0,64.3609230253,109.708623606,560.449498838,25.8574386609,24.9909,509.601160177
 04/06  08:00:00,330.647618966,36.5422857158,97.7877973232,0.0,51.0481707146,80.7689615957,443.15896544,17.680758921,33.3212,392.157006519
 04/06  09:00:00,301.857338334,37.2364830366,96.0328163103,0.0,51.0481707146,71.0224615957,376.582326664,6.88513817217,66.8089,302.888288492
 04/06  10:00:00,255.683780184,37.3258371309,98.2378829909,0.0,32.1804615127,65.7244621605,321.989265328,3.09471389207,83.4695,235.425051436
 04/06  11:00:00,256.572545125,37.4373933665,98.0931499301,0.0,32.1804615127,65.7244621605,257.681858274,2.9390215914,83.4695,171.273336682
 04/06  12:00:00,255.62054633,37.5048964462,97.2938411211,0.0,32.1804615127,65.7244621605,258.807480273,3.12806792601,83.4695,172.209912347
 04/06  13:00:00,244.763101061,37.4746398974,95.5697753086,0.0,32.1804615127,55.9779621605,254.31414099,2.74520434914,75.1392,176.429736641
 04/06  14:00:00,245.161772594,37.5144094856,95.8348039748,0.0,32.1804615127,55.9779621605,240.519671737,3.19873558269,66.8089,170.512036154
 04/06  15:00:00,237.045198475,37.5505280962,89.0892358589,0.0,32.1804615127,55.9779621605,257.006804822,11.3560601748,75.1392,170.511544648
 04/06  16:00:00,241.278169562,37.2488106464,65.2867229266,0.0,32.1804615127,60.9114621605,278.237250811,55.7867784169,91.7998,130.650672394
 04/06  17:00:00,295.176200006,36.6192890641,84.7151239166,0.0,32.1804615127,77.5397301883,304.320159533,57.6928459016,49.9818,196.645513631
 04/06  18:00:00,361.635133243,36.672007149,97.0648239007,0.0,77.122965704,86.2600435998,445.698855653,42.6015211375,49.9818,353.115534516
 04/06  19:00:00,383.7162517,36.598743147,97.666729152,0.0,102.647051061,80.1663183927,350.67326273,50.7096011583,33.3212,266.642461571
 04/06  20:00:00,411.246741125,36.5675580822,97.0308417745,0.0,115.40909374,92.7192997104,365.466354745,73.9630126883,33.3212,258.182142057
 04/06  21:00:00,387.216249581,36.6444653752,96.2531343347,0.0,102.647051061,94.1340635361,545.434758525,132.980928406,24.9909,387.462930119
 04/06  22:00:00,321.398663122,36.7247070268,96.8545140882,0.0,77.122965704,65.871452062,461.559686329,153.05160501,16.6606,291.847481319
 04/06  23:00:00,227.372689914,36.6652701292,71.0973387215,0.0,38.286128036,48.4199368926,307.485456967,139.359867708,8.3303,159.795289259
 04/06  24:00:00,173.347471381,31.2013970789,60.3102181168,0.0,25.5240853573,30.610668775,187.275032686,58.0589237959,3.33212,125.88398889
 04/07  01:00:00,158.26268488,31.2013970789,52.5918440351,0.0,19.418418834,29.3649097162,150.682674372,46.6147310372,3.33212,100.735823335
 04/07  02:00:00,145.109591781,31.2013970789,47.3688555907,0.0,12.7620426787,28.1191506574,135.708433674,37.9432930597,3.33212,94.4330206141
 04/07  03:00:00,141.746563328,31.2013970789,44.0351367758,0.0,12.7620426787,28.1191506574,130.771803009,29.7772589197,3.33212,97.6624240896
 04/07  04:00:00,150.851670183,32.9718390371,44.1758958401,0.0,12.7620426787,28.1191506574,155.009279955,24.7460115724,3.33212,126.931148383
 04/07  05:00:00,184.780452472,32.086618058,51.354421439,0.0,25.5240853573,30.610668775,254.816198145,21.8630766205,8.3303,224.622821525
 04/07  06:00:00,307.433137599,35.2734135827,81.2678795261,0.0,51.0481707146,78.1489452969,423.125340784,20.3919939745,16.6606,386.07274681
 04/07  07:00:00,375.263892055,36.5232858846,97.7050673197,0.0,64.3609230253,109.708623606,640.470546046,107.294526645,24.9909,508.185119401
 04/07  08:00:00,331.045809394,36.5972443473,97.2682349977,0.0,51.0481707146,80.7689615957,461.531622217,36.7249860993,33.3212,391.485436118
 04/07  09:00:00,294.072763411,37.2371222447,88.8003157725,0.0,51.0481707146,71.0224615957,374.223821108,11.4202178649,66.8089,295.994703243
 04/07  10:00:00,255.006087491,37.3781540963,97.8828816139,0.0,32.1804615127,65.7244621605,321.890315011,4.49901000457,83.4695,233.921805006
 04/07  11:00:00,256.41060662,37.4602910858,98.2597407523,0.0,32.1804615127,65.7244621605,264.630401125,3.11509984746,83.4695,178.045801277
 04/07  12:00:00,255.028226769,37.5287998087,97.1996928992,0.0,32.1804615127,65.7244621605,257.359717334,2.96236676047,83.4695,170.927850573
 04/07  13:00:00,244.663960935,37.490738896,96.2906467487,0.0,32.1804615127,55.9779621605,248.685601903,2.86786266457,75.1392,170.678539239
 04/07  14:00:00,244.489141025,37.5314472957,95.8942282284,0.0,32.1804615127,55.9779621605,240.245341659,3.01115586283,66.8089,170.425285796
 04/07  15:00:00,244.302809521,37.5656545577,95.4721961366,0.0,32.1804615127,55.9779621605,248.782794621,3.21831916807,75.1392,170.425275453
 04/07  16:00:00,273.584356035,37.3514556577,95.7425487379,0.0,32.1804615127,60.9114621605,224.075912189,1.70118873732,91.7998,130.574923452
 04/07  17:00:00,307.68304501,36.7073098669,95.5713763206,0.0,32.1804615127,77.5397301883,250.250019933,3.75992329405,49.9818,196.508296639
 04/07  18:00:00,360.65880742,36.7770102159,94.7345961438,0.0,77.122965704,86.2600435998,407.037143471,4.48344700459,49.9818,352.571896466
 04/07  19:00:00,382.725351402,36.7811061562,96.2281059532,0.0,102.647051061,80.1663183927,303.942314063,4.22246796829,33.3212,266.398646094
 04/07  20:00:00,411.078565076,36.7509985803,96.8636880951,0.0,115.40909374,92.7192997104,301.132814142,9.8905446568,33.3212,257.921069485
 04/07  21:00:00,387.424727777,36.809774818,97.0933772364,0.0,102.647051061,94.1340635361,435.309052072,23.5280740323,24.9909,386.790078039
 04/07  22:00:00,312.579279636,36.8549179566,88.6228537987,0.0,77.122965704,65.871452062,367.994712909,59.8074529634,16.6606,291.526659945
 04/07  23:00:00,228.702492018,36.7755874753,72.9158290584,0.0,38.286128036,48.4199368926,243.105753909,76.8749969784,8.3303,157.900456931
 04/07  24:00:00,178.180467835,31.2013970789,65.3889681552,0.0,25.5240853573,30.610668775,192.365557171,61.4491159142,3.33212,127.584321257
 04/08  01:00:00,177.726443346,31.2013970789,62.7880035259,0.0,27.7269238854,30.610668775,137.292637308,33.2519692542,3.33212,100.708548053
 04/08  02:00:00,160.491714811,33.8570600162,60.4553407371,0.0,12.7620426787,28.1191506574,118.291773487,20.5473803652,3.33212,94.4122731223
 04/08  03:00:00,153.164509081,31.2013970789,55.7979274582,0.0,12.7620426787,28.1191506574,121.643809054,23.9182000524,3.33212,94.3934890013
 04/08  04:00:00,161.099035541,33.8570600162,54.5497710886,0.0,12.7620426787,28.1191506574,168.449057844,34.9015113406,3.33212,130.215426503
 04/08  05:00:00,171.645080186,33.8570600162,52.7517757306,0.0,12.7620426787,28.1191506574,210.196191335,40.0368948467,8.3303,161.828996488
 04/08  06:00:00,271.248097675,34.2111484078,79.4890110845,0.0,42.6918050922,54.3732441037,277.792526548,35.6239938438,16.6606,225.507932704
 04/08  07:00:00,322.300342272,36.6383515879,92.4054410936,0.0,42.6918050922,86.1019271793,438.54226981,30.4607876188,24.9909,383.090582191
 04/08  08:00:00,365.176079546,36.6825249407,93.9920491529,0.0,57.6566862989,112.030105488,588.610334337,9.62661260233,33.3212,545.662521735
 04/08  09:00:00,319.085600826,37.2506748012,93.6661470163,0.0,57.6566862989,83.6599452969,458.549900256,1.72354232161,66.8089,390.017457935
 04/08  10:00:00,267.191205307,37.4762099787,95.4250468089,0.0,42.6918050922,68.9656133826,380.418238644,2.73408427488,83.4695,294.214654369
 04/08  11:00:00,259.021590579,37.5653666387,95.0470017481,0.0,34.9340096728,67.7198543238,322.250192554,2.9870127789,83.4695,235.793679775
 04/08  12:00:00,258.215384402,37.6415773392,94.7208155874,0.0,34.9340096728,67.7198543238,264.455990687,2.75604109378,83.4695,178.230449594
 04/08  13:00:00,248.193197181,37.5444410101,94.3557350921,0.0,34.9340096728,57.9733543238,248.851779143,2.63420720607,75.1392,171.078371937
 04/08  14:00:00,248.178301793,37.5476982688,94.2189281668,0.0,34.9340096728,57.9733543238,240.378333885,2.72886477137,66.8089,170.840569113
 04/08  15:00:00,248.129187785,37.5823922762,94.0511210221,0.0,34.9340096728,57.9733543238,252.929386111,3.05066727199,75.1392,174.739518839
 04/08  16:00:00,277.676918382,37.3643863709,94.660378513,0.0,34.9340096728,62.9068543238,228.760079227,3.4299167938,91.7998,133.530362433
 04/08  17:00:00,304.895122454,36.7423132955,95.0157230071,0.0,34.9340096728,72.2186844194,218.01005566,5.5177634747,49.9818,162.510492185
 04/08  18:00:00,370.5087875,36.9636811656,94.3897180983,0.0,87.0357390804,86.2600435998,251.652749828,4.37225968012,49.9818,197.298690148
 04/08  19:00:00,379.789776447,36.703684084,96.0723767676,0.0,102.000620287,77.6748002752,304.080789755,6.12716778792,33.3212,264.632421967
 04/08  20:00:00,393.373237189,36.6332048006,96.1769333093,0.0,102.000620287,88.9820225341,305.162820436,13.1009079745,33.3212,258.740712461
 04/08  21:00:00,384.050556181,36.6893599664,96.9198234264,0.0,102.000620287,91.6425454185,315.722036829,32.6378100614,24.9909,258.093326768
 04/08  22:00:00,331.057902508,36.6248906414,97.2993441297,0.0,87.0357390804,65.871452062,448.495538104,48.5679442139,16.6606,383.26699389
 04/08  23:00:00,248.795322988,36.5444542755,88.7428877119,0.0,42.6918050922,48.4199368926,296.548339889,70.1455811874,8.3303,218.072458701
 04/08  24:00:00,186.229703035,31.2013970789,71.1356502022,0.0,27.7269238854,30.610668775,220.793798218,87.2603007166,3.33212,130.201377501
 04/09  01:00:00,185.603745768,31.2013970789,61.2534979287,0.0,34.4311606118,33.1021868926,176.415550915,72.2707075265,3.33212,100.812723388
 04/09  02:00:00,159.846791174,31.2013970789,53.0352008933,0.0,19.466279405,30.610668775,149.770475971,51.9380685428,3.33212,94.500287428
 04/09  03:00:00,156.753281939,31.2013970789,49.9569765509,0.0,19.466279405,30.610668775,143.568503617,39.4314992213,3.33212,100.804884396
 04/09  04:00:00,165.919943796,31.2013970789,52.5223042215,0.0,19.466279405,30.610668775,157.825406548,30.8545570077,3.33212,123.63872954
 04/09  05:00:00,178.737558374,31.2013970789,53.1110181989,0.0,19.466279405,30.610668775,195.413981516,25.0637231672,8.3303,162.019958348
 04/09  06:00:00,258.964001946,35.4504577785,65.9881547424,0.0,42.6918050922,54.3732441037,266.219489022,21.5113254344,16.6606,228.047563588
 04/09  07:00:00,334.901794941,36.9336905421,95.5119146084,0.0,49.3960418185,88.5934452969,444.152087154,36.9583834327,24.9909,382.202803722
 04/09  08:00:00,365.548263208,36.7051100569,94.595264808,0.0,57.6566862989,112.030105488,597.464195276,23.2794756516,33.3212,540.863519624
 04/09  09:00:00,308.406574794,37.3228830418,92.7206996484,0.0,50.9524495726,81.1684271793,466.807173528,9.94162330473,66.8089,390.056650223
 04/09  10:00:00,266.595567206,37.59003379,95.3276865698,0.0,42.6918050922,68.9656133826,390.221685597,4.37314601893,83.4695,302.379039578
 04/09  11:00:00,263.954949061,37.6133216962,96.1033497602,0.0,38.286128036,68.9656133826,321.341635347,2.27094595312,83.4695,235.601189394
 04/09  12:00:00,263.021741592,37.6849925547,95.3667076717,0.0,38.286128036,68.9656133826,256.199233642,1.97650381514,83.4695,170.753229827
 04/09  13:00:00,243.792626834,37.5536154513,94.7314505336,0.0,31.5818913096,56.727595265,248.410564619,2.52481249696,75.1392,170.746552122
 04/09  14:00:00,243.676532741,37.5630466481,94.2912557458,0.0,31.5818913096,56.727595265,239.739932899,2.68396221383,66.8089,170.247070686
 04/09  15:00:00,244.328396615,37.5946878858,95.188704872,0.0,31.5818913096,56.727595265,248.57849569,3.19034878182,75.1392,170.248946909
 04/09  16:00:00,273.937766862,37.3758727041,95.8579994139,0.0,31.5818913096,61.661095265,225.825117747,3.53094179545,91.7998,130.494375952
 04/09  17:00:00,300.849677448,36.7119079763,95.6791620167,0.0,31.5818913096,70.9729253606,218.017479879,5.62145053141,49.9818,162.414229348
 04/09  18:00:00,361.583144241,36.7423741302,94.9863494271,0.0,80.3315023541,83.7685254822,252.006600381,5.16719834525,49.9818,196.857602036
 04/09  19:00:00,380.32202303,36.6709018115,96.7790662518,0.0,102.000620287,77.6748002752,298.085059942,7.34490747161,33.3212,257.41895247
 04/09  20:00:00,404.794523339,36.6216676026,98.7348153201,0.0,108.704857014,91.4735406516,311.980562001,22.0669668929,33.3212,256.592395108
 04/09  21:00:00,374.074841574,36.7725389834,96.1791829425,0.0,95.2963835608,89.1510273009,336.277924902,53.8762484964,24.9909,257.410776405
 04/09  22:00:00,321.765826536,36.7220450596,97.1273807041,0.0,80.3315023541,63.3799339444,448.518246615,49.1058441332,16.6606,382.751802482
 04/09  23:00:00,247.043060888,36.6497245961,86.8294832278,0.0,42.6918050922,48.4199368926,314.062644232,88.6619580905,8.3303,217.070386141
 04/09  24:00:00,195.253754431,31.2013970789,70.9484915,0.0,34.4311606118,33.1021868926,210.139808802,76.4687119521,3.33212,130.33897685
 04/10  01:00:00,165.719362134,31.2013970789,60.1944924987,0.0,19.418418834,29.3649097162,163.298652201,65.6180936569,3.33212,94.3484385445
 04/10  02:00:00,152.084317002,31.2013970789,54.4720232235,0.0,12.7620426787,28.1191506574,149.376466639,51.6939624198,3.33212,94.3503842197
 04/10  03:00:00,152.597641812,33.8570600162,52.3678138723,0.0,12.7620426787,28.1191506574,140.507209377,36.5304615276,3.33212,100.644627849
