Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/10  04:00:00,156.354115581,31.2013970789,52.1967480955,0.0,12.7620426787,28.1191506574,156.143726388,29.2267087077,3.33212,123.58489768
 04/10  05:00:00,193.887371273,33.8570600162,59.5780376406,0.0,25.5240853573,30.610668775,257.222894829,24.7995563609,8.3303,224.093038468
 04/10  06:00:00,318.110291752,35.0963693868,93.103153895,0.0,51.0481707146,78.1489452969,414.128537474,20.0600206671,16.6606,377.407916807
 04/10  07:00:00,370.317869136,36.5826037792,95.1592454695,0.0,64.3609230253,109.708623606,550.357697908,19.3767311495,24.9909,505.990066759
 04/10  08:00:00,324.361448715,36.6368173553,90.9885283607,0.0,51.0481707146,80.7689615957,426.372749467,3.67165826369,33.3212,389.379891204
 04/10  09:00:00,301.933743712,37.2619097164,95.4964333151,0.0,51.0481707146,71.0224615957,365.77850727,0.985351743183,66.8089,297.984255527
 04/10  10:00:00,254.73108976,37.4403676954,96.5281103929,0.0,32.1804615127,65.7244621605,313.049672237,2.26232878725,83.4695,227.317843449
 04/10  11:00:00,255.627104195,37.5241262857,96.5540540446,0.0,32.1804615127,65.7244621605,263.671543467,2.439401634,83.4695,177.762641833
 04/10  12:00:00,254.37221948,37.5877089513,95.7352234379,0.0,32.1804615127,65.7244621605,256.499945454,2.38077261516,83.4695,170.649672839
 04/10  13:00:00,244.179062847,37.5157240828,95.0898278764,0.0,32.1804615127,55.9779621605,247.870839996,2.32836065775,75.1392,170.403279338
 04/10  14:00:00,244.88126554,37.546312728,95.8101474472,0.0,32.1804615127,55.9779621605,239.044156529,2.81444022244,66.8089,169.420816306
 04/10  15:00:00,244.92216963,37.5773181825,96.3441245939,0.0,32.1804615127,55.9779621605,242.171010009,2.95820242398,75.1392,164.073607585
 04/10  16:00:00,274.704773822,37.3564753566,97.6146401038,0.0,32.1804615127,60.9114621605,223.869146597,1.65126673825,91.7998,130.418079859
 04/10  17:00:00,308.044218866,36.6969729789,96.3965785504,0.0,32.1804615127,77.5397301883,249.604119657,3.50266902471,49.9818,196.119650633
 04/10  18:00:00,360.700588634,36.7641426949,94.8344365206,0.0,77.122965704,86.2600435998,405.085393026,4.12825303981,49.9818,350.975339987
 04/10  19:00:00,382.608889183,36.7667587683,95.2809072328,0.0,102.647051061,80.1663183927,294.681185476,3.37350574275,33.3212,257.986479733
 04/10  20:00:00,411.171726629,36.7465135343,96.2381525978,0.0,115.40909374,92.7192997104,295.486055381,5.00505438464,33.3212,257.159800997
 04/10  21:00:00,385.116589074,36.8028553792,94.5183442368,0.0,102.647051061,94.1340635361,441.607427878,31.856092373,24.9909,384.760435505
 04/10  22:00:00,312.834430829,36.8444338764,88.7151699316,0.0,77.122965704,65.871452062,412.356339593,110.311038263,16.6606,285.38470133
 04/10  23:00:00,224.629531415,36.7588028801,68.0623152823,0.0,38.286128036,48.4199368926,392.170163245,224.461559236,8.3303,159.378304009
 04/10  24:00:00,169.856924113,31.2013970789,56.9912199599,0.0,25.5240853573,30.610668775,186.159240243,52.7274911584,3.33212,130.099629084
 04/11  01:00:00,154.749487272,31.2013970789,49.2645095494,0.0,19.418418834,29.3649097162,137.299715667,39.6351929051,3.33212,94.3324027623
 04/11  02:00:00,143.204273746,31.2013970789,45.6481416487,0.0,12.7620426787,28.1191506574,128.930496563,31.2937681832,3.33212,94.3046083801
 04/11  03:00:00,142.703921831,32.9718390371,43.3871059958,0.0,12.7620426787,28.1191506574,123.486574563,25.8300120197,3.33212,94.3244425432
 04/11  04:00:00,149.65350792,32.086618058,44.0247167696,0.0,12.7620426787,28.1191506574,155.659252531,22.280554949,3.33212,130.046577582
 04/11  05:00:00,187.922697683,33.8570600162,52.9418875043,0.0,25.5240853573,30.610668775,246.684232713,19.8401055409,8.3303,218.513827173
 04/11  06:00:00,308.685690183,34.2111484078,86.6642626586,0.0,51.0481707146,78.1489452969,415.927206997,18.1314510363,16.6606,381.135155961
 04/11  07:00:00,373.131157193,36.5457210979,96.8181789314,0.0,64.3609230253,109.708623606,573.648696862,46.2077992485,24.9909,502.449997613
 04/11  08:00:00,331.282307256,36.5700809729,97.884866842,0.0,51.0481707146,80.7689615957,467.094974764,44.9892238532,33.3212,388.784550911
 04/11  09:00:00,298.438921289,37.2474821255,93.341983413,0.0,51.0481707146,71.0224615957,410.983787421,50.9530797539,66.8089,293.221807667
 04/11  10:00:00,235.65964486,37.34760934,79.2196137251,0.0,32.1804615127,65.7244621605,381.888813728,63.9535930753,83.4695,234.465720653
 04/11  11:00:00,235.911047373,37.423274602,78.8236000133,0.0,32.1804615127,65.7244621605,303.693885746,49.4139100252,83.4695,170.810475721
 04/11  12:00:00,247.643615023,37.4811281563,91.18788427,0.0,32.1804615127,65.7244621605,278.489239379,24.4617583278,83.4695,170.557981051
 04/11  13:00:00,244.619257224,37.4865118728,97.6972391333,0.0,32.1804615127,55.9779621605,263.547898719,18.0974896899,75.1392,170.311209029
 04/11  14:00:00,245.734651376,37.524085313,98.6970867712,0.0,32.1804615127,55.9779621605,253.192733705,16.3093292049,66.8089,170.0745045
 04/11  15:00:00,235.026871673,37.5579472406,88.072959091,0.0,32.1804615127,55.9779621605,258.571240291,20.186999976,75.1392,163.245040315
 04/11  16:00:00,245.715207879,37.2551629365,70.0061817225,0.0,32.1804615127,60.9114621605,247.725125265,25.5647854372,91.7998,130.360539828
 04/11  17:00:00,300.295514975,36.6272430306,90.0893124954,0.0,32.1804615127,77.5397301883,293.451982896,47.4905063815,49.9818,195.979676514
 04/11  18:00:00,361.519549536,36.668256055,97.171358504,0.0,77.122965704,86.2600435998,486.485056324,86.0734583886,49.9818,350.429797936
 04/11  19:00:00,381.592160989,36.5813872214,95.7131145984,0.0,102.647051061,80.1663183927,488.151686649,197.09723797,33.3212,257.733248678
 04/11  20:00:00,413.913651636,36.5417657412,99.1835340048,0.0,115.40909374,92.7192997104,500.303399053,210.066411877,33.3212,256.915787176
 04/11  21:00:00,390.050239496,36.5307625829,98.7820129048,0.0,102.647051061,94.1340635361,565.693163693,159.135626112,24.9909,381.566637581
 04/11  22:00:00,314.675777099,36.5146916809,89.6967491677,0.0,77.122965704,65.871452062,468.217328606,167.023692315,16.6606,284.533036291
 04/11  23:00:00,220.285397642,36.5127229534,63.3831831304,0.0,38.286128036,48.4199368926,358.241758124,188.361837825,8.3303,161.549620299
 04/11  24:00:00,165.990784774,31.2013970789,53.2063901501,0.0,25.5240853573,30.610668775,164.341943362,37.4680205863,3.33212,123.541802776
 04/12  01:00:00,151.363098596,31.2013970789,45.9218922085,0.0,19.418418834,29.3649097162,128.204081148,30.5683759095,3.33212,94.3035852384
 04/12  02:00:00,139.360611168,31.2013970789,41.8492960405,0.0,12.7620426787,28.1191506574,129.947608744,26.0428577366,3.33212,100.572631007
 04/12  03:00:00,136.370365872,31.2013970789,38.8798175432,0.0,12.7620426787,28.1191506574,120.90228067,23.2915211216,3.33212,94.2786395485
 04/12  04:00:00,151.441467969,31.2013970789,47.353960379,0.0,12.7620426787,28.1191506574,148.597409823,21.7862108954,3.33212,123.479078928
 04/12  05:00:00,218.437799692,31.2013970789,86.5708465732,0.0,25.5240853573,30.610668775,252.95890736,20.9042491935,8.3303,223.724358166
 04/12  06:00:00,323.216969027,35.2734135827,100.585867682,0.0,51.0481707146,78.1489452969,410.685163525,20.2257486923,16.6606,373.798814832
 04/12  07:00:00,376.398512705,36.5127229534,99.5053798125,0.0,64.3609230253,109.708623606,661.288537971,135.310316769,24.9909,500.987321202
 04/12  08:00:00,319.564335593,36.5432371335,85.5405323862,0.0,51.0481707146,80.7689615957,550.207950502,128.813435895,33.3212,388.073314607
 04/12  09:00:00,262.854683928,37.1957062017,57.4579889224,0.0,51.0481707146,71.0224615957,438.043040415,78.3548818741,66.8089,292.879258541
 04/12  10:00:00,218.086206009,37.3295168331,61.6291183564,0.0,32.1804615127,65.7244621605,376.75875224,59.0254688132,83.4695,234.263783427
 04/12  11:00:00,224.236115065,37.4098362138,67.1755370659,0.0,32.1804615127,65.7244621605,299.389337429,45.2027983942,83.4695,170.717039035
 04/12  12:00:00,233.328409309,37.475332654,76.9774942287,0.0,32.1804615127,65.7244621605,284.322145466,30.3894882124,83.4695,170.463157254
 04/12  13:00:00,241.27267036,37.4874863707,94.5057197285,0.0,32.1804615127,55.9779621605,265.444292154,20.0866713835,75.1392,170.218420771
 04/12  14:00:00,244.492438071,37.5265391317,97.4570910337,0.0,32.1804615127,55.9779621605,247.784068309,14.9803326254,66.8089,165.994835683
 04/12  15:00:00,246.109816657,37.5614195224,98.9828553545,0.0,32.1804615127,55.9779621605,256.402952012,14.141308223,75.1392,167.122443789
 04/12  16:00:00,274.732570357,37.2733724669,98.3419599111,0.0,32.1804615127,60.9114621605,228.332368919,6.22455945287,91.7998,130.308009466
 04/12  17:00:00,307.254325647,36.6448286138,96.5536949509,0.0,32.1804615127,77.5397301883,256.869076387,11.4361701228,49.9818,195.451106264
 04/12  18:00:00,361.986557514,36.6864870251,97.5459486486,0.0,77.122965704,86.2600435998,415.472468876,19.6409365724,49.9818,345.849732304
 04/12  19:00:00,365.600283821,36.6180845611,79.8976475058,0.0,102.647051061,80.1663183927,333.537942982,38.7559774929,33.3212,261.460765489
 04/12  20:00:00,409.786552104,36.5840909216,95.9109297471,0.0,115.40909374,92.7192997104,368.989753535,80.0056939563,33.3212,255.662859579
 04/12  21:00:00,388.286771482,36.6293350089,97.5455806325,0.0,102.647051061,94.1340635361,575.712014158,175.131549386,24.9909,375.589564772
 04/12  22:00:00,315.438389907,36.7030486095,90.9894737094,0.0,77.122965704,65.871452062,474.874247138,170.545750707,16.6606,287.667896431
 04/12  23:00:00,220.23382252,36.5925281702,63.4330361866,0.0,38.286128036,48.4199368926,371.433459686,206.425459241,8.3303,156.677700444
 04/12  24:00:00,165.032470218,31.2013970789,52.2126236554,0.0,25.5240853573,30.610668775,171.133027639,37.8031649158,3.33212,129.997742723
 04/13  01:00:00,151.525710367,31.2013970789,46.0536368066,0.0,19.418418834,29.3649097162,127.576789319,29.9857810743,3.33212,94.258888245
 04/13  02:00:00,138.660404647,31.2013970789,41.1316986709,0.0,12.7620426787,28.1191506574,122.569501521,24.9753915735,3.33212,94.2619899474
 04/13  03:00:00,136.759721073,31.2013970789,39.237908692,0.0,12.7620426787,28.1191506574,119.630908802,22.0304310386,3.33212,94.2683577634
 04/13  04:00:00,145.317115457,31.2013970789,41.2086168327,0.0,12.7620426787,28.1191506574,147.240044893,19.8776892034,3.33212,124.03023569
 04/13  05:00:00,184.294516113,32.9718390371,50.8000768,0.0,25.5240853573,30.610668775,249.086753084,17.920071102,8.3303,222.836381982
 04/13  06:00:00,308.466890454,34.7422809952,86.6355016889,0.0,51.0481707146,78.1489452969,405.32465279,15.5309196299,16.6606,373.13313316
 04/13  07:00:00,371.438189194,36.6643469272,96.1216095972,0.0,64.3609230253,109.708623606,549.713077712,25.1620651159,24.9909,499.560112596
 04/13  08:00:00,329.690763174,36.6146855645,97.0349678054,0.0,51.0481707146,80.7689615957,436.398461763,15.6920791117,33.3212,387.385182651
 04/13  09:00:00,302.079953502,37.250420132,96.8307001147,0.0,51.0481707146,71.0224615957,369.278640583,9.92395820703,66.8089,292.545782376
 04/13  10:00:00,254.773821524,37.4029046611,97.8949628417,0.0,32.1804615127,65.7244621605,323.609705246,7.79534720273,83.4695,232.344858043
 04/13  11:00:00,256.534799692,37.4830552547,98.6290744039,0.0,32.1804615127,65.7244621605,259.718414044,4.01379469037,83.4695,172.235119353
 04/13  12:00:00,255.603047888,37.5523891643,98.0173236486,0.0,32.1804615127,65.7244621605,256.962437085,3.12171080431,83.4695,170.371226281
 04/13  13:00:00,245.335678724,37.5039684263,97.2050975206,0.0,32.1804615127,55.9779621605,241.554399366,3.11715367994,75.1392,163.298045686
 04/13  14:00:00,245.13912703,37.5419622553,96.7400879401,0.0,32.1804615127,55.9779621605,239.937096218,3.27191440311,66.8089,169.856281815
 04/13  15:00:00,244.81597593,37.5783513802,96.2426507777,0.0,32.1804615127,55.9779621605,248.473607418,3.44178501258,75.1392,169.892622405
 04/13  16:00:00,273.797862488,37.3917160225,96.1043783815,0.0,32.1804615127,60.9114621605,217.300490325,1.76198366605,91.7998,123.738706659
 04/13  17:00:00,307.842539362,36.7418587293,95.7936689197,0.0,32.1804615127,77.5397301883,249.529460642,3.8476190034,49.9818,195.700041639
 04/13  18:00:00,360.948519487,36.8062383211,95.2219395532,0.0,77.122965704,86.2600435998,403.878394685,4.57309942823,49.9818,349.323495257
 04/13  19:00:00,367.132939592,36.795838255,80.9204928233,0.0,102.647051061,80.1663183927,315.316450133,24.7759426395,33.3212,257.219307494
 04/13  20:00:00,406.136131742,36.7344459617,92.0708705175,0.0,115.40909374,92.7192997104,369.591646921,81.3490254377,33.3212,254.921421483
 04/13  21:00:00,388.560442367,36.7714666531,97.4516928383,0.0,102.647051061,94.1340635361,605.564645217,205.095054443,24.9909,375.478690774
 04/13  22:00:00,321.565708472,36.8270970204,97.1388598509,0.0,77.122965704,65.871452062,423.627681177,124.50176311,16.6606,282.465318067
 04/13  23:00:00,228.571551524,36.7398689143,72.3334851343,0.0,38.286128036,48.4199368926,307.66075069,138.562478954,8.3303,160.767971736
 04/13  24:00:00,172.243582309,31.2013970789,59.3666260972,0.0,25.5240853573,30.610668775,181.642325551,54.8749899842,3.33212,123.435215567
 04/14  01:00:00,154.87097847,31.2013970789,49.4009943338,0.0,19.418418834,29.3649097162,142.51863057,41.0657332175,3.33212,98.1207773527
 04/14  02:00:00,141.670113478,31.2013970789,44.13869586,0.0,12.7620426787,28.1191506574,132.66354332,32.707447973,3.33212,96.6239753471
 04/14  03:00:00,139.874518923,31.2013970789,42.3500550875,0.0,12.7620426787,28.1191506574,124.721135718,27.1747993282,3.33212,94.2142163897
 04/14  04:00:00,146.493281568,31.2013970789,41.7873305688,0.0,12.7620426787,28.1191506574,150.574657087,23.8716023609,3.33212,123.370934726
 04/14  05:00:00,184.606516367,33.4144495266,50.0616521448,0.0,25.5240853573,30.610668775,246.854571476,22.3865402814,8.3303,216.137731194
 04/14  06:00:00,308.451086623,34.919325191,85.589471855,0.0,51.0481707146,78.1489452969,416.280160197,20.7266143421,16.6606,378.892945855
 04/14  07:00:00,367.982120657,36.5669072425,91.3613687226,0.0,64.3609230253,109.708623606,558.862099616,35.0302365714,24.9909,498.840963044
 04/14  08:00:00,325.296133823,36.6257488777,91.6003549746,0.0,51.0481707146,80.7689615957,424.501152485,10.0274772814,33.3212,381.152475204
 04/14  09:00:00,300.959449298,37.260887638,94.5614604287,0.0,51.0481707146,71.0224615957,358.881070071,1.28192092305,66.8089,290.790249148
 04/14  10:00:00,255.241163205,37.4363750582,96.7127967159,0.0,32.1804615127,65.7244621605,319.928266956,2.59719157908,83.4695,233.861575377
 04/14  11:00:00,256.191026909,37.5243882433,96.6415032571,0.0,32.1804615127,65.7244621605,256.685735608,2.68996540591,83.4695,170.526270202
 04/14  12:00:00,255.108118902,37.5986536851,95.9517232044,0.0,32.1804615127,65.7244621605,256.301929328,2.5547080501,83.4695,170.277721278
 04/14  13:00:00,245.149502377,37.5232512789,95.6091696966,0.0,32.1804615127,55.9779621605,241.544764931,2.46889172247,75.1392,163.936673209
 04/14  14:00:00,244.811813391,37.5562917574,95.2128312419,0.0,32.1804615127,55.9779621605,238.465804674,2.61632531589,66.8089,169.040579359
 04/14  15:00:00,244.613931942,37.5924344036,95.0531736107,0.0,32.1804615127,55.9779621605,247.709532313,2.76650115612,75.1392,169.803831157
 04/14  16:00:00,273.380117607,37.4332493588,94.7698255092,0.0,32.1804615127,60.9114621605,217.012535991,1.53425981401,91.7998,123.678476177
 04/14  17:00:00,307.656336576,36.766147845,94.9042523385,0.0,32.1804615127,77.5397301883,248.758200183,3.21272272744,49.9818,195.563677456
 04/14  18:00:00,360.290258692,36.8509116575,93.8408565347,0.0,77.122965704,86.2600435998,397.070524214,3.70092400471,49.9818,343.387800209
 04/14  19:00:00,379.81142423,36.8559945962,95.9494506186,0.0,102.647051061,80.1663183927,294.908117969,4.18404977359,33.3212,257.402868195
 04/14  20:00:00,406.42946073,36.8045899968,92.5897832106,0.0,115.40909374,92.7192997104,305.81684256,19.61228741,33.3212,252.88335515
 04/14  21:00:00,386.167630127,36.8576019933,96.0387855754,0.0,102.647051061,94.1340635361,435.028021163,30.0459395252,24.9909,379.991181638
 04/14  22:00:00,321.744728783,36.8874319841,97.7045585333,0.0,77.122965704,65.871452062,370.03850781,70.2795176918,16.6606,283.098390118
 04/14  23:00:00,236.124391426,36.7948161709,80.1452153132,0.0,38.286128036,48.4199368926,277.426078436,114.534048099,8.3303,154.561730338
 04/14  24:00:00,180.46249452,31.2013970789,67.6041693635,0.0,25.5240853573,30.610668775,203.422672477,70.2137379687,3.33212,129.876814508
 04/15  01:00:00,177.274048459,31.2013970789,62.237721808,0.0,27.7269238854,30.610668775,145.638231363,48.1048059205,3.33212,94.2013054428
 04/15  02:00:00,155.796909345,33.8570600162,55.5952236052,0.0,12.7620426787,28.1191506574,139.355178524,41.8232306084,3.33212,94.1998279159
 04/15  03:00:00,148.69383526,31.2013970789,51.163983446,0.0,12.7620426787,28.1191506574,135.091890026,37.5591042435,3.33212,94.200665782
 04/15  04:00:00,158.233289602,33.8570600162,51.5415268607,0.0,12.7620426787,28.1191506574,156.292980341,29.6349889371,3.33212,123.325871404
 04/15  05:00:00,166.864716963,31.2013970789,50.516558916,0.0,12.7620426787,28.1191506574,194.269256728,26.3714242618,8.3303,159.567532466
 04/15  06:00:00,253.56599863,35.4504577785,63.42233512,0.0,42.6918050922,54.3732441037,257.839594952,22.5293509183,16.6606,218.649644034
 04/15  07:00:00,325.080926932,36.6309090049,95.2571044377,0.0,42.6918050922,86.1019271793,438.37994297,41.1038890424,24.9909,372.285153928
 04/15  08:00:00,365.54864741,36.6705641484,94.6900072327,0.0,57.6566862989,112.030105488,597.733702832,29.8947315807,33.3212,534.517771252
 04/15  09:00:00,321.172496915,37.2528370829,96.709538254,0.0,57.6566862989,83.6599452969,470.90678886,22.5235172286,66.8089,381.574371631
 04/15  10:00:00,268.621418415,37.450134815,98.2742994067,0.0,42.6918050922,68.9656133826,393.459701199,18.1387186334,83.4695,291.851482566
 04/15  11:00:00,258.973146085,37.537513932,96.7600414029,0.0,34.9340096728,67.7198543238,332.771025244,15.186567162,83.4695,234.114958082
 04/15  12:00:00,257.798260857,37.6094237183,95.9913251396,0.0,34.9340096728,67.7198543238,263.609234476,9.20285321665,83.4695,170.936881259
 04/15  13:00:00,249.223055391,37.517531644,96.9768895524,0.0,34.9340096728,57.9733543238,250.609284358,5.05101891629,75.1392,170.419065442
 04/15  14:00:00,249.203130214,37.5450106428,96.644998471,0.0,34.9340096728,57.9733543238,236.998017203,3.31243989849,66.8089,166.876677305
 04/15  15:00:00,249.182971247,37.5777310702,96.3547320967,0.0,34.9340096728,57.9733543238,245.306426483,3.52214356403,75.1392,166.645082919
 04/15  16:00:00,278.224871525,37.3505719236,96.2367694439,0.0,34.9340096728,62.9068543238,225.944522305,3.83869684681,91.7998,130.306025458
 04/15  17:00:00,305.170737725,36.7449165633,96.0127204428,0.0,34.9340096728,72.2186844194,217.785806057,5.91720346187,49.9818,161.886802596
 04/15  18:00:00,371.402098573,36.9683098866,95.9854455083,0.0,87.0357390804,86.2600435998,251.104164788,4.8155097684,49.9818,196.30685502
 04/15  19:00:00,375.758026636,36.7030394568,95.4115894293,0.0,102.000620287,77.6748002752,305.087082164,15.4967957925,33.3212,256.269086372
 04/15  20:00:00,389.79633512,36.6161343912,93.1137331428,0.0,102.000620287,88.9820225341,332.231734324,50.5957146901,33.3212,248.314819633
 04/15  21:00:00,384.441530824,36.6570111383,97.2864364618,0.0,102.000620287,91.6425454185,387.471624369,106.216912094,24.9909,256.263812276
 04/15  22:00:00,331.571044111,36.5974278142,97.5529406946,0.0,87.0357390804,65.871452062,522.873546546,135.747530038,16.6606,370.465416508
 04/15  23:00:00,245.249437969,36.5285364133,85.0611946796,0.0,42.6918050922,48.4199368926,335.275434995,103.428869295,8.3303,223.5162657
 04/15  24:00:00,185.889988199,31.2013970789,70.8517680382,0.0,27.7269238854,30.610668775,187.58349365,60.9319281972,3.33212,123.319445452
 04/16  01:00:00,198.891008514,31.2013970789,74.55806688,0.0,34.4311606118,33.1021868926,145.583634024,47.9533155465,3.33212,94.298198478
 04/16  02:00:00,192.53293256,31.2013970789,85.5702962708,0.0,19.466279405,30.610668775,136.027701482,38.4097103964,3.33212,94.2858710858
 04/16  03:00:00,171.144156133,31.2013970789,64.1775590863,0.0,19.466279405,30.610668775,133.514912069,35.8858628726,3.33212,94.2969291964
 04/16  04:00:00,169.604839281,31.2013970789,56.0349633448,0.0,19.466279405,30.610668775,167.229520349,34.1373890612,3.33212,129.760011288
 04/16  05:00:00,178.058493368,31.2013970789,52.2869040101,0.0,19.466279405,30.610668775,190.635723193,27.6951599732,8.3303,154.61026322
 04/16  06:00:00,252.588545868,35.4504577785,62.2289690165,0.0,42.6918050922,54.3732441037,265.055383304,23.7436301641,16.6606,224.65115314
 04/16  07:00:00,334.40835007,36.9599740188,94.476694402,0.0,49.3960418185,88.5934452969,451.061143649,54.9470904829,24.9909,371.123153166
 04/16  08:00:00,365.801597984,36.7299589616,94.3444365158,0.0,57.6566862989,112.030105488,580.104823943,17.0871643777,33.3212,529.696459565
 04/16  09:00:00,310.725945945,37.3366863724,94.2077589939,0.0,50.9524495726,81.1684271793,454.289384494,3.03456660481,66.8089,384.44591789
 04/16  10:00:00,268.466674295,37.6173658254,96.4713282169,0.0,42.6918050922,68.9656133826,377.655999324,2.19315621944,83.4695,291.993343105
 04/16  11:00:00,265.33646116,37.6066839814,97.0712482526,0.0,38.286128036,68.9656133826,313.87720555,2.48402401459,83.4695,227.923681535
 04/16  12:00:00,265.08713182,37.6532992671,97.8788577353,0.0,38.286128036,68.9656133826,255.286126288,2.72177029406,83.4695,169.094855994
 04/16  13:00:00,245.82721566,37.5167214074,97.7871165825,0.0,31.5818913096,56.727595265,248.81211691,3.6011606258,75.1392,170.071756284
 04/16  14:00:00,232.495994369,37.5418275982,85.0397823994,0.0,31.5818913096,56.727595265,251.891461622,22.0537211209,66.8089,163.028840501
 04/16  15:00:00,224.23465529,37.5730097893,76.9061733803,0.0,31.5818913096,56.727595265,327.393745417,82.8970842978,75.1392,169.357461119
 04/16  16:00:00,249.33108581,37.2471061044,72.2753382582,0.0,31.5818913096,61.661095265,439.023485081,220.836445147,91.7998,126.387239935
 04/16  17:00:00,275.764721049,36.5759118073,71.2606482405,0.0,31.5818913096,70.9729253606,398.847814278,189.955202319,49.9818,158.910811959
 04/16  18:00:00,322.411224904,36.5576267089,56.4401435924,0.0,80.3315023541,83.7685254822,415.28135324,169.425017287,49.9818,195.874535952
 04/16  19:00:00,364.360115573,36.5127229534,83.2096755617,0.0,102.000620287,77.6748002752,450.93396634,166.889528873,33.3212,250.723237467
 04/16  20:00:00,407.158848931,36.5127229534,99.6485916181,0.0,108.704857014,91.4735406516,454.561392184,169.116664994,33.3212,252.12352719
 04/16  21:00:00,381.498825042,36.5127229534,102.176083153,0.0,95.2963835608,89.1510273009,457.384224739,180.595875335,24.9909,251.797449404
 04/16  22:00:00,323.926296548,36.5127229534,97.8168722486,0.0,80.3315023541,63.3799339444,576.585330254,188.854606961,16.6606,371.070123293
 04/16  23:00:00,231.610099218,36.5127229534,69.9776588555,0.0,42.6918050922,48.4199368926,419.83279936,197.157010638,8.3303,214.345488722
 04/16  24:00:00,178.643589583,31.2013970789,54.2440521873,0.0,34.4311606118,33.1021868926,168.455164646,38.4633495693,3.33212,126.659695077
 04/17  01:00:00,151.117801025,31.2013970789,45.5297652997,0.0,19.418418834,29.3649097162,128.880612173,31.3886333822,3.33212,94.1598587903
 04/17  02:00:00,139.476362983,31.2013970789,41.8292671852,0.0,12.7620426787,28.1191506574,124.32229014,26.8410406454,3.33212,94.1491294947
 04/17  03:00:00,137.792857353,31.2013970789,40.1597450811,0.0,12.7620426787,28.1191506574,121.384273971,23.9113346287,3.33212,94.1408193422
 04/17  04:00:00,145.678104147,31.2013970789,41.4613867684,0.0,12.7620426787,28.1191506574,148.573449907,22.028215611,3.33212,123.213114296
 04/17  05:00:00,181.548399127,31.2013970789,49.6992187428,0.0,25.5240853573,30.610668775,244.676932961,20.7701607419,8.3303,215.576472219
 04/17  06:00:00,301.058232681,34.7422809952,79.0095673009,0.0,51.0481707146,78.1489452969,407.045404672,19.930550855,16.6606,370.454253817
 04/17  07:00:00,376.798321289,36.5127229534,100.001674755,0.0,64.3609230253,109.708623606,660.16495161,141.46680647,24.9909,493.70724514
 04/17  08:00:00,315.552560353,36.5127229534,81.4359467634,0.0,51.0481707146,80.7689615957,586.18282391,168.237570338,33.3212,384.624053572
 04/17  09:00:00,284.210056038,36.9355121761,77.904879669,0.0,51.0481707146,71.0224615957,513.704199392,162.220631201,66.8089,284.674668191
 04/17  10:00:00,223.373518006,37.1032116857,65.6818546148,0.0,32.1804615127,65.7244621605,484.636087499,169.199068173,83.4695,231.967519326
 04/17  11:00:00,201.268374355,37.3277999011,42.8945955917,0.0,32.1804615127,65.7244621605,414.49070117,164.022929865,83.4695,166.998271305
 04/17  12:00:00,201.542007346,37.4355438094,44.453348121,0.0,32.1804615127,65.7244621605,368.454118317,118.602283389,83.4695,166.382334929
 04/17  13:00:00,202.413733649,37.4759034484,55.4849322794,0.0,32.1804615127,55.9779621605,327.16492793,82.2869723659,75.1392,169.738755564
 04/17  14:00:00,210.294279801,37.5117098668,63.5410097696,0.0,32.1804615127,55.9779621605,291.871476079,62.3709188283,66.8089,162.691657251
 04/17  15:00:00,219.388278006,37.5443594907,72.6504996442,0.0,32.1804615127,55.9779621605,299.434609389,56.7331154269,75.1392,167.562293962
 04/17  16:00:00,255.851390636,37.1973341865,80.1883740614,0.0,32.1804615127,60.9114621605,269.253453175,52.0649906189,91.7998,125.388662557
 04/17  17:00:00,303.887606292,36.5805660508,93.7264844827,0.0,32.1804615127,77.5397301883,299.502739867,61.3795090426,49.9818,188.141430824
 04/17  18:00:00,361.631265507,36.6292379429,97.2803165763,0.0,77.122965704,86.2600435998,504.947320465,107.849033622,49.9818,347.116486843
 04/17  19:00:00,374.652432709,36.542467898,91.3902457954,0.0,102.647051061,80.1663183927,447.077190317,161.746208643,33.3212,252.009781674
 04/17  20:00:00,412.170523738,36.5143622507,97.8762830282,0.0,115.40909374,92.7192997104,441.583232972,156.345284261,33.3212,251.916748711
 04/17  21:00:00,389.175360758,36.5591690718,98.1162778057,0.0,102.647051061,94.1340635361,568.692847949,172.541292868,24.9909,371.160655081
 04/17  22:00:00,310.390365812,36.602829983,85.3688581163,0.0,77.122965704,65.871452062,478.020521122,180.984217458,16.6606,280.375703664
 04/17  23:00:00,222.411449135,36.5213117977,65.4894389605,0.0,38.286128036,48.4199368926,338.507990391,169.690334835,8.3303,160.487355556
 04/17  24:00:00,194.545473463,31.2013970789,81.5593672636,0.0,25.5240853573,30.610668775,161.312960718,34.2622325917,3.33212,123.718608126
 04/18  01:00:00,162.774841817,31.2013970789,57.1524544551,0.0,19.418418834,29.3649097162,125.24179967,27.7954183924,3.33212,94.1142612773
 04/18  02:00:00,144.992762552,31.2013970789,47.2995370255,0.0,12.7620426787,28.1191506574,120.729769594,23.299058787,3.33212,94.098590807
 04/18  03:00:00,139.78187065,31.2013970789,42.108732727,0.0,12.7620426787,28.1191506574,114.41714287,20.383228091,3.33212,90.701794779
 04/18  04:00:00,146.329302972,31.2013970789,41.4545119058,0.0,12.7620426787,28.1191506574,148.607201732,18.6171459638,3.33212,126.657935768
 04/18  05:00:00,180.951294424,31.2013970789,48.4313798227,0.0,25.5240853573,30.610668775,241.192177505,17.5314074594,8.3303,215.330470046
 04/18  06:00:00,301.264436084,35.4504577785,77.744453416,0.0,51.0481707146,78.1489452969,403.405979612,16.9735366776,16.6606,369.771842934
 04/18  07:00:00,374.738940206,36.5410113868,97.2450634053,0.0,64.3609230253,109.708623606,615.448741798,98.1905850674,24.9909,492.267256731
 04/18  08:00:00,325.720382365,36.5779858176,91.8747806212,0.0,51.0481707146,80.7689615957,456.49650927,48.2278034388,33.3212,374.947505831
 04/18  09:00:00,296.650053045,37.2267160233,91.378114059,0.0,51.0481707146,71.0224615957,376.370668497,18.7836621435,66.8089,290.778106353
 04/18  10:00:00,255.262615939,37.3403904478,98.0175704253,0.0,32.1804615127,65.7244621605,315.651909722,6.41198964338,83.4695,225.770420079
 04/18  11:00:00,257.30932304,37.4316694849,98.5026578139,0.0,32.1804615127,65.7244621605,257.607585669,4.00536930146,83.4695,170.132716367
 04/18  12:00:00,256.331966388,37.4927964051,97.8881919329,0.0,32.1804615127,65.7244621605,255.901388796,4.03244446427,83.4695,168.399444332
 04/18  13:00:00,246.304650477,37.4726091456,97.0822752172,0.0,32.1804615127,55.9779621605,243.538611074,4.09146440692,75.1392,164.307946668
 04/18  14:00:00,246.410949417,37.5121193977,96.6688603047,0.0,32.1804615127,55.9779621605,233.652638418,4.20532732996,66.8089,162.638411088
 04/18  15:00:00,245.915193162,37.5497679215,96.023502821,0.0,32.1804615127,55.9779621605,248.799602348,4.2701726105,75.1392,169.390229737
 04/18  16:00:00,274.755112461,37.3618500873,95.7379190286,0.0,32.1804615127,60.9114621605,217.459627126,2.19965891277,91.7998,123.460168213
 04/18  17:00:00,308.940156253,36.7496811209,95.5425388544,0.0,32.1804615127,77.5397301883,242.478635399,4.48427669424,49.9818,188.012558705
 04/18  18:00:00,361.304530713,36.8274029406,93.9424526661,0.0,77.122965704,86.2600435998,401.73235995,5.19845004459,49.9818,346.552109905
 04/18  19:00:00,378.866411243,36.8415992427,93.3947808968,0.0,102.647051061,80.1663183927,285.868074128,4.21640834087,33.3212,248.330465788
 04/18  20:00:00,411.544984726,36.8076375767,95.9800079451,0.0,115.40909374,92.7192997104,292.609495243,4.22980933601,33.3212,255.058485907
 04/18  21:00:00,386.091568524,36.8730059085,94.3349258371,0.0,102.647051061,94.1340635361,400.293874598,4.91609785928,24.9909,370.386876738
 04/18  22:00:00,321.437641048,36.9192527709,96.1271217754,0.0,77.122965704,65.871452062,304.182805285,7.5780565668,16.6606,279.944148718
 04/18  23:00:00,255.813254949,36.8459020442,98.8882312811,0.0,38.286128036,48.4199368926,174.173341168,11.6294331601,8.3303,154.213608008
 04/18  24:00:00,185.49083329,33.4144495266,70.1865838205,0.0,25.5240853573,30.610668775,133.574033512,7.07110986066,3.33212,123.170803651
 04/19  01:00:00,159.1806972,31.2013970789,53.7167950273,0.0,19.418418834,29.3649097162,107.925815219,10.5087616994,3.33212,94.0849335199
 04/19  02:00:00,173.962754197,33.8570600162,73.5704646451,0.0,12.7620426787,28.1191506574,109.242284992,11.8274253273,3.33212,94.0827396646
 04/19  03:00:00,174.137175927,33.8570600162,73.6053744209,0.0,12.7620426787,28.1191506574,102.465755329,5.04986135466,3.33212,94.0837739746
 04/19  04:00:00,166.977924513,32.9718390371,60.9824965755,0.0,12.7620426787,28.1191506574,133.167509812,6.7160674895,3.33212,123.119322323
 04/19  05:00:00,208.663483303,33.8570600162,73.9727291064,0.0,25.5240853573,30.610668775,228.439018188,4.91863956389,8.3303,215.190078624
 04/19  06:00:00,307.14938255,34.7422809952,87.4233250833,0.0,51.0481707146,78.1489452969,386.855127347,1.09898362673,16.6606,369.095543721
 04/19  07:00:00,370.666239954,36.7405561898,93.9795822134,0.0,64.3609230253,109.708623606,523.505773993,7.70816010104,24.9909,490.806713892
 04/19  08:00:00,330.48187781,36.56375293,96.2728152334,0.0,51.0481707146,80.7689615957,412.266256536,4.66885235359,33.3212,374.276204182
 04/19  09:00:00,303.375746409,37.2365407058,96.134260551,0.0,51.0481707146,71.0224615957,359.631668167,2.39824802999,66.8089,290.424520137
 04/19  10:00:00,255.537370054,37.3885649067,96.2150072015,0.0,32.1804615127,65.7244621605,314.4070696,5.36162414037,83.4695,225.57594546
 04/19  11:00:00,256.284994368,37.5129111727,95.9556130971,0.0,32.1804615127,65.7244621605,259.014495215,5.50396217744,83.4695,170.041033038
 04/19  12:00:00,255.277727105,37.5932887255,95.402763215,0.0,32.1804615127,65.7244621605,251.434578197,4.99292744537,83.4695,162.972150752
 04/19  13:00:00,244.968063104,37.5078914947,94.8064871578,0.0,32.1804615127,55.9779621605,249.3138228,4.62952590345,75.1392,169.545096897
 04/19  14:00:00,245.001189756,37.5306240592,94.7831181464,0.0,32.1804615127,55.9779621605,233.97262283,4.67707239777,66.8089,162.486650432
 04/19  15:00:00,244.651161765,37.5675553261,94.3758073071,0.0,32.1804615127,55.9779621605,242.335522776,4.66720964579,75.1392,162.52911313
 04/19  16:00:00,273.43395894,37.5565142298,94.3241387024,0.0,32.1804615127,60.9114621605,224.606431624,2.90194957944,91.7998,129.904682045
 04/19  17:00:00,307.25337648,36.9217874512,93.8467827086,0.0,32.1804615127,77.5397301883,243.81391679,5.94061623251,49.9818,187.891500558
 04/19  18:00:00,359.654227998,37.0334422858,92.2624059523,0.0,77.122965704,86.2600435998,393.105023999,5.59224436506,49.9818,337.530979634
 04/19  19:00:00,378.812911808,37.0401870016,92.9975284936,0.0,102.647051061,80.1663183927,294.225122054,5.3226259597,33.3212,255.581296094
 04/19  20:00:00,409.409737051,36.9905011523,93.2551636077,0.0,115.40909374,92.7192997104,286.337905475,5.73783696661,33.3212,247.278868508
 04/19  21:00:00,385.077232655,37.0479101576,92.9302477682,0.0,102.647051061,94.1340635361,400.957602265,6.1373030297,24.9909,369.829399235
 04/19  22:00:00,320.515769522,37.0609705843,95.4195899662,0.0,77.122965704,65.871452062,305.217499953,8.88817593614,16.6606,279.668724017
 04/19  23:00:00,254.866643599,36.9588641224,98.2321808242,0.0,38.286128036,48.4199368926,179.179608367,16.7291369707,8.3303,154.120171396
 04/19  24:00:00,181.095092558,33.4144495266,65.9895591075,0.0,25.5240853573,30.610668775,137.750357113,11.3167279589,3.33212,123.101509154
 04/20  01:00:00,163.255485458,32.086618058,56.9704621586,0.0,19.418418834,29.3649097162,114.576985315,17.1778830488,3.33212,94.0669822662
 04/20  02:00:00,162.556974158,32.9718390371,63.3767961435,0.0,12.7620426787,28.1191506574,122.416742115,25.0366045004,3.33212,94.0480176147
 04/20  03:00:00,181.066860841,33.8570600162,80.7313242217,0.0,12.7620426787,28.1191506574,116.395553058,19.01615302,3.33212,94.0472800378
 04/20  04:00:00,184.451300764,33.8570600162,77.4200027487,0.0,12.7620426787,28.1191506574,140.112463146,13.7290280602,3.33212,123.051315086
 04/20  05:00:00,212.373700047,33.8570600162,77.6833493704,0.0,25.5240853573,30.610668775,234.215174415,10.8902140107,8.3303,214.994660404
 04/20  06:00:00,312.549843504,35.2734135827,92.0595648586,0.0,51.0481707146,78.1489452969,388.058311768,3.00516833509,16.6606,368.392543433
 04/20  07:00:00,370.246702688,36.681581092,93.4076125188,0.0,64.3609230253,109.708623606,522.294487354,9.14727424606,24.9909,488.156313108
 04/20  08:00:00,329.597705441,36.6281179771,95.1617520657,0.0,51.0481707146,80.7689615957,412.945814709,5.14604935596,33.3212,374.478565353
 04/20  09:00:00,302.698027708,37.2365428062,95.6851742375,0.0,51.0481707146,71.0224615957,356.219918869,2.37079643736,66.8089,287.040222432
 04/20  10:00:00,254.952353435,37.3503954118,96.3840261843,0.0,32.1804615127,65.7244621605,314.815593236,5.33633089148,83.4695,226.009762345
 04/20  11:00:00,255.908031571,37.4817975902,96.3225405251,0.0,32.1804615127,65.7244621605,254.637470104,5.95484712221,83.4695,165.213122981
 04/20  12:00:00,255.273783154,37.5500560481,96.1111464306,0.0,32.1804615127,65.7244621605,259.309292051,6.15137440949,83.4695,169.688417641
 04/20  13:00:00,245.164867899,37.4860553555,95.5980571194,0.0,32.1804615127,55.9779621605,243.602606012,5.83220037205,75.1392,162.63120564
 04/20  14:00:00,244.745856021,37.5212688158,95.2826410613,0.0,32.1804615127,55.9779621605,234.900728437,5.64387094993,66.8089,162.447957487
 04/20  15:00:00,244.179803359,37.5564525261,94.7117363286,0.0,32.1804615127,55.9779621605,245.63392257,5.6962857204,75.1392,164.798436849
 04/20  16:00:00,273.098693315,37.3744959663,94.4424212448,0.0,32.1804615127,60.9114621605,222.614648113,3.21723868579,91.7998,127.597609427
 04/20  17:00:00,307.700917524,36.7610313726,94.6037877724,0.0,32.1804615127,77.5397301883,244.468583218,6.72187286161,49.9818,187.764910357
 04/20  18:00:00,359.971030476,36.8941439976,92.8570111145,0.0,77.122965704,86.2600435998,393.655668812,6.69491681874,49.9818,336.978951993
 04/20  19:00:00,379.101663628,36.9199212688,93.7390958816,0.0,102.647051061,80.1663183927,294.592838247,5.96460082022,33.3212,255.307037427
 04/20  20:00:00,410.574147299,36.8750730672,95.3168609873,0.0,115.40909374,92.7192997104,289.000027065,8.65104740858,33.3212,247.027779657
 04/20  21:00:00,386.316193771,36.9316553673,95.1089764233,0.0,102.647051061,94.1340635361,413.697070025,19.6367329781,24.9909,369.069437047
 04/20  22:00:00,309.973941105,36.9619046724,85.8300712321,0.0,77.122965704,65.871452062,356.219649228,60.302807026,16.6606,279.256242202
 04/20  23:00:00,228.261323535,36.8613098472,72.3148115656,0.0,38.286128036,48.4199368926,298.704422575,136.340311621,8.3303,154.033810954
 04/20  24:00:00,179.294430786,31.2013970789,66.4405296632,0.0,25.5240853573,30.610668775,227.504254308,101.126513797,3.33212,123.04562051
 04/21  01:00:00,168.657152835,32.086618058,62.3062387141,0.0,19.418418834,29.3649097162,167.13993736,69.7800748553,3.33212,94.0277425049
 04/21  02:00:00,157.481781482,32.9718390371,58.2799586357,0.0,12.7620426787,28.1191506574,148.596191835,56.3324851718,3.33212,88.9315866629
 04/21  03:00:00,152.86280632,32.9718390371,53.5621010777,0.0,12.7620426787,28.1191506574,150.704242761,54.5385187067,3.33212,92.8336040538
 04/21  04:00:00,158.500781202,32.086618058,52.9584671271,0.0,12.7620426787,28.1191506574,167.845711722,41.5186085959,3.33212,122.994983126
 04/21  05:00:00,195.830949011,33.8570600162,60.9135812573,0.0,25.5240853573,30.610668775,254.880017566,31.7248552583,8.3303,214.824862308
 04/21  06:00:00,314.924794986,34.919325191,94.9944925461,0.0,51.0481707146,78.1489452969,406.755092374,22.3660673259,16.6606,367.728425048
 04/21  07:00:00,368.764981051,36.6123272262,92.4495669246,0.0,64.3609230253,109.708623606,524.883164768,12.0511944717,24.9909,487.841070297
 04/21  08:00:00,326.593595333,36.6581340997,92.0405964363,0.0,51.0481707146,80.7689615957,408.004342418,1.86016516251,33.3212,372.822977256
 04/21  09:00:00,302.00131009,37.2574454495,95.1644431159,0.0,51.0481707146,71.0224615957,351.214265085,0.78943416017,66.8089,283.615930925
 04/21  10:00:00,254.609116425,37.4524132425,95.9681372568,0.0,32.1804615127,65.7244621605,308.889123631,1.79314470842,83.4695,223.626478923
 04/21  11:00:00,255.51994609,37.5422521809,95.9026344577,0.0,32.1804615127,65.7244621605,255.253566204,1.97375866315,83.4695,169.810307541
 04/21  12:00:00,254.53633229,37.6126101171,95.3687875496,0.0,32.1804615127,65.7244621605,250.08566111,1.92802664973,83.4695,164.68813446
 04/21  13:00:00,244.634935435,37.5193679144,95.1467819248,0.0,32.1804615127,55.9779621605,244.471642405,1.89593852339,75.1392,167.436503881
 04/21  14:00:00,244.599963498,37.5468065815,95.0565633602,0.0,32.1804615127,55.9779621605,231.092198415,1.98295681076,66.8089,162.300341605
 04/21  15:00:00,244.046193426,37.5842710042,94.4485228508,0.0,32.1804615127,55.9779621605,239.521427336,2.05907692174,75.1392,162.323150415
 04/21  16:00:00,273.199273923,37.4889323814,94.3882735393,0.0,32.1804615127,60.9114621605,216.379342435,1.2913432454,91.7998,123.28819919
 04/21  17:00:00,307.56727925,36.8652969699,94.3124429947,0.0,32.1804615127,77.5397301883,240.370170713,2.77710257587,49.9818,187.611268137
 04/21  18:00:00,360.303671756,36.9589621058,93.135240453,0.0,77.122965704,86.2600435998,391.651607034,2.71972415648,49.9818,338.950082877
 04/21  19:00:00,378.756566586,36.9723326035,93.832673428,0.0,102.647051061,80.1663183927,288.851741067,2.7445666943,33.3212,252.785974373
 04/21  20:00:00,409.156570691,36.9334155949,93.7963337432,0.0,115.40909374,92.7192997104,283.123084309,3.06222393849,33.3212,246.73966037
 04/21  21:00:00,384.282661709,37.0013192081,92.3206319244,0.0,102.647051061,94.1340635361,396.734803913,3.33782529498,24.9909,368.406078618
 04/21  22:00:00,319.747586997,37.0221378641,93.0431247691,0.0,77.122965704,65.871452062,300.128146114,4.56071026856,16.6606,278.906835845
 04/21  23:00:00,253.832649319,36.9180925229,95.9758620926,0.0,38.286128036,48.4199368926,169.57316564,7.30142787853,8.3303,153.941437762
 04/21  24:00:00,185.29088864,33.8570600162,68.7981496699,0.0,25.5240853573,30.610668775,126.357796741,0.0211554474087,3.33212,123.004521293
 04/22  01:00:00,189.869158944,32.9718390371,72.4579417606,0.0,27.7269238854,30.610668775,92.1009166538,0.368445039858,3.33212,88.4003516139
 04/22  02:00:00,161.335870089,32.9718390371,61.5721871606,0.0,12.7620426787,28.1191506574,99.1428621716,2.48913781654,3.33212,93.3216043551
 04/22  03:00:00,167.983689444,33.8570600162,67.2212402994,0.0,12.7620426787,28.1191506574,100.939068676,3.6251183658,3.33212,93.9818303103
 04/22  04:00:00,165.909204508,33.4144495266,59.304759879,0.0,12.7620426787,28.1191506574,135.673040985,9.40595130039,3.33212,122.934969685
 04/22  05:00:00,179.318356038,33.8570600162,60.3283879282,0.0,12.7620426787,28.1191506574,183.519321418,21.3357447312,8.3303,153.853276687
 04/22  06:00:00,257.936285551,35.6275019743,70.431193685,0.0,42.6918050922,54.3732441037,265.88178915,33.676818251,16.6606,215.544370899
 04/22  07:00:00,325.771732284,36.7312430452,95.7841497154,0.0,42.6918050922,86.1019271793,420.611877561,29.0716762864,24.9909,366.549301275
 04/22  08:00:00,365.344434789,36.7689902261,93.8260033867,0.0,57.6566862989,112.030105488,569.814467318,17.6695033076,33.3212,518.82376401
 04/22  09:00:00,320.823151433,37.2620912393,95.7522814409,0.0,57.6566862989,83.6599452969,454.602603636,16.3794367863,66.8089,371.41426685
 04/22  10:00:00,268.822887843,37.4792256452,97.9032249589,0.0,42.6918050922,68.9656133826,382.964144653,17.1229698123,83.4695,282.371674841
 04/22  11:00:00,260.226892055,37.5547087704,97.3779754933,0.0,34.9340096728,67.7198543238,324.874704466,11.6153948758,83.4695,229.78980959
 04/22  12:00:00,259.72908456,37.6184223967,97.3749199851,0.0,34.9340096728,67.7198543238,255.128579843,6.23135817865,83.4695,165.427721664
 04/22  13:00:00,249.866286169,37.5174255298,97.1706947781,0.0,34.9340096728,57.9733543238,249.122762633,4.26449376082,75.1392,169.719068872
 04/22  14:00:00,249.64293172,37.5414545166,96.7011638417,0.0,34.9340096728,57.9733543238,233.460726453,3.97654613547,66.8089,162.675280318
 04/22  15:00:00,249.854057606,37.576345062,97.0374472466,0.0,34.9340096728,57.9733543238,246.089829776,4.17878410582,75.1392,166.77184567
 04/22  16:00:00,271.760120603,37.3161906335,90.6415691663,0.0,34.9340096728,62.9068543238,231.395631119,13.5855123674,91.7998,126.010318751
 04/22  17:00:00,272.874348383,36.6713462606,65.2217699571,0.0,34.9340096728,72.2186844194,271.172885975,66.72598157,49.9818,154.465104405
 04/22  18:00:00,359.996426959,36.7882553076,85.6528053111,0.0,87.0357390804,86.2600435998,390.455696738,145.214665852,49.9818,195.259230887
 04/22  19:00:00,378.215360208,36.5765103071,97.8682532788,0.0,102.000620287,77.6748002752,468.94924732,188.74404845,33.3212,246.883998869
 04/22  20:00:00,395.082946311,36.5286953143,97.7355515738,0.0,102.000620287,88.9820225341,444.450489087,164.63571238,33.3212,246.493576707
 04/22  21:00:00,386.440351513,36.5321812281,98.3215319662,0.0,102.000620287,91.6425454185,453.458833637,181.611796627,24.9909,246.85613701
 04/22  22:00:00,334.237243458,36.5127229534,99.2135679614,0.0,87.0357390804,65.871452062,547.08563892,164.693541088,16.6606,365.731497832
 04/22  23:00:00,236.960242096,36.5127229534,75.5627347372,0.0,42.6918050922,48.4199368926,394.918785066,171.685587842,8.3303,214.902897225
 04/22  24:00:00,175.370373787,31.2013970789,60.3381252388,0.0,27.7269238854,30.610668775,161.062770823,34.7897453908,3.33212,122.940905433
 04/23  01:00:00,176.180422207,31.2013970789,51.9118052775,0.0,34.4311606118,33.1021868926,119.603561688,28.4213007864,3.33212,87.8501409018
 04/23  02:00:00,152.161078133,31.2013970789,45.4016674288,0.0,19.466279405,30.610668775,121.789096473,24.4272611753,3.33212,94.0297152976
 04/23  03:00:00,176.815455679,31.2013970789,69.9551765567,0.0,19.466279405,30.610668775,119.3030835,21.9047354086,3.33212,94.0662280916
 04/23  04:00:00,180.652222406,31.2013970789,67.1624505813,0.0,19.466279405,30.610668775,146.580721442,20.3726624986,3.33212,122.875938944
 04/23  05:00:00,182.498706852,31.2013970789,56.7770353506,0.0,19.466279405,30.610668775,181.747038256,19.446683355,8.3303,153.970054901
 04/23  06:00:00,249.18474341,35.0963693868,62.0156863298,0.0,42.6918050922,54.3732441037,251.676123014,18.9609284228,16.6606,216.054594592
 04/23  07:00:00,334.222055418,36.705101087,93.6982962451,0.0,49.3960418185,88.5934452969,505.092425345,113.763887062,24.9909,366.337638282
 04/23  08:00:00,367.341601211,36.622029597,95.7977451472,0.0,57.6566862989,112.030105488,605.356131597,55.4743267018,33.3212,516.560604896
 04/23  09:00:00,293.530586145,37.2648307558,78.1854817333,0.0,50.9524495726,81.1684271793,470.77114694,32.2282852403,66.8089,371.7339617
 04/23  10:00:00,258.703512917,37.5045080248,88.217910563,0.0,42.6918050922,68.9656133826,390.112167758,17.3820090601,83.4695,289.260658698
 04/23  11:00:00,264.99032533,37.5334521825,98.0141162176,0.0,38.286128036,68.9656133826,320.238494742,11.3079898072,83.4695,225.461004935
 04/23  12:00:00,260.617304689,37.5896826849,94.4617509824,0.0,38.286128036,68.9656133826,259.372250191,13.3203866125,83.4695,162.582363578
 04/23  13:00:00,245.46868226,37.5017025949,97.9881109583,0.0,31.5818913096,56.727595265,245.559993628,7.79836711685,75.1392,162.622426511
 04/23  14:00:00,246.429783517,37.5385511219,98.849525647,0.0,31.5818913096,56.727595265,236.332743505,7.32977572228,66.8089,162.194067783
 04/23  15:00:00,246.453955311,37.5726356008,98.9443580185,0.0,31.5818913096,56.727595265,246.971751018,9.63975079204,75.1392,162.192800226
 04/23  16:00:00,275.023463612,37.3239345474,98.3128034906,0.0,31.5818913096,61.661095265,227.711399473,6.25997025925,91.7998,129.651629213
 04/23  17:00:00,302.015708199,36.6863509521,98.2403663373,0.0,31.5818913096,70.9729253606,213.587848673,9.20178222829,49.9818,154.404266445
 04/23  18:00:00,360.084211183,36.717927835,94.98850433,0.0,80.3315023541,83.7685254822,258.257858945,20.3848575468,49.9818,187.891201399
 04/23  19:00:00,365.707927793,36.6353638207,85.8828205345,0.0,102.000620287,77.6748002752,342.670198949,63.1414192398,33.3212,246.207579709
 04/23  20:00:00,404.343398133,36.5789347334,98.1584080195,0.0,108.704857014,91.4735406516,434.797735233,156.005445772,33.3212,245.471089461
 04/23  21:00:00,376.611244903,36.7144332738,98.0683216369,0.0,95.2963835608,89.1510273009,467.065841541,195.841609384,24.9909,246.233332157
 04/23  22:00:00,323.001848318,36.6676973908,97.7561475167,0.0,80.3315023541,63.3799339444,528.302893987,149.474504804,16.6606,362.167789183
 04/23  23:00:00,239.371822604,36.6008348629,78.7007190387,0.0,42.6918050922,48.4199368926,353.753841068,136.149887795,8.3303,209.273653273
 04/23  24:00:00,187.430995038,31.2013970789,63.1074150888,0.0,34.4311606118,33.1021868926,178.338122401,51.9710802212,3.33212,123.03492218
 04/24  01:00:00,158.103459584,31.2013970789,52.596097991,0.0,19.418418834,29.3649097162,135.941192089,38.6756247774,3.33212,93.9334473119
 04/24  02:00:00,145.213142694,31.2013970789,47.6408825431,0.0,12.7620426787,28.1191506574,121.210958367,30.2270032375,3.33212,87.6518351293
 04/24  03:00:00,142.195987628,31.2013970789,44.6388200361,0.0,12.7620426787,28.1191506574,122.085643913,24.8367304654,3.33212,93.9167934478
 04/24  04:00:00,150.991268892,33.8570600162,44.218436354,0.0,12.7620426787,28.1191506574,147.67769279,21.5291166977,3.33212,122.816456092
 04/24  05:00:00,183.323096043,31.2013970789,51.6151285121,0.0,25.5240853573,30.610668775,235.001478391,19.5591194935,8.3303,207.112058897
 04/24  06:00:00,307.920515212,35.2734135827,88.1499865447,0.0,51.0481707146,78.1489452969,400.712389692,18.3939492182,16.6606,365.657840474
 04/24  07:00:00,369.926341767,36.5750106642,94.0163277977,0.0,64.3609230253,109.708623606,552.937157555,45.3268371304,24.9909,482.619420424
