Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/24  08:00:00,311.849836567,36.619291114,79.1328963623,0.0,51.0481707146,80.7689615957,425.047270016,20.3380717612,33.3212,371.387998255
 04/24  09:00:00,301.55826,37.2493695429,95.977359286,0.0,51.0481707146,71.0224615957,353.490551329,5.87822880746,66.8089,280.803422521
 04/24  10:00:00,255.460511793,37.3996274047,98.1555958966,0.0,32.1804615127,65.7244621605,312.123087623,4.05570735935,83.4695,224.597880264
 04/24  11:00:00,257.077808211,37.4779549647,98.8176869873,0.0,32.1804615127,65.7244621605,250.204480373,4.02931661239,83.4695,162.70566376
 04/24  12:00:00,255.916114231,37.5439295583,97.9235062688,0.0,32.1804615127,65.7244621605,249.931317236,3.93983787446,83.4695,162.521979361
 04/24  13:00:00,245.76005495,37.4985845728,97.1114760184,0.0,32.1804615127,55.9779621605,241.474294263,4.01297753105,75.1392,162.322116732
 04/24  14:00:00,245.687876111,37.5376907751,96.975881859,0.0,32.1804615127,55.9779621605,233.153792023,4.24650568646,66.8089,162.098386337
 04/24  15:00:00,245.117452102,37.5739242216,96.2286932457,0.0,32.1804615127,55.9779621605,241.527944851,4.30071563436,75.1392,162.088029216
 04/24  16:00:00,273.872011784,37.4131526113,95.7853078427,0.0,32.1804615127,60.9114621605,217.674158945,2.17562447555,91.7998,123.69873447
 04/24  17:00:00,308.006829608,36.7860220762,95.7360684147,0.0,32.1804615127,77.5397301883,240.916038339,4.38872027518,49.9818,186.545518064
 04/24  18:00:00,360.645009159,36.9117780717,94.5884959947,0.0,77.122965704,86.2600435998,389.795696079,5.04954095625,49.9818,334.764355122
 04/24  19:00:00,380.974944519,36.9180424011,96.8653294098,0.0,102.647051061,80.1663183927,288.28239977,8.27053301738,33.3212,246.690666753
 04/24  20:00:00,411.846935322,36.869168749,97.32889952,0.0,115.40909374,92.7192997104,297.044766744,17.7501502749,33.3212,245.973416469
 04/24  21:00:00,388.723895807,36.9168420817,98.0282120997,0.0,102.647051061,94.1340635361,418.084667607,26.7456915187,24.9909,366.348076089
 04/24  22:00:00,320.363695902,36.9431545552,96.3764349287,0.0,77.122965704,65.871452062,324.67541328,35.697066455,16.6606,272.317746825
 04/24  23:00:00,233.072443321,36.8488266834,77.244318146,0.0,38.286128036,48.4199368926,226.035877926,65.9466954393,8.3303,151.758882487
 04/24  24:00:00,179.079307052,31.2013970789,66.2579997055,0.0,25.5240853573,30.610668775,196.447948444,70.3062501108,3.33212,122.809578333
 04/25  01:00:00,164.506913754,32.086618058,58.1373785902,0.0,19.418418834,29.3649097162,162.514328541,65.2873627947,3.33212,93.8948457462
 04/25  02:00:00,152.371337703,32.9718390371,53.1114693271,0.0,12.7620426787,28.1191506574,142.909708147,51.9485074417,3.33212,87.6290807053
 04/25  03:00:00,176.693126187,32.086618058,78.1265936181,0.0,12.7620426787,28.1191506574,137.400903348,40.1868479094,3.33212,93.8819354383
 04/25  04:00:00,179.411380665,32.9718390371,72.7802905873,0.0,12.7620426787,28.1191506574,160.862518734,34.7653057458,3.33212,122.765092988
 04/25  05:00:00,203.478151579,33.8570600162,68.2608005338,0.0,25.5240853573,30.610668775,243.31638257,28.0582648849,8.3303,206.927817685
 04/25  06:00:00,314.630428255,34.2111484078,95.0715800698,0.0,51.0481707146,78.1489452969,402.651550854,22.2186204218,16.6606,363.772330432
 04/25  07:00:00,372.169388336,36.5930163764,95.5812138757,0.0,64.3609230253,109.708623606,522.825518374,20.5826373765,24.9909,477.251980998
 04/25  08:00:00,329.767865896,36.6360021516,95.5370612874,0.0,51.0481707146,80.7689615957,412.051197422,6.47023467468,33.3212,372.259762747
 04/25  09:00:00,303.409166154,37.2509087622,97.0840960575,0.0,51.0481707146,71.0224615957,351.044920338,1.19293279064,66.8089,283.043087548
 04/25  10:00:00,255.243615456,37.4243139485,97.1784377789,0.0,32.1804615127,65.7244621605,303.34813146,2.70902230794,83.4695,217.169609152
 04/25  11:00:00,256.220227589,37.5116421453,96.9724856131,0.0,32.1804615127,65.7244621605,255.782266953,2.87136373124,83.4695,169.441403222
 04/25  12:00:00,255.231955053,37.5826183456,96.3418572776,0.0,32.1804615127,65.7244621605,248.721078072,2.90260098766,83.4695,162.348977085
 04/25  13:00:00,245.31434641,37.5100623856,96.0658911699,0.0,32.1804615127,55.9779621605,240.236048838,2.95538899799,75.1392,162.14145984
 04/25  14:00:00,245.140531074,37.5434239686,95.8135118194,0.0,32.1804615127,55.9779621605,231.841366259,3.11849756385,66.8089,161.913968695
 04/25  15:00:00,244.740947108,37.579138548,95.2892246064,0.0,32.1804615127,55.9779621605,240.235983292,3.19860584399,75.1392,161.898177448
 04/25  16:00:00,273.509235786,37.4281714312,94.9780168922,0.0,32.1804615127,60.9114621605,216.540956937,1.69547942716,91.7998,123.045677509
 04/25  17:00:00,307.664273036,36.782424107,94.8591686399,0.0,32.1804615127,77.5397301883,233.539497767,3.45440276587,49.9818,180.103295001
 04/25  18:00:00,360.187971255,36.9005192334,93.5094868719,0.0,77.122965704,86.2600435998,388.184411112,3.99585349766,49.9818,334.206757615
 04/25  19:00:00,379.037231953,36.913281379,94.6836260437,0.0,102.647051061,80.1663183927,282.975258938,3.21513233952,33.3212,246.438926598
 04/25  20:00:00,411.088226821,36.8602595826,96.6616486961,0.0,115.40909374,92.7192997104,287.463723103,8.43749142635,33.3212,245.705031676
 04/25  21:00:00,386.142844497,36.9130460192,95.4097353018,0.0,102.647051061,94.1340635361,404.578476995,13.959806201,24.9909,365.627770794
 04/25  22:00:00,321.970349687,36.9482838824,97.5753862152,0.0,77.122965704,65.871452062,304.453107101,17.9845441691,16.6606,269.807962932
 04/25  23:00:00,237.676659584,36.8616212064,81.7261075587,0.0,38.286128036,48.4199368926,189.442143208,27.5326019358,8.3303,153.579241273
 04/25  24:00:00,170.952374514,33.8570600162,55.6260395077,0.0,25.5240853573,30.610668775,157.23073717,31.137138058,3.33212,122.761479112
 04/26  01:00:00,162.352163144,31.2013970789,57.0246349732,0.0,19.418418834,29.3649097162,128.333485764,37.3919202185,3.33212,87.6094455458
 04/26  02:00:00,161.710428931,32.9718390371,62.4119773882,0.0,12.7620426787,28.1191506574,141.842525635,44.6518361107,3.33212,93.8585695238
 04/26  03:00:00,184.486903653,32.086618058,86.0172436683,0.0,12.7620426787,28.1191506574,128.717762292,37.7858815683,3.33212,87.599760724
 04/26  04:00:00,177.584510592,33.8570600162,70.8071574859,0.0,12.7620426787,28.1191506574,155.7413675,29.6900167547,3.33212,122.719230745
 04/26  05:00:00,206.8678981,33.8570600162,72.418750317,0.0,25.5240853573,30.610668775,240.727504026,25.6833643948,8.3303,206.713839632
 04/26  06:00:00,314.981662727,34.3881926036,96.0690306863,0.0,51.0481707146,78.1489452969,403.522480726,22.5758861372,16.6606,364.285994588
 04/26  07:00:00,369.929019489,36.6359169941,94.1416822785,0.0,64.3609230253,109.708623606,515.624981472,12.8959770143,24.9909,477.738104457
 04/26  08:00:00,329.169199017,36.6596394465,95.2229932914,0.0,51.0481707146,80.7689615957,405.913073772,2.56902822404,33.3212,370.022845548
 04/26  09:00:00,302.969160946,37.2547647163,96.3309441185,0.0,51.0481707146,71.0224615957,348.159336786,0.955121233838,66.8089,280.395315552
 04/26  10:00:00,254.513203896,37.4559115694,95.9818254778,0.0,32.1804615127,65.7244621605,303.803469713,2.37734207985,83.4695,217.956627634
 04/26  11:00:00,255.659670217,37.5473197503,95.9918456246,0.0,32.1804615127,65.7244621605,248.905774929,2.61763770605,83.4695,162.818637223
 04/26  12:00:00,254.708079879,37.6183977771,95.5035994014,0.0,32.1804615127,65.7244621605,253.721412696,2.59905875069,83.4695,167.652853945
 04/26  13:00:00,244.914081472,37.5189448208,95.4305399451,0.0,32.1804615127,55.9779621605,238.890266011,2.64696969388,75.1392,161.104096317
 04/26  14:00:00,244.964958009,37.5421433044,95.3661229245,0.0,32.1804615127,55.9779621605,226.799821724,2.74351967274,66.8089,157.247402051
 04/26  15:00:00,244.206186354,37.5825595911,94.5153829056,0.0,32.1804615127,55.9779621605,239.686927015,2.66396819114,75.1392,161.883758824
 04/26  16:00:00,273.015834233,37.5959371023,94.2855220934,0.0,32.1804615127,60.9114621605,216.400437459,1.61341848764,91.7998,122.987218971
 04/26  17:00:00,307.16215012,36.9578979058,94.0951548159,0.0,32.1804615127,77.5397301883,240.18520812,3.31287117737,49.9818,186.890536943
 04/26  18:00:00,360.127431347,37.0560725739,93.3556905818,0.0,77.122965704,86.2600435998,385.252413579,3.34268727661,49.9818,331.927926302
 04/26  19:00:00,376.083052689,37.067064419,93.6000319562,0.0,102.647051061,80.1663183927,284.120720618,3.11281758233,33.3212,247.686703036
 04/26  20:00:00,409.561891624,37.0237075994,93.6196903461,0.0,115.40909374,92.7192997104,277.218702682,3.41680172207,33.3212,240.48070096
 04/26  21:00:00,385.958045693,37.0608418328,94.2106514978,0.0,102.647051061,94.1340635361,392.263189214,5.23548976984,24.9909,362.036799444
 04/26  22:00:00,315.819145236,37.0514294679,91.4164746684,0.0,77.122965704,65.871452062,308.160295747,22.0432167313,16.6606,269.456479016
 04/26  23:00:00,234.642052551,36.9441177758,78.6326685231,0.0,38.286128036,48.4199368926,202.745377159,40.9264484554,8.3303,153.488628704
 04/26  24:00:00,209.362093041,33.4144495266,94.1983742872,0.0,25.5240853573,30.610668775,164.160162532,38.1186939241,3.33212,122.709348608
 04/27  01:00:00,183.395956437,31.2013970789,77.8126401964,0.0,19.418418834,29.3649097162,117.236080533,26.3274063339,3.33212,87.5765541989
 04/27  02:00:00,170.228828208,33.8570600162,70.0286156404,0.0,12.7620426787,28.1191506574,123.198128218,26.0314085125,3.33212,93.8345997057
 04/27  03:00:00,163.930450066,33.8570600162,63.7439364916,0.0,12.7620426787,28.1191506574,122.410257902,31.5083879568,3.33212,87.5697499449
 04/27  04:00:00,168.74979327,32.9718390371,62.8117407094,0.0,12.7620426787,28.1191506574,159.464311705,33.4726954694,3.33212,122.659496236
 04/27  05:00:00,203.928965699,32.9718390371,70.3753628791,0.0,25.5240853573,30.610668775,246.111746963,31.2333431455,8.3303,206.548103817
 04/27  06:00:00,313.425521948,35.6275019743,96.1086701881,0.0,51.0481707146,78.1489452969,397.566826194,22.0432494268,16.6606,358.862976768
 04/27  07:00:00,369.106321639,36.6472250285,93.1278797289,0.0,64.3609230253,109.708623606,509.070093628,9.73434061061,24.9909,474.344853017
 04/27  08:00:00,328.922564936,36.6745604566,94.580370654,0.0,51.0481707146,80.7689615957,404.06961548,1.9825510502,33.3212,368.76586443
 04/27  09:00:00,302.257905327,37.25701785,94.8513094294,0.0,51.0481707146,71.0224615957,347.610431869,0.960584201304,66.8089,279.840947668
 04/27  10:00:00,254.686663606,37.4676811885,95.4322157371,0.0,32.1804615127,65.7244621605,309.725030392,2.25826643839,83.4695,223.997263953
 04/27  11:00:00,255.769274892,37.5575371528,95.6085450968,0.0,32.1804615127,65.7244621605,248.395542429,2.53958502441,83.4695,162.386457405
 04/27  12:00:00,254.94986145,37.6285181498,95.3047095008,0.0,32.1804615127,65.7244621605,248.128595962,2.48445514626,83.4695,162.174640816
 04/27  13:00:00,244.941533609,37.5302624982,95.0475299931,0.0,32.1804615127,55.9779621605,239.557775431,2.46905828362,75.1392,161.949517148
 04/27  14:00:00,244.748905888,37.5423738321,94.8216453388,0.0,32.1804615127,55.9779621605,230.114684972,2.53804058187,66.8089,160.76774439
 04/27  15:00:00,244.160081707,37.5866661828,94.1880675637,0.0,32.1804615127,55.9779621605,233.591579629,2.48263366613,75.1392,155.969745963
 04/27  16:00:00,273.202745352,37.6215585602,93.970655825,0.0,32.1804615127,60.9114621605,216.312959228,1.58748768358,91.7998,122.925671544
 04/27  17:00:00,307.783557877,36.9456039254,94.5119854998,0.0,32.1804615127,77.5397301883,240.027627426,3.29836898834,49.9818,186.747458438
 04/27  18:00:00,360.332435604,37.0308944537,93.3641087797,0.0,77.122965704,86.2600435998,382.790357677,3.24923089649,49.9818,329.559326781
 04/27  19:00:00,376.546131312,37.0297937812,93.9057866016,0.0,102.647051061,80.1663183927,281.616882946,3.16180294695,33.3212,245.133879999
 04/27  20:00:00,410.790773304,36.9639070155,95.2619580249,0.0,115.40909374,92.7192997104,282.490590291,7.54891648944,33.3212,241.620473801
 04/27  21:00:00,387.543002813,36.9878629182,96.3432709007,0.0,102.647051061,94.1340635361,421.885893798,32.6828597572,24.9909,364.212134041
 04/27  22:00:00,321.171998801,37.0041339047,96.6357341646,0.0,77.122965704,65.871452062,316.884344519,31.07639243,16.6606,269.147352089
 04/27  23:00:00,254.844813441,36.9178419859,98.3528331151,0.0,38.286128036,48.4199368926,176.202236309,20.8117384238,8.3303,147.060197885
 04/27  24:00:00,181.612071321,33.4144495266,66.4998501205,0.0,25.5240853573,30.610668775,156.012788224,30.375886995,3.33212,122.304781229
 04/28  01:00:00,170.635935592,31.2013970789,65.0015339304,0.0,19.418418834,29.3649097162,151.255656522,54.1283468078,3.33212,93.7951897145
 04/28  02:00:00,161.103230537,33.8570600162,60.7988613789,0.0,12.7620426787,28.1191506574,141.36867922,50.5003227593,3.33212,87.5362364607
 04/28  03:00:00,157.499638353,32.086618058,58.9566365979,0.0,12.7620426787,28.1191506574,129.207422263,38.3393412977,3.33212,87.5359609649
 04/28  04:00:00,167.404302603,32.9718390371,60.8929263563,0.0,12.7620426787,28.1191506574,153.749215131,27.8244032175,3.33212,122.592691913
 04/28  05:00:00,204.100543365,33.5619863565,69.3460474608,0.0,25.5240853573,30.610668775,238.534738427,23.8480773693,8.3303,206.356361058
 04/28  06:00:00,313.713081487,35.4504577785,95.801974172,0.0,51.0481707146,78.1489452969,396.706192624,21.8042624172,16.6606,358.241330207
 04/28  07:00:00,370.543551782,36.6048733405,93.8211226491,0.0,64.3609230253,109.708623606,509.585338465,11.7429636387,24.9909,472.851474826
 04/28  08:00:00,329.816100446,36.5881750262,95.1431097883,0.0,51.0481707146,80.7689615957,403.304081284,1.94640124177,33.3212,368.036480042
 04/28  09:00:00,302.302520288,37.2453865494,95.4374393069,0.0,51.0481707146,71.0224615957,347.042623243,0.786123863279,66.8089,279.447599379
 04/28  10:00:00,254.586484702,37.422139139,95.8878033014,0.0,32.1804615127,65.7244621605,301.957789735,1.92084253907,83.4695,216.567447196
 04/28  11:00:00,255.763155229,37.50612318,96.0615984942,0.0,32.1804615127,65.7244621605,251.799491731,2.24782558618,83.4695,166.082166145
 04/28  12:00:00,254.891097256,37.5751502655,95.598214783,0.0,32.1804615127,65.7244621605,247.506108897,2.26636695069,83.4695,161.770241946
 04/28  13:00:00,244.962942429,37.499006335,95.3686671425,0.0,32.1804615127,55.9779621605,235.9679787,2.2767000863,75.1392,158.552078613
 04/28  14:00:00,244.790935034,37.5318074797,95.0941110453,0.0,32.1804615127,55.9779621605,230.852531522,2.36424686786,66.8089,161.679384655
 04/28  15:00:00,244.28530777,37.5701651747,94.4687034782,0.0,32.1804615127,55.9779621605,239.082924685,2.30951486225,75.1392,161.634209823
 04/28  16:00:00,273.530835326,37.4745455956,94.6706297001,0.0,32.1804615127,60.9114621605,216.113124701,1.4320836393,91.7998,122.881241062
 04/28  17:00:00,308.113708809,36.8456957234,94.9019534996,0.0,32.1804615127,77.5397301883,232.742144966,3.06137809556,49.9818,179.69896687
 04/28  18:00:00,360.286178827,36.9550557926,92.9876930088,0.0,77.122965704,86.2600435998,385.562103635,3.05918828854,49.9818,332.521115347
 04/28  19:00:00,375.861069214,36.9636313426,93.4657736044,0.0,102.647051061,80.1663183927,279.219667311,2.96426313484,33.3212,242.934204176
 04/28  20:00:00,409.450789617,36.9162776706,93.8867508388,0.0,115.40909374,92.7192997104,276.721157721,3.27305094007,33.3212,240.126906781
 04/28  21:00:00,385.552464719,36.9699987543,93.9214170902,0.0,102.647051061,94.1340635361,391.760613938,5.44922449752,24.9909,361.320489441
 04/28  22:00:00,321.534546503,36.9958323893,96.5825420647,0.0,77.122965704,65.871452062,300.930868659,13.5413342862,16.6606,270.728934373
 04/28  23:00:00,255.76720418,36.9077242998,99.2349602367,0.0,38.286128036,48.4199368926,174.016486883,19.0531600946,8.3303,146.633026789
 04/28  24:00:00,180.507122888,33.4144495266,65.4064158865,0.0,25.5240853573,30.610668775,148.57866052,22.649081265,3.33212,122.597459255
 04/29  01:00:00,181.39579732,31.2013970789,66.2604093245,0.0,27.7269238854,30.610668775,126.170771173,35.3221984241,3.33212,87.5164527488
 04/29  02:00:00,162.698115618,33.8570600162,62.4665046302,0.0,12.7620426787,28.1191506574,143.268433496,46.6324006664,3.33212,93.3039128291
 04/29  03:00:00,160.767445301,33.8570600162,60.54322779,0.0,12.7620426787,28.1191506574,127.849914763,36.5557891177,3.33212,87.9620056453
 04/29  04:00:00,167.167905612,32.086618058,62.1771048299,0.0,12.7620426787,28.1191506574,144.072058944,23.4195130472,3.33212,117.320425897
 04/29  05:00:00,181.325307383,32.9718390371,63.2667411345,0.0,12.7620426787,28.1191506574,184.880980641,24.6086432714,8.3303,151.942037369
 04/29  06:00:00,260.479500908,35.4504577785,75.8773864743,0.0,42.6918050922,54.3732441037,244.276864098,20.5768853391,16.6606,207.039378759
 04/29  07:00:00,323.067735084,36.7318892427,92.1895372185,0.0,42.6918050922,86.1019271793,393.739217119,8.71517749119,24.9909,360.033139628
 04/29  08:00:00,366.036809702,36.7636786754,92.5848395241,0.0,57.6566862989,112.030105488,543.92506935,1.93997416275,33.3212,508.663895187
 04/29  09:00:00,320.809327076,37.2527776024,93.4558032219,0.0,57.6566862989,83.6599452969,427.710033764,0.939404898624,66.8089,359.961728865
 04/29  10:00:00,268.371152013,37.4825516209,94.4707433594,0.0,42.6918050922,68.9656133826,363.169640014,2.244372194,83.4695,277.45576782
 04/29  11:00:00,261.053666484,37.5697583981,94.8407766394,0.0,34.9340096728,67.7198543238,310.408742001,2.71475536318,83.4695,224.224486638
 04/29  12:00:00,260.269323503,37.6446775339,94.717094068,0.0,34.9340096728,67.7198543238,248.59064633,2.68947703621,83.4695,162.431669294
 04/29  13:00:00,250.261554148,37.5555200651,94.4983504917,0.0,34.9340096728,57.9733543238,239.957857449,2.59470828253,75.1392,162.223949166
 04/29  14:00:00,249.749898727,37.5357328371,94.0013159743,0.0,34.9340096728,57.9733543238,231.465894203,2.65583407126,66.8089,162.001160132
 04/29  15:00:00,249.709693797,37.5838255108,93.929093442,0.0,34.9340096728,57.9733543238,239.919224734,2.79110506111,75.1392,161.988919673
 04/29  16:00:00,279.16848241,37.3987556747,94.3354058416,0.0,34.9340096728,62.9068543238,217.801567695,3.02744122361,91.7998,122.974326472
 04/29  17:00:00,307.621068899,36.851388337,95.9145139753,0.0,34.9340096728,72.2186844194,208.911988039,5.12143661233,49.9818,153.808751427
 04/29  18:00:00,371.872494892,37.0574213797,95.5114573475,0.0,87.0357390804,86.2600435998,239.72829085,4.07020825845,49.9818,185.676282592
 04/29  19:00:00,373.411117563,36.7798414989,94.004316497,0.0,102.000620287,77.6748002752,276.913398427,4.34121156636,33.3212,239.25098686
 04/29  20:00:00,393.931551912,36.6979131955,95.597519963,0.0,102.000620287,88.9820225341,288.041116288,10.1015502434,33.3212,244.618366045
 04/29  21:00:00,384.018408514,36.7522939792,95.7431866132,0.0,102.000620287,91.6425454185,282.744755103,15.8594234154,24.9909,241.894431688
 04/29  22:00:00,331.81192484,36.6851554038,97.4713187547,0.0,87.0357390804,65.871452062,400.303688332,28.0493219948,16.6606,355.593766337
 04/29  23:00:00,254.149195008,36.6044389846,93.8448358977,0.0,42.6918050922,48.4199368926,250.314195827,35.2502250744,8.3303,206.733670752
 04/29  24:00:00,195.037107697,33.8570600162,77.3114586763,0.0,27.7269238854,30.610668775,148.234328265,28.8166342905,3.33212,116.085573975
 04/30  01:00:00,195.969818665,31.2013970789,71.7040873859,0.0,34.4311606118,33.1021868926,125.978173387,28.7836849091,3.33212,93.8623684783
 04/30  02:00:00,174.55732139,31.2013970789,67.7816255033,0.0,19.466279405,30.610668775,114.257048878,23.3438568593,3.33212,87.5810720184
 04/30  03:00:00,172.359426604,31.2013970789,65.6155926331,0.0,19.466279405,30.610668775,114.148725252,16.9718391102,3.33212,93.844766142
 04/30  04:00:00,189.845737679,33.8570600162,73.6778895238,0.0,19.466279405,30.610668775,136.168144058,16.8034950108,3.33212,116.032529047
 04/30  05:00:00,190.391357763,32.086618058,63.8491306522,0.0,19.466279405,30.610668775,176.82343788,15.1759120477,8.3303,153.317225832
 04/30  06:00:00,275.887007063,35.6275019743,90.758226132,0.0,42.6918050922,54.3732441037,241.458111915,12.8536415759,16.6606,211.943870339
 04/30  07:00:00,336.072916381,37.0548260785,95.4426568265,0.0,49.3960418185,88.5934452969,389.930165654,8.83606435088,24.9909,356.103201303
 04/30  08:00:00,365.772552074,36.8442819572,92.1172177042,0.0,57.6566862989,112.030105488,540.440833095,2.60267686611,33.3212,504.516956229
 04/30  09:00:00,311.483746792,37.3878591718,92.5774910272,0.0,50.9524495726,81.1684271793,432.683469796,1.32930848806,66.8089,364.545261308
 04/30  10:00:00,268.089553017,37.7895527227,94.465221372,0.0,42.6918050922,68.9656133826,358.983336787,2.4060997168,83.4695,273.10773707
 04/30  11:00:00,264.267088735,37.663848613,94.522167927,0.0,38.286128036,68.9656133826,310.282050325,2.83913182898,83.4695,223.973418496
 04/30  12:00:00,263.771664725,37.7442672304,94.755472679,0.0,38.286128036,68.9656133826,248.040260248,2.68653770638,83.4695,161.884222541
 04/30  13:00:00,244.743465814,37.5988316995,94.7638794509,0.0,31.5818913096,56.727595265,240.490829384,3.49739342818,75.1392,161.854235956
 04/30  14:00:00,244.394020514,37.5747075292,94.3767560006,0.0,31.5818913096,56.727595265,225.090880367,3.53719185021,66.8089,154.744788517
 04/30  15:00:00,244.055700476,37.6379003953,93.92153196,0.0,31.5818913096,56.727595265,240.139237508,3.54860635609,75.1392,161.451431152
 04/30  16:00:00,272.881276333,37.5519838999,93.6002516968,0.0,31.5818913096,61.661095265,214.597291297,3.56467818847,91.7998,119.232813108
 04/30  17:00:00,300.473901367,36.9932822658,94.2010051038,0.0,31.5818913096,70.9729253606,206.685229252,6.02450062051,49.9818,150.678928632
 04/30  18:00:00,361.11059194,37.0708103727,93.0625066858,0.0,80.3315023541,83.7685254822,241.963995496,5.12097222789,49.9818,186.861223268
 04/30  19:00:00,372.901423816,37.0250666823,93.3939381539,0.0,102.000620287,77.6748002752,274.196656774,3.95121357605,33.3212,236.924243198
 04/30  20:00:00,401.649031282,36.9269357422,94.1667162718,0.0,108.704857014,91.4735406516,281.914114952,6.15699141379,33.3212,242.435923539
 04/30  21:00:00,373.034362722,37.0763696009,93.4290243423,0.0,95.2963835608,89.1510273009,268.381452421,5.26716885117,24.9909,238.12338357
 04/30  22:00:00,320.675196532,36.9586755305,94.476375073,0.0,80.3315023541,63.3799339444,376.204915821,7.87361675711,16.6606,351.670699064
 04/30  23:00:00,258.927790841,36.8594099618,97.6780612686,0.0,42.6918050922,48.4199368926,230.821254122,16.8080369779,8.3303,205.682917144
 04/30  24:00:00,204.637845525,33.5619863565,77.8362320571,0.0,34.4311606118,33.1021868926,149.619526334,23.6455904306,3.33212,122.641815904
 05/01  01:00:00,174.82250366,32.086618058,68.339521731,0.0,19.418418834,29.3649097162,133.944317044,43.1480496743,3.33212,87.4641473702
 05/01  02:00:00,166.670189589,32.9718390371,67.275262558,0.0,12.7620426787,28.1191506574,150.874381837,60.0910042349,3.33212,87.4512576018
 05/01  03:00:00,163.360170115,33.8570600162,63.107680883,0.0,12.7620426787,28.1191506574,153.920075657,61.5758107365,3.33212,89.0121449201
 05/01  04:00:00,168.395411944,33.8570600162,61.5031509241,0.0,12.7620426787,28.1191506574,183.041778006,58.9110871826,3.33212,120.798570824
 05/01  05:00:00,201.245597469,32.086618058,68.4598229979,0.0,25.5240853573,30.610668775,261.346174999,47.2170518793,8.3303,205.79882312
 05/01  06:00:00,313.324818468,35.6275019743,95.9342776355,0.0,51.0481707146,78.1489452969,403.167678605,34.2752026628,16.6606,352.231875942
 05/01  07:00:00,370.681349559,36.6063811098,95.0118046285,0.0,64.3609230253,109.708623606,545.273184382,50.149591969,24.9909,470.132692413
 05/01  08:00:00,329.663316477,36.6037816124,96.7162678381,0.0,51.0481707146,80.7689615957,431.84672069,38.6269211885,33.3212,359.898599501
 05/01  09:00:00,303.591330385,37.2498178381,98.3320055135,0.0,51.0481707146,71.0224615957,374.82504115,29.6225283727,66.8089,278.393612777
 05/01  10:00:00,253.786434777,37.3644077085,97.0485701798,0.0,32.1804615127,65.7244621605,315.320909789,15.9209443364,83.4695,215.930465453
 05/01  11:00:00,255.966001902,37.470062186,98.1556081079,0.0,32.1804615127,65.7244621605,254.270081695,8.77055584251,83.4695,162.030025853
 05/01  12:00:00,255.657196657,37.5303614218,98.2199732867,0.0,32.1804615127,65.7244621605,249.366954519,4.11638023264,83.4695,161.781074287
 05/01  13:00:00,246.1910896,37.4929931749,98.4160306253,0.0,32.1804615127,55.9779621605,232.963578346,3.00281482231,75.1392,154.821563523
 05/01  14:00:00,246.423906356,37.5298166239,98.7823237796,0.0,32.1804615127,55.9779621605,234.610087756,6.41864645144,66.8089,161.382541304
 05/01  15:00:00,245.895721001,37.5657113389,98.1676303356,0.0,32.1804615127,55.9779621605,235.402210815,5.64964891618,75.1392,154.613361899
 05/01  16:00:00,274.610476872,37.3183125205,97.6739548505,0.0,32.1804615127,60.9114621605,216.219546044,1.73706774619,91.7998,122.682678298
 05/01  17:00:00,306.248281188,36.6630711886,95.3031034373,0.0,32.1804615127,77.5397301883,241.168798624,11.9198545644,49.9818,179.26714406
 05/01  18:00:00,361.304515602,36.7040749518,96.6527325754,0.0,77.122965704,86.2600435998,403.124400535,22.8440168734,49.9818,330.298583662
 05/01  19:00:00,378.388166333,36.6969069456,97.7845698856,0.0,102.647051061,80.1663183927,319.005806488,47.790524186,33.3212,237.894082302
 05/01  20:00:00,411.362153649,36.6639727804,96.8357647492,0.0,115.40909374,92.7192997104,390.943192536,113.545832842,33.3212,244.076159694
 05/01  21:00:00,387.170581103,36.7295622446,95.9248797778,0.0,102.647051061,94.1340635361,521.596617132,143.758594184,24.9909,352.847122949
 05/01  22:00:00,323.583900178,36.7953416518,98.4959462041,0.0,77.122965704,65.871452062,475.493311274,191.070583002,16.6606,267.762128271
 05/01  23:00:00,231.359571443,36.7120003961,74.1744802415,0.0,38.286128036,48.4199368926,335.503605308,180.81637898,8.3303,146.356926328
 05/01  24:00:00,174.894141605,31.2013970789,61.8096767325,0.0,25.5240853573,30.610668775,155.797412462,36.4816830252,3.33212,115.983609437
 05/02  01:00:00,158.723360414,31.2013970789,53.0548467906,0.0,19.418418834,29.3649097162,125.84694476,28.845101522,3.33212,93.6697232376
 05/02  02:00:00,146.004953361,31.2013970789,48.2874394736,0.0,12.7620426787,28.1191506574,115.006252617,24.2622699006,3.33212,87.4118627169
 05/02  03:00:00,144.161728734,31.2013970789,46.4496402977,0.0,12.7620426787,28.1191506574,111.873911529,21.1295606083,3.33212,87.4122309209
 05/02  04:00:00,154.545418458,33.8570600162,46.9767716622,0.0,12.7620426787,28.1191506574,141.174273634,19.0207575439,3.33212,118.82139609
 05/02  05:00:00,188.923583531,31.2013970789,56.3469701401,0.0,25.5240853573,30.610668775,228.398926437,17.646017933,8.3303,202.422608504
 05/02  06:00:00,308.516220024,35.4504577785,90.5430782909,0.0,51.0481707146,78.1489452969,382.629648837,14.3911407327,16.6606,351.577908105
 05/02  07:00:00,372.525207356,36.5705671432,96.0325479785,0.0,64.3609230253,109.708623606,515.940839411,19.0583080698,24.9909,471.891631341
 05/02  08:00:00,331.179962014,36.6093386411,97.4583205828,0.0,51.0481707146,80.7689615957,403.681243973,12.3459363913,33.3212,358.014107581
 05/02  09:00:00,302.490813901,37.2539198962,96.6298395797,0.0,51.0481707146,71.0224615957,347.463540498,3.9963504233,66.8089,276.658290074
 05/02  10:00:00,256.047100025,37.4109478292,98.494161178,0.0,32.1804615127,65.7244621605,300.686322259,1.47354974385,83.4695,215.743272515
 05/02  11:00:00,257.222165339,37.4970365409,98.6217884785,0.0,32.1804615127,65.7244621605,246.734772508,1.34050905637,83.4695,161.924763452
 05/02  12:00:00,256.289454216,37.5593855969,98.1672472111,0.0,32.1804615127,65.7244621605,246.398373983,1.26125021527,83.4695,161.667623768
 05/02  13:00:00,246.130441593,37.4958364468,97.6936969417,0.0,32.1804615127,55.9779621605,231.130812693,1.22606548862,75.1392,154.765547205
 05/02  14:00:00,245.958616598,37.5280830979,97.4303669932,0.0,32.1804615127,55.9779621605,229.37680412,1.31719840518,66.8089,161.250705715
 05/02  15:00:00,245.430747557,37.5630612252,96.7685103274,0.0,32.1804615127,55.9779621605,230.981051296,1.28353312949,75.1392,154.558318166
 05/02  16:00:00,274.103936647,37.4374866767,96.2353461848,0.0,32.1804615127,60.9114621605,214.61741867,0.172017766632,91.7998,122.645600903
 05/02  17:00:00,307.87638553,36.8300605195,95.4743316717,0.0,32.1804615127,77.5397301883,230.621282128,1.48440482029,49.9818,179.155077308
 05/02  18:00:00,360.650346336,36.9520402223,94.2592502584,0.0,77.122965704,86.2600435998,374.47840606,2.47726608548,49.9818,322.019339974
 05/02  19:00:00,377.090399701,36.9568387389,95.6464081115,0.0,102.647051061,80.1663183927,284.880012511,7.03664042418,33.3212,244.522172087
 05/02  20:00:00,408.983054181,36.8827535013,94.8182172624,0.0,115.40909374,92.7192997104,304.151388171,34.4351867911,33.3212,236.39500138
 05/02  21:00:00,386.529475122,36.9133307897,95.7580497045,0.0,102.647051061,94.1340635361,443.385131094,66.2326375789,24.9909,352.161593515
 05/02  22:00:00,322.318451017,36.9337963603,97.722670795,0.0,77.122965704,65.871452062,393.829946713,109.739018735,16.6606,267.430327977
 05/02  23:00:00,235.38087326,36.8362200687,79.0729888938,0.0,38.286128036,48.4199368926,266.330310865,111.735294468,8.3303,146.264716397
 05/02  24:00:00,181.352899871,31.2013970789,68.3223721822,0.0,25.5240853573,30.610668775,182.486175484,57.6439406897,3.33212,121.510114794
 05/03  01:00:00,165.886178973,31.2013970789,60.2674995008,0.0,19.418418834,29.3649097162,137.18497995,45.6249199836,3.33212,88.2279399667
 05/03  02:00:00,155.062508928,33.8570600162,54.7559470161,0.0,12.7620426787,28.1191506574,128.114329948,37.3938921768,3.33212,87.388317771
 05/03  03:00:00,150.32692455,32.086618058,51.7978288871,0.0,12.7620426787,28.1191506574,120.955687111,30.2384254819,3.33212,87.3851416294
 05/03  04:00:00,158.128435628,32.9718390371,52.2474860344,0.0,12.7620426787,28.1191506574,144.388616987,25.1889654369,3.33212,115.86753155
 05/03  05:00:00,194.241926785,33.8570600162,59.8321068407,0.0,25.5240853573,30.610668775,236.419875422,22.679196187,8.3303,205.410379235
 05/03  06:00:00,308.371407415,34.5652367994,92.1239480139,0.0,51.0481707146,78.1489452969,387.048711397,19.4846277179,16.6606,350.903483679
 05/03  07:00:00,371.015491691,36.6122421343,95.5666284763,0.0,64.3609230253,109.708623606,513.020212495,21.0916820684,24.9909,466.937630427
 05/03  08:00:00,326.765780339,36.6347220899,93.1347111391,0.0,51.0481707146,80.7689615957,399.247607364,7.10115160553,33.3212,358.825255758
 05/03  09:00:00,303.385492927,37.2404667643,95.6462786277,0.0,51.0481707146,71.0224615957,340.89955947,0.219166466122,66.8089,273.871493004
 05/03  10:00:00,257.195456723,37.418943688,98.5158250636,0.0,32.1804615127,65.7244621605,300.533835168,0.846412712179,83.4695,216.217922456
 05/03  11:00:00,256.38933428,37.5124664642,96.9138976419,0.0,32.1804615127,65.7244621605,242.22374173,0.983971374927,83.4695,157.770270355
 05/03  12:00:00,255.35262563,37.5859192194,95.2086155583,0.0,32.1804615127,65.7244621605,246.04112398,0.948195539477,83.4695,161.623428441
 05/03  13:00:00,247.240226707,37.4989898854,96.3011281647,0.0,32.1804615127,55.9779621605,233.085381416,0.897946981195,75.1392,157.048234435
 05/03  14:00:00,247.021290062,37.5287942881,96.0220058025,0.0,32.1804615127,55.9779621605,226.440818343,0.868332193858,66.8089,158.763586149
 05/03  15:00:00,246.226182085,37.571164524,95.1726204742,0.0,32.1804615127,55.9779621605,230.330829245,0.747847845062,75.1392,154.4437814
 05/03  16:00:00,274.729591922,37.6255431642,94.3750596263,0.0,32.1804615127,60.9114621605,214.44808991,0.073906015993,91.7998,122.574383894
 05/03  17:00:00,308.608944031,37.0119241935,93.8387206095,0.0,32.1804615127,77.5397301883,230.242101666,1.25457975795,49.9818,179.005721908
 05/03  18:00:00,360.957578323,37.1410277352,92.1335888337,0.0,77.122965704,86.2600435998,373.389939998,1.92679039192,49.9818,321.481349606
 05/03  19:00:00,377.369107291,37.1348490383,92.8684850684,0.0,102.647051061,80.1663183927,277.986617452,2.25064816909,33.3212,242.414769283
 05/03  20:00:00,412.705665319,37.0505968268,96.7959057764,0.0,115.40909374,92.7192997104,276.17154164,4.87226245339,33.3212,237.978079186
 05/03  21:00:00,387.123122156,37.0745957472,95.5722051817,0.0,102.647051061,94.1340635361,391.299998105,14.820415667,24.9909,351.488682438
 05/03  22:00:00,322.529856037,37.0648217616,97.940807834,0.0,77.122965704,65.871452062,301.008332565,20.2001983713,16.6606,264.147534194
 05/03  23:00:00,255.009282258,36.9562927518,98.5204789491,0.0,38.286128036,48.4199368926,176.625803573,19.5852961477,8.3303,148.710207425
 05/03  24:00:00,181.76775889,33.4144495266,66.6540410152,0.0,25.5240853573,30.610668775,136.139145718,16.9441026741,3.33212,115.862923044
 05/04  01:00:00,164.530058009,32.086618058,58.1144679666,0.0,19.418418834,29.3649097162,123.802576007,33.0992089882,3.33212,87.3712470188
 05/04  02:00:00,158.369005439,32.9718390371,59.068678301,0.0,12.7620426787,28.1191506574,126.607319919,35.9207587139,3.33212,87.3544412048
 05/04  03:00:00,159.413819465,33.8570600162,59.2695834667,0.0,12.7620426787,28.1191506574,117.004547931,26.3162954614,3.33212,87.35613247
 05/04  04:00:00,166.445139428,32.9718390371,60.5775161063,0.0,12.7620426787,28.1191506574,149.577294673,23.9910278007,3.33212,122.254146873
 05/04  05:00:00,202.486115376,32.9718390371,69.0158474335,0.0,25.5240853573,30.610668775,229.484337842,22.9897526756,8.3303,198.164285166
 05/04  06:00:00,313.322865582,35.6275019743,96.109673182,0.0,51.0481707146,78.1489452969,381.685443279,14.7695733243,16.6606,350.255269955
 05/04  07:00:00,366.367592604,36.6821351269,89.6015400774,0.0,64.3609230253,109.708623606,496.553425618,5.17209297795,24.9909,466.39043264
 05/04  08:00:00,330.22505591,36.6893472689,94.2192048456,0.0,51.0481707146,80.7689615957,391.654489683,0.930294022908,33.3212,357.402995661
 05/04  09:00:00,303.983240555,37.2600497265,94.7792802764,0.0,51.0481707146,71.0224615957,336.394600308,0.0,66.8089,269.585700308
 05/04  10:00:00,256.068895478,37.4736929949,95.352419324,0.0,32.1804615127,65.7244621605,299.246098189,0.361711559364,83.4695,215.414886629
 05/04  11:00:00,257.214215816,37.5657842509,95.7318200214,0.0,32.1804615127,65.7244621605,245.744803429,0.513897363697,83.4695,161.761406065
 05/04  12:00:00,256.202076141,37.6397874445,95.3556253951,0.0,32.1804615127,65.7244621605,245.40343814,0.448752020517,83.4695,161.48518612
 05/04  13:00:00,246.27056324,37.5501278886,95.2031268068,0.0,32.1804615127,55.9779621605,230.066345335,0.357703120572,75.1392,154.569442215
 05/04  14:00:00,245.907727861,37.5379980248,94.8267930828,0.0,32.1804615127,55.9779621605,221.469250205,0.323836547821,66.8089,154.336513657
 05/04  15:00:00,245.115780513,37.6173242872,93.9670505922,0.0,32.1804615127,55.9779621605,236.439952202,0.225394122538,75.1392,161.07535808
 05/04  16:00:00,273.841706678,37.7725542629,93.2939197655,0.0,32.1804615127,60.9114621605,207.859061505,0.000968753103008,91.7998,116.058292752
 05/04  17:00:00,307.797079758,37.1064221059,92.8761724782,0.0,32.1804615127,77.5397301883,229.81648787,0.983911555357,49.9818,178.850776315
 05/04  18:00:00,359.993227727,37.2268658397,91.0250746528,0.0,77.122965704,86.2600435998,372.535109671,1.63623500671,49.9818,320.917074664
 05/04  19:00:00,375.981038728,37.2559205954,91.122120031,0.0,102.647051061,80.1663183927,279.237511108,1.93065955466,33.3212,243.985651553
 05/04  20:00:00,409.849272397,37.1627518094,92.3135294014,0.0,115.40909374,92.7192997104,271.404668348,2.19575563113,33.3212,235.887712717
 05/04  21:00:00,384.698102534,37.2091396413,91.3107448844,0.0,102.647051061,94.1340635361,378.26496323,2.46250662162,24.9909,350.811556609
 05/04  22:00:00,317.695191187,37.1918953442,90.7838420348,0.0,77.122965704,65.871452062,278.573461366,2.8092916626,16.6606,259.103569703
 05/04  23:00:00,251.607978648,37.0357543703,93.2511636591,0.0,38.286128036,48.4199368926,162.906367884,4.7220533263,8.3303,149.854014557
 05/04  24:00:00,176.742990365,33.1488832329,61.3367000693,0.0,25.5240853573,30.610668775,127.434797635,5.51925457137,3.33212,118.583423063
 05/05  01:00:00,174.442367632,33.8570600162,65.5425805351,0.0,19.418418834,29.3649097162,95.3146537978,4.64340040787,3.33212,87.33913339
 05/05  02:00:00,160.115759371,33.4144495266,59.6380690723,0.0,12.7620426787,28.1191506574,92.3846250264,1.73216759833,3.33212,87.320337428
 05/05  03:00:00,163.085992032,33.8570600162,61.9038741776,0.0,12.7620426787,28.1191506574,91.4059066299,0.74663900819,3.33212,87.3271476217
 05/05  04:00:00,175.808767637,34.2996705057,66.7241824655,0.0,12.7620426787,28.1191506574,119.996262442,0.91133731323,3.33212,115.752805128
 05/05  05:00:00,205.83911103,34.2996705057,69.2843997704,0.0,25.5240853573,30.610668775,215.390860244,2.03703155104,8.3303,205.023528693
 05/05  06:00:00,298.579472743,34.7422809952,80.4630814641,0.0,51.0481707146,78.1489452969,368.579595554,4.12545934031,16.6606,347.793536213
 05/05  07:00:00,368.752730455,36.9348391556,90.3113385951,0.0,64.3609230253,109.708623606,489.552633193,4.99368759982,24.9909,459.568045593
 05/05  08:00:00,329.195891827,36.7892122177,92.7693509911,0.0,51.0481707146,80.7689615957,393.243528381,1.77155503279,33.3212,358.150773348
 05/05  09:00:00,302.370032582,37.2963950063,93.516181048,0.0,51.0481707146,71.0224615957,340.461475583,0.0,66.8089,273.652575583
 05/05  10:00:00,255.020995079,37.5208001007,94.4252947086,0.0,32.1804615127,65.7244621605,297.789298713,0.00387044376185,83.4695,214.315928269
 05/05  11:00:00,254.00625215,37.6183579704,92.7481494227,0.0,32.1804615127,65.7244621605,239.162909981,0.0462969798098,83.4695,155.647113001
 05/05  12:00:00,248.403333425,37.7010439747,88.3932566261,0.0,32.1804615127,65.7244621605,244.964240749,0.0932745885644,83.4695,161.401466161
 05/05  13:00:00,236.515994597,37.6118559875,86.4698506371,0.0,32.1804615127,55.9779621605,229.735732425,0.125658699475,75.1392,154.470873726
 05/05  14:00:00,236.732573519,37.5921433578,86.4698506371,0.0,32.1804615127,55.9779621605,221.203248938,0.146920652789,66.8089,154.247428285
 05/05  15:00:00,236.778904681,37.6735329695,86.4698506371,0.0,32.1804615127,55.9779621605,235.29378175,0.063071167234,75.1392,160.091510582
 05/05  16:00:00,266.454172456,38.0093737407,86.4698506371,0.0,32.1804615127,60.9114621605,208.625120433,0.0,91.7998,116.825320433
 05/05  17:00:00,299.890608529,37.2608478468,85.6402076781,0.0,32.1804615127,77.5397301883,230.236151757,1.54131270669,49.9818,178.71303905
 05/05  18:00:00,352.101808097,37.3723771993,84.0785638571,0.0,77.122965704,86.2600435998,372.956650085,2.56626479119,49.9818,320.408585294
 05/05  19:00:00,372.170538685,37.4518401015,87.7394249038,0.0,102.647051061,80.1663183927,272.567460408,2.93088050656,33.3212,236.315379901
 05/05  20:00:00,409.204350058,37.3302960958,92.3204905778,0.0,115.40909374,92.7192997104,272.148505053,3.21578738902,33.3212,235.611517664
 05/05  21:00:00,383.47633728,37.3665759318,90.9215705503,0.0,102.647051061,94.1340635361,378.665572817,3.50946164788,24.9909,350.165211169
 05/05  22:00:00,319.144810866,37.3543676027,92.8582440279,0.0,77.122965704,65.871452062,286.860040575,3.80307717431,16.6606,266.3963634
 05/05  23:00:00,253.366323115,37.1732467807,95.3873023852,0.0,38.286128036,48.4199368926,159.112455511,4.79371085046,8.3303,145.98844466
 05/05  24:00:00,188.58539904,33.4439568926,73.1103772424,0.0,25.5240853573,30.610668775,137.685514942,18.6006340362,3.33212,115.752760906
 05/06  01:00:00,192.946547069,34.1521336758,74.9310048262,0.0,27.7269238854,30.610668775,120.884586546,30.2378056759,3.33212,87.31466087
 05/06  02:00:00,173.963903288,33.8570600162,73.8012072991,0.0,12.7620426787,28.1191506574,115.683505391,25.0511745311,3.33212,87.3002108599
 05/06  03:00:00,171.121382109,33.4144495266,71.4265604676,0.0,12.7620426787,28.1191506574,120.788119256,30.1566001469,3.33212,87.2993991093
 05/06  04:00:00,189.379681883,33.8570600162,82.3180244938,0.0,12.7620426787,28.1191506574,126.055747733,7.01868579915,3.33212,115.704941934
 05/06  05:00:00,193.927556914,33.8570600162,77.1423912863,0.0,12.7620426787,28.1191506574,154.303687218,0.0632594306854,8.3303,145.910127787
 05/06  06:00:00,272.741869317,34.7422809952,87.6968257366,0.0,42.6918050922,54.3732441037,222.443680279,0.060587393209,16.6606,205.722492885
 05/06  07:00:00,325.683833507,37.057949607,92.978269912,0.0,42.6918050922,86.1019271793,376.150767675,4.00588355285,24.9909,347.153984122
 05/06  08:00:00,364.925545645,36.9662492931,90.1675582328,0.0,57.6566862989,112.030105488,529.127496259,1.61880401049,33.3212,494.187492249
 05/06  09:00:00,319.63704831,37.3615710249,90.8811521885,0.0,57.6566862989,83.6599452969,421.920750357,0.0,66.8089,355.111850357
 05/06  10:00:00,267.17962259,37.6043002882,92.4258988787,0.0,42.6918050922,68.9656133826,352.403138549,0.0,83.4695,268.933638549
 05/06  11:00:00,259.112497076,37.7256034132,92.7415415619,0.0,34.9340096728,67.7198543238,299.024230694,0.0,83.4695,215.554730694
 05/06  12:00:00,257.221190864,37.857210841,91.6991736768,0.0,34.9340096728,67.7198543238,245.19248563,0.0,83.4695,161.72298563
 05/06  13:00:00,245.988517845,37.6727813346,90.5042810776,0.0,34.9340096728,57.9733543238,229.914388148,0.0,75.1392,154.775188148
 05/06  14:00:00,245.640122724,37.6905816025,90.1930577499,0.0,34.9340096728,57.9733543238,228.117384756,0.0,66.8089,161.308484756
 05/06  15:00:00,245.169239511,37.8100694398,89.6668763664,0.0,34.9340096728,57.9733543238,229.712317149,0.0,75.1392,154.573117149
 05/06  16:00:00,275.331888739,37.8277699927,90.4509122691,0.0,34.9340096728,62.9068543238,214.353288993,0.0,91.7998,122.553488993
 05/06  17:00:00,303.718259538,37.4117160718,91.3540629185,0.0,34.9340096728,72.2186844194,197.913756208,1.46522592624,49.9818,146.466730282
 05/06  18:00:00,368.986140158,37.6737336434,89.8570904243,0.0,87.0357390804,86.2600435998,231.756793313,2.45158971234,49.9818,179.323403601
 05/06  19:00:00,372.819349216,37.3026889935,90.8925636497,0.0,102.000620287,77.6748002752,273.139142885,2.80186745447,33.3212,237.01607543
 05/06  20:00:00,391.860191481,37.1452441556,90.4584021053,0.0,102.000620287,88.9820225341,270.572379513,3.12176682103,33.3212,234.129412692
 05/06  21:00:00,382.284506711,37.1837900314,90.8861894903,0.0,102.000620287,91.6425454185,266.702903094,3.41957714316,24.9909,238.29242595
 05/06  22:00:00,329.355818338,37.0013058854,92.2530947003,0.0,87.0357390804,65.871452062,365.098365523,3.73461611625,16.6606,344.703149407
 05/06  23:00:00,257.783109286,36.8628997646,95.0493866261,0.0,42.6918050922,48.4199368926,218.628413489,5.16821484962,8.3303,205.129898639
 05/06  24:00:00,188.914651787,33.7390305523,70.5511190387,0.0,27.7269238854,30.610668775,124.021852713,4.99391521135,3.33212,115.695817502
 05/07  01:00:00,197.454216678,32.9718390371,71.0584645135,0.0,34.4311606118,33.1021868926,93.9232217642,3.20773896172,3.33212,87.3833628024
 05/07  02:00:00,187.001847808,33.8570600162,77.1743185559,0.0,19.466279405,30.610668775,93.9504548466,3.243834698,3.33212,87.3745001486
 05/07  03:00:00,183.665419143,32.9718390371,74.7264421505,0.0,19.466279405,30.610668775,92.1743335312,1.46700784919,3.33212,87.375205682
 05/07  04:00:00,178.091979377,32.086618058,63.6835922866,0.0,19.466279405,30.610668775,121.507296967,2.52803369564,3.33212,115.647143272
 05/07  05:00:00,204.180748756,33.8570600162,78.4860949209,0.0,19.466279405,30.610668775,164.956267772,10.6058002702,8.3303,146.020167502
 05/07  06:00:00,274.404425701,35.2734135827,89.4402883801,0.0,42.6918050922,54.3732441037,230.00034565,7.23761485619,16.6606,206.102130794
 05/07  07:00:00,335.079237774,37.1529141675,93.9345552517,0.0,49.3960418185,88.5934452969,378.28538288,5.05809234912,24.9909,348.236390531
 05/07  08:00:00,364.727498355,36.9077503276,90.8997574714,0.0,57.6566862989,112.030105488,528.077106309,1.96626971654,33.3212,492.789636593
 05/07  09:00:00,309.216735974,37.4998064076,90.3990097561,0.0,50.9524495726,81.1684271793,419.857791998,0.0,66.8089,353.048891998
 05/07  10:00:00,266.933233304,37.9233297304,91.8989606026,0.0,42.6918050922,68.9656133826,352.451759823,0.0,83.4695,268.982259823
 05/07  11:00:00,264.088897418,37.7696289617,92.9348764241,0.0,38.286128036,68.9656133826,298.877758787,0.0,83.4695,215.408258787
 05/07  12:00:00,263.092441129,37.8572143108,92.6464574576,0.0,38.286128036,68.9656133826,244.675821915,0.0,83.4695,161.206321915
 05/07  13:00:00,244.208048043,37.619761704,92.952881427,0.0,31.5818913096,56.727595265,229.636961143,0.0,75.1392,154.497761143
 05/07  14:00:00,244.40537337,37.5885576026,93.1465107013,0.0,31.5818913096,56.727595265,220.919551081,0.0397033485249,66.8089,154.070947733
 05/07  15:00:00,243.686589505,37.6197293587,92.3895519895,0.0,31.5818913096,56.727595265,229.331008009,0.123178583286,75.1392,154.068629426
 05/07  16:00:00,272.964881806,37.4975500165,92.5504944736,0.0,31.5818913096,61.661095265,212.255928412,0.0696018110498,91.7998,120.386526601
 05/07  17:00:00,300.214628218,36.9665396901,92.6511413397,0.0,31.5818913096,70.9729253606,200.368323879,1.96105408415,49.9818,148.425469794
 05/07  18:00:00,361.580587649,37.0284599127,92.2808587526,0.0,80.3315023541,83.7685254822,232.117686226,3.19521434618,49.9818,178.94067188
 05/07  19:00:00,370.357895822,37.0294792206,91.4218991334,0.0,102.000620287,77.6748002752,272.04388511,3.6059733914,33.3212,235.116711718
 05/07  20:00:00,401.154444318,36.9779810153,90.6656418213,0.0,108.704857014,91.4735406516,264.325933375,3.92893957217,33.3212,227.075793803
 05/07  21:00:00,372.974686908,37.1854739396,91.7209018348,0.0,95.2963835608,89.1510273009,264.343088192,4.26023008344,24.9909,235.091958108
 05/07  22:00:00,319.351045255,37.0424777265,92.0043439019,0.0,80.3315023541,63.3799339444,368.337347806,4.61847558767,16.6606,347.058272218
 05/07  23:00:00,257.204371697,36.9406651321,94.9252920527,0.0,42.6918050922,48.4199368926,212.065111541,6.40480261476,8.3303,197.330008926
 05/07  24:00:00,212.643973396,33.7390305523,84.9878689186,0.0,34.4311606118,33.1021868926,119.311330657,0.186342132533,3.33212,115.792868525
 05/08  01:00:00,181.960455561,32.9718390371,74.2454378593,0.0,19.418418834,29.3649097162,91.5995111214,1.02375848223,3.33212,87.2436326391
 05/08  02:00:00,177.910258014,33.8570600162,77.32914409,0.0,12.7620426787,28.1191506574,94.9458124969,4.37566988717,3.33212,87.2380226098
 05/08  03:00:00,167.723795016,33.8570600162,66.7982152156,0.0,12.7620426787,28.1191506574,99.1431426359,8.5774295686,3.33212,87.2335930673
 05/08  04:00:00,181.326837166,33.8570600162,74.3628947855,0.0,12.7620426787,28.1191506574,136.059032428,17.1338785763,3.33212,115.593033852
 05/08  05:00:00,214.564870649,34.2996705057,82.4331029663,0.0,25.5240853573,30.610668775,226.481244859,20.7338727174,8.3303,197.417072141
 05/08  06:00:00,315.091774622,35.6275019743,97.6963905213,0.0,51.0481707146,78.1489452969,387.187216889,22.9310031151,16.6606,347.595613773
 05/08  07:00:00,369.233060922,36.6857682028,93.3468985854,0.0,64.3609230253,109.708623606,498.708596153,20.3717126515,24.9909,453.345983501
 05/08  08:00:00,328.170841732,36.694319559,94.3899735801,0.0,51.0481707146,80.7689615957,391.573215355,5.84411348934,33.3212,352.407901865
 05/08  09:00:00,301.41767885,37.2576457029,94.9890449399,0.0,51.0481707146,71.0224615957,335.102762754,0.0514816943153,66.8089,268.24238106
 05/08  10:00:00,254.132357327,37.4195101079,96.2543474586,0.0,32.1804615127,65.7244621605,298.161488472,0.112630369013,83.4695,214.579358103
 05/08  11:00:00,255.220492187,37.530330601,96.4595296409,0.0,32.1804615127,65.7244621605,238.382310017,0.336834142893,83.4695,154.575975874
 05/08  12:00:00,254.564277292,37.5905553162,96.3076565407,0.0,32.1804615127,65.7244621605,245.017815826,0.431823687806,83.4695,161.116492139
