Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/08  13:00:00,244.61493001,37.504857793,95.8867106197,0.0,32.1804615127,55.9779621605,229.750401676,0.426259725562,75.1392,154.184941951
 05/08  14:00:00,244.241051509,37.5345726489,95.1521143882,0.0,32.1804615127,55.9779621605,221.086051405,0.300006263261,66.8089,153.977145142
 05/08  15:00:00,243.989883009,37.5687637679,93.0405130664,0.0,32.1804615127,55.9779621605,229.185184679,0.0693704855182,75.1392,153.976614194
 05/08  16:00:00,274.220386848,37.5921050351,94.017537255,0.0,32.1804615127,60.9114621605,207.645749162,0.0,91.7998,115.845949162
 05/08  17:00:00,309.047430622,36.9145060823,95.6250456799,0.0,32.1804615127,77.5397301883,230.42445079,2.14347988683,49.9818,178.299170903
 05/08  18:00:00,361.744603436,36.972361516,96.0780131501,0.0,77.122965704,86.2600435998,384.352243089,15.6479412304,49.9818,318.722501859
 05/08  19:00:00,375.866871262,36.9482620715,97.8220972952,0.0,102.647051061,80.1663183927,314.61182195,45.7184735984,33.3212,235.572148352
 05/08  20:00:00,410.408442094,36.8891320606,95.8966998682,0.0,115.40909374,92.7192997104,321.500622976,59.8761953463,33.3212,228.30322763
 05/08  21:00:00,385.512556333,36.9334472374,94.5205673022,0.0,102.647051061,94.1340635361,436.60040874,64.3903753847,24.9909,347.219133355
 05/08  22:00:00,320.990301745,36.9631534092,96.5991163932,0.0,77.122965704,65.871452062,342.646044749,68.200928011,16.6606,257.784516738
 05/08  23:00:00,245.804105535,36.873187685,89.6937939996,0.0,38.286128036,48.4199368926,227.787668612,73.733236572,8.3303,145.72413204
 05/08  24:00:00,190.260863985,31.2013970789,77.2544278978,0.0,25.5240853573,30.610668775,187.565121625,68.6525025406,3.33212,115.580499084
 05/09  01:00:00,174.959855044,32.9718390371,67.5765023372,0.0,19.418418834,29.3649097162,150.599820213,60.0516093086,3.33212,87.2160909043
 05/09  02:00:00,159.65592081,32.086618058,61.1081820551,0.0,12.7620426787,28.1191506574,143.062148447,52.5282039799,3.33212,87.2018244669
 05/09  03:00:00,157.572320361,33.8570600162,57.3237851295,0.0,12.7620426787,28.1191506574,133.198321894,42.6641530986,3.33212,87.2020487958
 05/09  04:00:00,164.260329129,32.9718390371,57.6214501862,0.0,12.7620426787,28.1191506574,153.335941371,34.4916132624,3.33212,115.512208109
 05/09  05:00:00,197.329748364,32.5292285475,66.322474362,0.0,25.5240853573,30.610668775,232.692731846,27.1148465843,8.3303,197.247585262
 05/09  06:00:00,313.605720654,35.6275019743,95.5186204696,0.0,51.0481707146,78.1489452969,377.941712301,20.1486721206,16.6606,341.13244018
 05/09  07:00:00,370.958825205,36.6749604013,94.397290948,0.0,64.3609230253,109.708623606,511.597769535,27.8337704726,24.9909,458.773099062
 05/09  08:00:00,330.379946296,36.6508924132,96.7059169631,0.0,51.0481707146,80.7689615957,411.040021496,25.9025390749,33.3212,351.816282422
 05/09  09:00:00,301.621417151,37.2506579198,96.215850066,0.0,51.0481707146,71.0224615957,346.469168182,12.4332430501,66.8089,267.227025132
 05/09  10:00:00,253.837749445,37.4372379203,96.507817622,0.0,32.1804615127,65.7244621605,294.469681429,3.12140951773,83.4695,207.878771911
 05/09  11:00:00,256.160075306,37.5291856163,97.6154470474,0.0,32.1804615127,65.7244621605,242.603146393,0.676088115494,83.4695,158.457558278
 05/09  12:00:00,255.450385615,37.6071739417,97.2639079891,0.0,32.1804615127,65.7244621605,241.100994027,0.585163162342,83.4695,157.046330864
 05/09  13:00:00,245.288838679,37.521450861,96.5469749912,0.0,32.1804615127,55.9779621605,229.764664744,0.536683417038,75.1392,154.088781327
 05/09  14:00:00,245.102203831,37.5387299376,95.9680183254,0.0,32.1804615127,55.9779621605,221.212929392,0.521987330325,66.8089,153.882042061
 05/09  15:00:00,244.560904103,37.5869289999,95.1723595869,0.0,32.1804615127,55.9779621605,229.447681517,0.425129734011,75.1392,153.883351783
 05/09  16:00:00,273.321952018,37.6887794627,94.4177142493,0.0,32.1804615127,60.9114621605,207.574063243,0.00723097136031,91.7998,115.767032271
 05/09  17:00:00,307.933128571,37.0248957215,94.0071370439,0.0,32.1804615127,77.5397301883,224.996646736,1.20647679924,49.9818,173.808369936
 05/09  18:00:00,359.884834887,37.1250045896,92.5824321704,0.0,77.122965704,86.2600435998,367.244556302,1.97953420179,49.9818,315.2832221
 05/09  19:00:00,372.804806327,37.1249552269,93.1473946951,0.0,102.647051061,80.1663183927,270.864068826,2.30225785237,33.3212,235.240610974
 05/09  20:00:00,409.38010442,37.046759844,93.6850132214,0.0,115.40909374,92.7192997104,270.482560361,2.57836872923,33.3212,234.582991632
 05/09  21:00:00,385.32113116,37.079060401,93.4518668598,0.0,102.647051061,94.1340635361,368.835623742,2.89357707053,24.9909,340.951146671
 05/09  22:00:00,320.93212476,37.0819239903,95.6184759039,0.0,77.122965704,65.871452062,283.493488747,4.46487873181,16.6606,262.368010016
 05/09  23:00:00,255.507302979,36.9771293003,98.6983367709,0.0,38.286128036,48.4199368926,157.730999864,9.59877243673,8.3303,139.801927428
 05/09  24:00:00,187.810822742,33.8570600162,72.1698058575,0.0,25.5240853573,30.610668775,133.946401147,15.0751028311,3.33212,115.539178315
 05/10  01:00:00,166.126044951,32.086618058,59.7191226826,0.0,19.418418834,29.3649097162,116.140011615,25.6230934966,3.33212,87.1847981184
 05/10  02:00:00,160.766471916,32.9718390371,61.4810479708,0.0,12.7620426787,28.1191506574,121.545711201,31.0331978931,3.33212,87.180393308
 05/10  03:00:00,161.611448308,33.8570600162,61.5070561289,0.0,12.7620426787,28.1191506574,113.946644233,23.4422445971,3.33212,87.1722796363
 05/10  04:00:00,185.041086096,33.8570600162,78.212619402,0.0,12.7620426787,28.1191506574,132.408786795,13.6066758645,3.33212,115.46999093
 05/10  05:00:00,194.700749637,33.4144495266,63.6437361466,0.0,25.5240853573,30.610668775,219.634798428,14.2289689834,8.3303,197.075529445
 05/10  06:00:00,311.843121144,34.919325191,95.2508495302,0.0,51.0481707146,78.1489452969,368.805130208,14.3282799032,16.6606,337.816250305
 05/10  07:00:00,367.046962086,36.7336441629,89.7503806733,0.0,64.3609230253,109.708623606,484.896346335,5.63696800556,24.9909,454.26847833
 05/10  08:00:00,330.689805998,36.7308933,94.0974292659,0.0,51.0481707146,80.7689615957,385.28107081,1.29288941101,33.3212,350.666981399
 05/10  09:00:00,303.727221213,37.2743630366,94.485745637,0.0,51.0481707146,71.0224615957,331.970478625,0.0,66.8089,265.161578625
 05/10  10:00:00,256.049608215,37.4910363395,95.2807886588,0.0,32.1804615127,65.7244621605,297.890697866,0.259540504572,83.4695,214.161657361
 05/10  11:00:00,256.951894246,37.5849340805,95.4032857529,0.0,32.1804615127,65.7244621605,238.268517594,0.385206279402,83.4695,154.413811315
 05/10  12:00:00,255.46859093,37.6565281407,94.6284922311,0.0,32.1804615127,65.7244621605,237.957126446,0.297854050454,83.4695,154.189772395
 05/10  13:00:00,242.504612999,37.5606122658,91.8311542247,0.0,32.1804615127,55.9779621605,229.348480096,0.218001849335,75.1392,153.991278247
 05/10  14:00:00,238.466063995,37.5392658413,88.2374216669,0.0,32.1804615127,55.9779621605,220.780678768,0.179097146643,66.8089,153.792681621
 05/10  15:00:00,237.414922153,37.622087277,86.9980347073,0.0,32.1804615127,55.9779621605,229.032912303,0.104176198948,75.1392,153.789536104
 05/10  16:00:00,267.55961104,37.7903388155,87.0639892674,0.0,32.1804615127,60.9114621605,207.52855245,0.0,91.7998,115.72875245
 05/10  17:00:00,299.160855716,37.1078653219,85.2412397533,0.0,32.1804615127,77.5397301883,229.233692697,1.21983424126,49.9818,178.032058456
 05/10  18:00:00,354.734046584,37.1976131092,86.6683313803,0.0,77.122965704,86.2600435998,361.543469696,2.02556015875,49.9818,309.536109537
 05/10  19:00:00,371.627244304,37.2642414384,89.5042550695,0.0,102.647051061,80.1663183927,270.64556486,2.34037339211,33.3212,234.983991468
 05/10  20:00:00,410.11158361,37.187352128,91.6499020997,0.0,115.40909374,92.7192997104,270.268868512,2.62359141126,33.3212,234.324077101
 05/10  21:00:00,384.10864256,37.2703196973,90.0886938293,0.0,102.647051061,94.1340635361,366.223526852,2.88164867157,24.9909,338.35097818
 05/10  22:00:00,320.283416392,37.2662914899,93.6139601799,0.0,77.122965704,65.871452062,277.269373466,3.17973776093,16.6606,257.429035705
 05/10  23:00:00,253.826354331,37.0973651461,96.0154308923,0.0,38.286128036,48.4199368926,158.178036967,4.55697280489,8.3303,145.290764162
 05/10  24:00:00,198.928978981,33.7390305523,82.6642825579,0.0,25.5240853573,30.610668775,118.941388731,0.132815602889,3.33212,115.476453129
 05/11  01:00:00,196.678243406,34.1521336758,87.0452943156,0.0,19.418418834,29.3649097162,90.649416392,0.156065730245,3.33212,87.1612306617
 05/11  02:00:00,188.569210921,34.4472073355,86.5488267728,0.0,12.7620426787,28.1191506574,90.6840195326,0.201092689324,3.33212,87.1508068433
 05/11  03:00:00,178.589720067,33.4144495266,77.9851383599,0.0,12.7620426787,28.1191506574,84.5139181785,0.25586922858,3.33212,80.9259289499
 05/11  04:00:00,184.924529722,33.4144495266,77.7008652383,0.0,12.7620426787,28.1191506574,119.014922433,0.256173463036,3.33212,115.42662897
 05/11  05:00:00,213.981881002,34.4472073355,80.9953000516,0.0,25.5240853573,30.610668775,205.574093334,0.346540811007,8.3303,196.897252523
 05/11  06:00:00,311.64931563,35.6275019743,93.1073611494,0.0,51.0481707146,78.1489452969,356.973874446,0.0849002806831,16.6606,340.228374165
 05/11  07:00:00,368.993883244,36.8774779829,90.9929794816,0.0,64.3609230253,109.708623606,484.004344991,5.01251273575,24.9909,454.000932255
 05/11  08:00:00,328.313463154,36.8743226563,92.0267174402,0.0,51.0481707146,80.7689615957,383.307514783,1.99661258616,33.3212,347.989702196
 05/11  09:00:00,302.379142935,37.3315902275,93.0375720375,0.0,51.0481707146,71.0224615957,329.829800305,0.0,66.8089,263.020900305
 05/11  10:00:00,254.613846613,37.5465822895,93.7680829493,0.0,32.1804615127,65.7244621605,297.423488332,0.0,83.4695,213.953988332
 05/11  11:00:00,255.860192714,37.6334427834,94.2524032796,0.0,32.1804615127,65.7244621605,237.791147443,0.0,83.4695,154.321647443
 05/11  12:00:00,254.420363922,37.6975656946,93.5638339475,0.0,32.1804615127,65.7244621605,237.576835169,0.00564206694676,83.4695,154.101693102
 05/11  13:00:00,242.445952678,37.5957381883,91.6284185479,0.0,32.1804615127,55.9779621605,229.086312119,0.0489128600842,75.1392,153.898199259
 05/11  14:00:00,240.206318812,37.5725386339,89.6589075432,0.0,32.1804615127,55.9779621605,220.587310419,0.0866036095244,66.8089,153.691806809
 05/11  15:00:00,238.438285641,37.6483293728,88.0306584546,0.0,32.1804615127,55.9779621605,227.752355702,0.00376726944555,75.1392,152.609388433
 05/11  16:00:00,267.98249964,37.8558148765,88.049960985,0.0,32.1804615127,60.9114621605,208.465735764,0.0,91.7998,116.665935764
 05/11  17:00:00,303.792655363,37.1463997113,89.2744239258,0.0,32.1804615127,77.5397301883,222.808910054,1.79163066725,49.9818,171.035479386
 05/11  18:00:00,357.052900865,37.2433742622,88.5122180886,0.0,77.122965704,86.2600435998,368.21163432,2.96580181968,49.9818,315.2640325
 05/11  19:00:00,372.741498161,37.319315491,90.3597790751,0.0,102.647051061,80.1663183927,265.787125951,3.36322292463,33.3212,229.102703026
 05/11  20:00:00,409.639201488,37.2458628838,91.0821565513,0.0,115.40909374,92.7192997104,271.049643594,3.67020253942,33.3212,234.058241055
 05/11  21:00:00,384.180836371,37.3074824399,90.4399358435,0.0,102.647051061,94.1340635361,366.69217497,3.99012933904,24.9909,337.711145631
 05/11  22:00:00,318.971937363,37.3109615791,92.1603953731,0.0,77.122965704,65.871452062,277.784338041,4.32604879645,16.6606,256.797689244
 05/11  23:00:00,252.891557444,37.1291084952,94.4095666145,0.0,38.286128036,48.4199368926,159.122254455,5.33529277614,8.3303,145.456661679
 05/11  24:00:00,181.59884807,33.4439568926,65.8824236203,0.0,25.5240853573,30.610668775,126.864983195,8.11929387423,3.33212,115.413569321
 05/12  01:00:00,174.126877804,33.4144495266,66.2941817662,0.0,19.418418834,29.3649097162,114.489546129,30.2541089798,3.33212,80.9033171488
 05/12  02:00:00,164.981123494,33.4144495266,65.2063020495,0.0,12.7620426787,28.1191506574,146.293519304,55.850748279,3.33212,87.1106510253
 05/12  03:00:00,165.453331246,32.9718390371,66.1219528866,0.0,12.7620426787,28.1191506574,149.126448211,58.6844336342,3.33212,87.1098945764
 05/12  04:00:00,173.7272156,33.8570600162,66.2750603684,0.0,12.7620426787,28.1191506574,172.518433916,53.8197339791,3.33212,115.366579937
 05/12  05:00:00,205.193079094,33.2669126968,73.4261853388,0.0,25.5240853573,30.610668775,251.194195978,46.1454310612,8.3303,196.718464917
 05/12  06:00:00,314.353702675,35.4504577785,96.3580379046,0.0,51.0481707146,78.1489452969,386.507885023,33.3042961563,16.6606,336.542988867
 05/12  07:00:00,371.416494275,36.6674507172,94.5948625365,0.0,64.3609230253,109.708623606,533.738574989,60.7859855249,24.9909,447.961689464
 05/12  08:00:00,330.182371861,36.6320102201,96.3704476264,0.0,51.0481707146,80.7689615957,431.983773542,48.9041660858,33.3212,349.758407456
 05/12  09:00:00,302.516741049,37.2696452624,97.1152667306,0.0,51.0481707146,71.0224615957,366.277028924,34.7177897538,66.8089,264.75033917
 05/12  10:00:00,255.220832319,37.4110219545,98.5137224232,0.0,32.1804615127,65.7244621605,319.251538721,27.1325290179,83.4695,208.649509703
 05/12  11:00:00,255.118331183,37.5069156342,97.6364564555,0.0,32.1804615127,65.7244621605,254.435153058,16.7471380397,83.4695,154.218515018
 05/12  12:00:00,254.847072341,37.5672326934,97.676772648,0.0,32.1804615127,65.7244621605,245.776208448,8.30290705908,83.4695,154.003801389
 05/12  13:00:00,245.768391903,37.5131617918,98.1529707008,0.0,32.1804615127,55.9779621605,233.833130452,4.89086354501,75.1392,153.803066907
 05/12  14:00:00,245.667776641,37.5497003739,97.8037694638,0.0,32.1804615127,55.9779621605,222.357569971,1.9512561412,66.8089,153.59741383
 05/12  15:00:00,245.751891766,37.5850422694,97.8102088261,0.0,32.1804615127,55.9779621605,222.498516597,0.441855226912,75.1392,146.91746137
 05/12  16:00:00,273.754071514,37.4046752815,96.731093848,0.0,32.1804615127,60.9114621605,208.04618847,0.0,91.7998,116.24638847
 05/12  17:00:00,307.507850543,36.7995657051,96.0235162263,0.0,32.1804615127,77.5397301883,228.367587034,1.2750272915,49.9818,177.110759742
 05/12  18:00:00,360.353832696,36.9263136194,94.8678091732,0.0,77.122965704,86.2600435998,360.640369157,2.15770359764,49.9818,308.500865559
 05/12  19:00:00,368.086080234,36.9425108937,90.4901255141,0.0,102.647051061,80.1663183927,282.834606034,15.0580126175,33.3212,234.455393417
 05/12  20:00:00,410.612401733,36.8752723786,96.8604603149,0.0,115.40909374,92.7192997104,298.400709731,38.5896050321,33.3212,226.489904698
 05/12  21:00:00,386.48458247,36.9070853568,96.0105991948,0.0,102.647051061,94.1340635361,460.64396112,92.1994727551,24.9909,343.453588365
 05/12  22:00:00,321.986782811,36.936138057,97.6490253691,0.0,77.122965704,65.871452062,381.31988385,111.704608636,16.6606,252.954675214
 05/12  23:00:00,253.140190215,36.8346557438,96.3872810304,0.0,38.286128036,48.4199368926,331.995415462,180.214242181,8.3303,143.450873281
 05/12  24:00:00,194.98492509,31.2013970789,81.8521677424,0.0,25.5240853573,30.610668775,170.396011884,51.7167192534,3.33212,115.347172631
 05/13  01:00:00,179.632156517,31.2013970789,64.3312337096,0.0,27.7269238854,30.610668775,123.036031102,38.842073399,3.33212,80.8618377031
 05/13  02:00:00,141.231849691,32.086618058,42.6674660619,0.0,12.7620426787,28.1191506574,121.062121602,30.6484883615,3.33212,87.0815132401
 05/13  03:00:00,131.766587303,32.9718390371,32.4738913517,0.0,12.7620426787,28.1191506574,115.872049409,25.4583998168,3.33212,87.0815295923
 05/13  04:00:00,141.560407806,31.2013970789,37.4436054165,0.0,12.7620426787,28.1191506574,137.017505851,22.181096005,3.33212,111.504289846
 05/13  05:00:00,157.05119625,33.8570600162,40.973747245,0.0,12.7620426787,28.1191506574,171.138381481,20.2550457196,8.3303,142.553035761
 05/13  06:00:00,246.257166821,34.919325191,62.2122931084,0.0,42.6918050922,54.3732441037,233.019014189,19.037981137,16.6606,197.320433052
 05/13  07:00:00,325.300795645,36.65293812,95.3677265625,0.0,42.6918050922,86.1019271793,408.124468758,47.240517057,24.9909,335.893051701
 05/13  08:00:00,365.54241611,36.6714634619,94.6470863018,0.0,57.6566862989,112.030105488,552.935346955,36.4939734808,33.3212,483.120173474
 05/13  09:00:00,320.749434971,37.2620602807,96.2585784547,0.0,57.6566862989,83.6599452969,442.002022251,26.7321749038,66.8089,348.460947347
 05/13  10:00:00,267.352828474,37.4464423892,96.9546471296,0.0,42.6918050922,68.9656133826,357.629479088,15.2322049744,83.4695,258.927774114
 05/13  11:00:00,257.642721965,37.5578170299,95.1087622859,0.0,34.9340096728,67.7198543238,304.39421149,6.75207481295,83.4695,214.172636677
 05/13  12:00:00,259.281216386,37.6287650424,97.1227786036,0.0,34.9340096728,67.7198543238,239.553387879,1.75940066115,83.4695,154.324487218
 05/13  13:00:00,250.306841382,37.5288331852,97.6590328234,0.0,34.9340096728,57.9733543238,230.313323677,1.0660459322,75.1392,154.108077745
 05/13  14:00:00,249.995081127,37.5528409234,96.9789283624,0.0,34.9340096728,57.9733543238,221.773245763,1.0556593706,66.8089,153.908686392
 05/13  15:00:00,249.528766707,37.5850749329,96.3093118452,0.0,34.9340096728,57.9733543238,230.089239539,1.04386314444,75.1392,153.906176395
 05/13  16:00:00,278.717196932,37.3621286934,96.5373275734,0.0,34.9340096728,62.9068543238,208.653958574,1.14893294448,91.7998,115.70522563
 05/13  17:00:00,305.676200519,36.7560993568,96.5337347522,0.0,34.9340096728,72.2186844194,198.530683494,2.7193135787,49.9818,145.829569915
 05/13  18:00:00,371.281101855,36.995273258,95.664047388,0.0,87.0357390804,86.2600435998,231.179818687,2.85736393743,49.9818,178.34065475
 05/13  19:00:00,370.961145435,36.7415215984,95.4598663033,0.0,102.000620287,77.6748002752,262.849511302,2.98183776326,33.3212,226.546473539
 05/13  20:00:00,388.157035163,36.6489314071,91.0923159895,0.0,102.000620287,88.9820225341,278.536565359,16.8671856872,33.3212,228.348179672
 05/13  21:00:00,383.576080487,36.6970694969,96.5764040031,0.0,102.000620287,91.6425454185,287.762520979,31.0057912034,24.9909,231.765829776
 05/13  22:00:00,331.506701449,36.6413944775,97.7612985886,0.0,87.0357390804,65.871452062,395.210539819,43.7487779195,16.6606,334.8011619
 05/13  23:00:00,246.933129258,36.5567187387,86.8886170561,0.0,42.6918050922,48.4199368926,267.921438151,62.8114604468,8.3303,196.779677704
 05/13  24:00:00,188.133946082,31.2013970789,73.1330216431,0.0,27.7269238854,30.610668775,171.457502181,52.8442439372,3.33212,115.281138244
 05/14  01:00:00,189.96350319,31.2013970789,65.745705524,0.0,34.4311606118,33.1021868926,126.374122802,42.1103901776,3.33212,80.9316126244
 05/14  02:00:00,166.884901064,31.2013970789,60.170797755,0.0,19.466279405,30.610668775,126.000525321,35.5159648828,3.33212,87.1524404383
 05/14  03:00:00,162.681413543,31.2013970789,55.9651317089,0.0,19.466279405,30.610668775,123.825887719,33.3415121625,3.33212,87.1522555566
 05/14  04:00:00,167.839301862,32.086618058,53.6290560596,0.0,19.466279405,30.610668775,153.345666289,34.7781419446,3.33212,115.235404344
 05/14  05:00:00,177.964014628,32.9718390371,53.4074482426,0.0,19.466279405,30.610668775,179.793123981,32.6958628442,8.3303,138.766961137
 05/14  06:00:00,259.46486328,35.2734135827,75.1025653549,0.0,42.6918050922,54.3732441037,243.149714913,22.0216203634,16.6606,204.46749455
 05/14  07:00:00,335.225386542,37.0454337949,95.8844798407,0.0,49.3960418185,88.5934452969,374.198873016,13.5881585281,24.9909,335.619814487
 05/14  08:00:00,361.830716908,36.8036612052,90.1610452066,0.0,57.6566862989,112.030105488,513.879391821,3.36041886981,33.3212,477.197772951
 05/14  09:00:00,309.848612783,37.3695206429,93.2513797534,0.0,50.9524495726,81.1684271793,410.237905741,0.0263005026409,66.8089,343.402705238
 05/14  10:00:00,267.262633505,37.6854736797,94.9155157226,0.0,42.6918050922,68.9656133826,350.542342294,0.461983014521,83.4695,266.610859279
 05/14  11:00:00,264.54777663,37.6332743053,95.5997117515,0.0,38.286128036,68.9656133826,290.888186102,0.576404328484,83.4695,206.842281774
 05/14  12:00:00,264.426588657,37.692424789,95.839747223,0.0,38.286128036,68.9656133826,237.8129724,0.514814403705,83.4695,153.828657996
 05/14  13:00:00,245.924555585,37.558171894,96.1633595351,0.0,31.5818913096,56.727595265,229.762335784,0.809812304162,75.1392,153.81332348
 05/14  14:00:00,245.486187317,37.5557881658,95.6266690351,0.0,31.5818913096,56.727595265,219.939167334,0.867023317629,66.8089,152.263244017
 05/14  15:00:00,244.868520686,37.590434925,94.9489435568,0.0,31.5818913096,56.727595265,223.916337926,0.883580944496,75.1392,147.893556982
 05/14  16:00:00,273.694384926,37.4204109076,94.6906473169,0.0,31.5818913096,61.661095265,208.16284267,0.85852134254,91.7998,115.504521328
 05/14  17:00:00,301.517843108,36.7916101897,95.4442340938,0.0,31.5818913096,70.9729253606,197.823536457,2.1179675633,49.9818,145.723768893
 05/14  18:00:00,362.365671337,36.8695859663,94.5612194576,0.0,80.3315023541,83.7685254822,223.239646572,2.15616575803,49.9818,171.101680814
 05/14  19:00:00,370.98467986,36.8834825549,93.5811178033,0.0,102.000620287,77.6748002752,265.058250612,2.1910767558,33.3212,229.545973857
 05/14  20:00:00,401.591128296,36.8438096488,92.7752278687,0.0,108.704857014,91.4735406516,261.504264725,2.45711652793,33.3212,225.725948197
 05/14  21:00:00,373.142321889,37.0138038233,92.5800346365,0.0,95.2963835608,89.1510273009,257.078901481,2.7337207133,24.9909,229.354280768
 05/14  22:00:00,320.405600799,36.9223944748,93.6431203751,0.0,80.3315023541,63.3799339444,355.035336192,4.19378730703,16.6606,334.180948885
 05/14  23:00:00,257.817798249,36.8529170525,95.7016509994,0.0,42.6918050922,48.4199368926,203.019578985,5.62606879887,8.3303,189.063210186
 05/14  24:00:00,204.963735326,33.8570600162,77.3571424152,0.0,34.4311606118,33.1021868926,118.743820256,0.0106853711108,3.33212,115.401014885
 05/15  01:00:00,191.400136404,32.9718390371,83.6846453871,0.0,19.418418834,29.3649097162,90.5562065098,0.197291215315,3.33212,87.0267952945
 05/15  02:00:00,168.26066413,32.9718390371,68.7450243102,0.0,12.7620426787,28.1191506574,92.5661499807,8.42548556121,3.33212,80.8085444195
 05/15  03:00:00,173.344884852,33.4144495266,73.4727600945,0.0,12.7620426787,28.1191506574,97.9873218119,7.63768250968,3.33212,87.0175193022
 05/15  04:00:00,174.298192836,32.9718390371,68.1859042852,0.0,12.7620426787,28.1191506574,117.91434905,5.77947001585,3.33212,108.802759034
 05/15  05:00:00,214.473851321,34.2996705057,82.1108862674,0.0,25.5240853573,30.610668775,211.112101563,6.62986720784,8.3303,196.151934355
 05/15  06:00:00,310.827933095,35.6275019743,92.4545998921,0.0,51.0481707146,78.1489452969,355.227903961,3.9022841394,16.6606,334.665019821
 05/15  07:00:00,370.685231856,36.6896816374,92.8588676922,0.0,64.3609230253,109.708623606,473.672962415,4.66479905543,24.9909,444.01726336
 05/15  08:00:00,331.06705288,36.7162997254,95.1976802898,0.0,51.0481707146,80.7689615957,382.873903803,1.8712903682,33.3212,347.681413435
 05/15  09:00:00,302.503725865,37.2593703637,94.2524387913,0.0,51.0481707146,71.0224615957,325.201258377,0.0,66.8089,258.392358377
 05/15  10:00:00,254.524060369,37.5013515114,94.7237524998,0.0,32.1804615127,65.7244621605,289.987052489,0.441537713913,83.4695,206.076014775
 05/15  11:00:00,255.523115635,37.6176004841,94.8716943004,0.0,32.1804615127,65.7244621605,238.042819842,0.646304262258,83.4695,153.92701558
 05/15  12:00:00,254.844264114,37.6907689072,94.7811595634,0.0,32.1804615127,65.7244621605,237.834016691,0.641979146093,83.4695,153.722537545
 05/15  13:00:00,245.19204773,37.5991919692,94.8145035073,0.0,32.1804615127,55.9779621605,227.270249909,0.483259464731,75.1392,151.647790444
 05/15  14:00:00,244.544993771,37.5880156316,94.077006678,0.0,32.1804615127,55.9779621605,215.729998127,0.400028444748,66.8089,148.521069683
 05/15  15:00:00,244.199308496,37.6810889641,93.6936418328,0.0,32.1804615127,55.9779621605,228.733371273,0.278910693699,75.1392,153.315260579
 05/15  16:00:00,272.680610199,37.9755865808,92.6605926736,0.0,32.1804615127,60.9114621605,200.863770646,0.042436400479,91.7998,109.021534246
 05/15  17:00:00,307.866900316,37.1733118625,93.5914572689,0.0,32.1804615127,77.5397301883,223.249087534,1.77096317024,49.9818,171.496324364
 05/15  18:00:00,360.75230332,37.2517651385,92.4390705758,0.0,77.122965704,86.2600435998,365.34206132,2.8238400812,49.9818,312.536421239
 05/15  19:00:00,373.130648714,37.2682578638,91.930145011,0.0,102.647051061,80.1663183927,264.121857963,3.22387073405,33.3212,227.576787229
 05/15  20:00:00,409.232539482,37.159968696,92.4713937845,0.0,115.40909374,92.7192997104,262.604280723,3.54435928787,33.3212,225.738721435
 05/15  21:00:00,384.820517128,37.2046623194,92.0833598681,0.0,102.647051061,94.1340635361,364.034663252,3.86055700859,24.9909,335.183206243
 05/15  22:00:00,319.607522507,37.2138648748,93.374953787,0.0,77.122965704,65.871452062,276.368552679,4.19845113915,16.6606,255.509501539
 05/15  23:00:00,254.573042661,37.061156737,97.1286233207,0.0,38.286128036,48.4199368926,154.205251317,7.37142546236,8.3303,138.503525854
 05/15  24:00:00,194.116743042,33.4439568926,78.568283729,0.0,25.5240853573,30.610668775,119.853744556,1.33459852661,3.33212,115.18702603
 05/16  01:00:00,189.779581315,33.8570600162,80.8497829259,0.0,19.418418834,29.3649097162,84.1979399771,0.071960164153,3.33212,80.7938598129
 05/16  02:00:00,179.64640173,33.8570600162,78.6410637524,0.0,12.7620426787,28.1191506574,90.396998176,0.0622338903783,3.33212,87.0026442857
 05/16  03:00:00,177.389865452,33.8570600162,76.4912804321,0.0,12.7620426787,28.1191506574,84.1919245996,0.0805805220923,3.33212,80.7792240775
 05/16  04:00:00,181.599299804,33.8570600162,73.6185079448,0.0,12.7620426787,28.1191506574,120.65683371,2.18099862281,3.33212,115.143715088
 05/16  05:00:00,214.893121289,34.2996705057,81.6226263378,0.0,25.5240853573,30.610668775,199.210017233,1.89888931396,8.3303,188.980827919
 05/16  06:00:00,312.515432282,34.7422809952,94.1490252343,0.0,51.0481707146,78.1489452969,350.77772588,0.0984314535987,16.6606,334.018694427
 05/16  07:00:00,370.322641319,36.9363929481,91.1486506516,0.0,64.3609230253,109.708623606,473.794415229,6.09167923562,24.9909,442.711835994
 05/16  08:00:00,330.43407708,36.7729145295,93.7190803062,0.0,51.0481707146,80.7689615957,381.741103574,2.43951860452,33.3212,345.98038497
 05/16  09:00:00,302.292143577,37.2704596515,93.9207718908,0.0,51.0481707146,71.0224615957,325.821842357,0.0,66.8089,259.012942357
 05/16  10:00:00,254.287070655,37.4971674968,94.3352059532,0.0,32.1804615127,65.7244621605,289.361425723,0.0,83.4695,205.891925723
 05/16  11:00:00,255.3252709,37.6224292928,94.5174154851,0.0,32.1804615127,65.7244621605,237.309501241,0.00860485078836,83.4695,153.83139639
 05/16  12:00:00,254.615432499,37.7019776567,94.3554133937,0.0,32.1804615127,65.7244621605,233.274171681,0.0760905869638,83.4695,149.728581094
 05/16  13:00:00,244.266887293,37.6085861823,93.9033969691,0.0,32.1804615127,55.9779621605,225.919003933,0.138602627279,75.1392,150.641201305
 05/16  14:00:00,242.711227957,37.5815322879,92.5495199897,0.0,32.1804615127,55.9779621605,219.989696171,0.182333121173,66.8089,152.99846305
 05/16  15:00:00,242.278313543,37.6453095863,92.047842371,0.0,32.1804615127,55.9779621605,221.995555972,0.0674178859254,75.1392,146.788938086
 05/16  16:00:00,272.901968771,37.8234345799,92.9930026261,0.0,32.1804615127,60.9114621605,207.175700813,0.0,91.7998,115.375900813
 05/16  17:00:00,307.63726583,37.1043724477,93.3214341981,0.0,32.1804615127,77.5397301883,222.643618635,2.27587329088,49.9818,170.385945344
 05/16  18:00:00,360.095791728,37.1932121957,91.71493526,0.0,77.122965704,86.2600435998,360.125402177,3.68778505979,49.9818,306.455817118
 05/16  19:00:00,372.535876771,37.2474484605,91.4994285598,0.0,102.647051061,80.1663183927,263.592569606,4.14970998352,33.3212,226.121659622
 05/16  20:00:00,408.579483299,37.1846677901,91.2274017241,0.0,115.40909374,92.7192997104,263.332075162,4.51295107889,33.3212,225.497924083
 05/16  21:00:00,384.126646219,37.2787917264,90.2284796804,0.0,102.647051061,94.1340635361,364.415530777,4.86361137387,24.9909,334.561019403
 05/16  22:00:00,319.483959735,37.2969020625,92.1630322191,0.0,77.122965704,65.871452062,277.044769332,5.19210723871,16.6606,255.192062093
 05/16  23:00:00,253.730031368,37.1456335677,94.9763701133,0.0,38.286128036,48.4199368926,153.22351328,6.47721757687,8.3303,138.415995703
 05/16  24:00:00,207.539872387,33.7390305523,90.9621019648,0.0,25.5240853573,30.610668775,112.291465635,0.21280134476,3.33212,108.74654429
 05/17  01:00:00,196.677051802,34.4472073355,86.8774141188,0.0,19.418418834,29.3649097162,90.6364060238,0.332575577669,3.33212,86.9717104461
 05/17  02:00:00,186.896625368,34.4472073355,85.1869420232,0.0,12.7620426787,28.1191506574,84.3873473753,0.297816446068,3.33212,80.7574109292
 05/17  03:00:00,176.181441382,33.4144495266,75.8809477001,0.0,12.7620426787,28.1191506574,90.6940621664,0.393064681506,3.33212,86.9688774849
 05/17  04:00:00,181.246825882,33.4144495266,74.4323728568,0.0,12.7620426787,28.1191506574,112.640010044,0.61669836191,3.33212,108.691191682
 05/17  05:00:00,213.415312174,34.1521336758,83.6833913401,0.0,25.5240853573,30.610668775,204.721421197,0.574538529243,8.3303,195.816582668
 05/17  06:00:00,313.415067026,35.6275019743,94.8090469222,0.0,51.0481707146,78.1489452969,350.167872104,0.166196751034,16.6606,333.341075353
 05/17  07:00:00,368.972996933,36.8715296897,91.1481761126,0.0,64.3609230253,109.708623606,472.019122377,7.69275433281,24.9909,439.335468044
 05/17  08:00:00,328.804037139,36.8482392709,93.6611184619,0.0,51.0481707146,80.7689615957,376.264519183,3.01655901903,33.3212,339.926760164
 05/17  09:00:00,300.876951262,37.3226379146,93.7978623575,0.0,51.0481707146,71.0224615957,324.440851398,0.0,66.8089,257.631951398
 05/17  10:00:00,253.366161419,37.5310939401,94.8808019209,0.0,32.1804615127,65.7244621605,289.172300228,0.0,83.4695,205.702800228
 05/17  11:00:00,254.785159755,37.6120401623,95.524514222,0.0,32.1804615127,65.7244621605,237.229997312,0.0231764617054,83.4695,153.73732085
 05/17  12:00:00,254.162876,37.6693893326,95.5334231877,0.0,32.1804615127,65.7244621605,237.040635392,0.0459219228926,83.4695,153.525213469
 05/17  13:00:00,244.253752104,37.5591592918,95.3003457297,0.0,32.1804615127,55.9779621605,221.872485355,0.0590674140164,75.1392,146.674217941
 05/17  14:00:00,244.280281594,37.5685093225,95.3145613758,0.0,32.1804615127,55.9779621605,220.048517238,0.101374844561,66.8089,153.138242393
 05/17  15:00:00,243.709118763,37.6033963725,94.7918446537,0.0,32.1804615127,55.9779621605,221.717561026,0.101065333347,75.1392,146.477295692
 05/17  16:00:00,272.552863298,37.5439231527,94.3596305672,0.0,32.1804615127,60.9114621605,207.117536124,0.0,91.7998,115.317736124
 05/17  17:00:00,306.61510278,36.8768233548,94.031440085,0.0,32.1804615127,77.5397301883,222.973826822,2.72659943557,49.9818,170.265427386
 05/17  18:00:00,359.2030373,36.9804372593,92.7697825934,0.0,77.122965704,86.2600435998,360.387637235,4.44687218892,49.9818,305.958965046
 05/17  19:00:00,372.571956573,37.0025329174,93.2006967948,0.0,102.647051061,80.1663183927,264.203461559,5.00427789336,33.3212,225.877983666
 05/17  20:00:00,409.407630577,36.94512,93.9257785108,0.0,115.40909374,92.7192997104,263.961319932,5.39258569781,33.3212,225.247534235
 05/17  21:00:00,385.191258266,37.0004863933,93.5107882938,0.0,102.647051061,94.1340635361,364.83141251,5.91143270504,24.9909,333.929079805
 05/17  22:00:00,320.795631524,37.0234136293,95.9746490709,0.0,77.122965704,65.871452062,277.858820903,13.8336809232,16.6606,247.36453998
 05/17  23:00:00,252.833269837,36.9304960612,96.5595175895,0.0,38.286128036,48.4199368926,175.218118537,28.5730341173,8.3303,138.31478442
 05/17  24:00:00,176.613301596,33.4144495266,61.7096835992,0.0,25.5240853573,30.610668775,150.882370406,32.461411823,3.33212,115.088838583
 05/18  01:00:00,162.173843711,31.2013970789,56.775042621,0.0,19.418418834,29.3649097162,146.129041547,62.0683999902,3.33212,80.7285215565
 05/18  02:00:00,156.957250253,33.8570600162,56.8765543531,0.0,12.7620426787,28.1191506574,162.634290142,72.3619614371,3.33212,86.9402087052
 05/18  03:00:00,154.405839915,32.9718390371,55.151364953,0.0,12.7620426787,28.1191506574,149.572731832,65.5228888989,3.33212,80.7177229327
 05/18  04:00:00,159.864088721,32.086618058,54.9579741134,0.0,12.7620426787,28.1191506574,169.196319908,57.2257553136,3.33212,108.638444594
 05/18  05:00:00,222.236508403,33.4144495266,93.7390791431,0.0,25.5240853573,30.610668775,251.646954156,47.6929754082,8.3303,195.623678748
 05/18  06:00:00,313.577085818,35.4504577785,96.2346080555,0.0,51.0481707146,78.1489452969,379.437131039,33.1916282039,16.6606,329.584902835
 05/18  07:00:00,369.96612754,36.6816562242,94.2070873666,0.0,64.3609230253,109.708623606,493.811344714,32.0247386466,24.9909,436.795706067
 05/18  08:00:00,329.929748576,36.654909863,96.8660542514,0.0,51.0481707146,80.7689615957,404.179656514,27.2691601451,33.3212,343.589296369
 05/18  09:00:00,303.360400062,37.2616233826,97.9602747077,0.0,51.0481707146,71.0224615957,342.1472494,18.0118175192,66.8089,257.326531881
 05/18  10:00:00,255.215309008,37.4179518176,98.2410408542,0.0,32.1804615127,65.7244621605,299.670405583,10.6847604476,83.4695,205.516145135
 05/18  11:00:00,257.217181807,37.4945755612,99.356171881,0.0,32.1804615127,65.7244621605,237.302311057,6.87674790163,83.4695,146.956063155
 05/18  12:00:00,256.62625202,37.5475607038,99.2304621532,0.0,32.1804615127,65.7244621605,240.562899733,3.64309769731,83.4695,153.450302036
 05/18  13:00:00,247.141513804,37.5032322812,99.4504378919,0.0,32.1804615127,55.9779621605,225.971076335,2.22968569985,75.1392,148.602190635
 05/18  14:00:00,246.862001043,37.5416480266,99.2807838561,0.0,32.1804615127,55.9779621605,219.291051001,1.45860919825,66.8089,151.023541803
 05/18  15:00:00,245.931897468,37.5761367154,98.2427924699,0.0,32.1804615127,55.9779621605,222.667657549,1.13769863039,75.1392,146.390758918
 05/18  16:00:00,275.038433836,37.3283557356,98.4620825193,0.0,32.1804615127,60.9114621605,209.836762443,2.76755450594,91.7998,115.269407937
 05/18  17:00:00,309.727083039,36.6747142183,99.0612019211,0.0,32.1804615127,77.5397301883,229.718245783,9.59898512533,49.9818,170.137460658
 05/18  18:00:00,360.409319653,36.7343217205,95.7266106373,0.0,77.122965704,86.2600435998,375.520267445,21.7882467946,49.9818,303.750220651
 05/18  19:00:00,374.403515288,36.7484218821,96.4793522266,0.0,102.647051061,80.1663183927,302.774646315,42.2859219046,33.3212,227.167524411
 05/18  20:00:00,410.816790983,36.7011731406,96.3628705959,0.0,115.40909374,92.7192997104,328.970525207,72.5272955473,33.3212,223.12202966
 05/18  21:00:00,387.10484298,36.7523227525,95.850746205,0.0,102.647051061,94.1340635361,493.607648927,141.210761722,24.9909,327.405987205
 05/18  22:00:00,323.733610796,36.8080996403,98.5313884903,0.0,77.122965704,65.871452062,468.167896852,197.205548488,16.6606,254.301748364
 05/18  23:00:00,231.014239772,36.7268012242,74.0621711985,0.0,38.286128036,48.4199368926,300.091474072,153.524031386,8.3303,138.237142686
 05/18  24:00:00,174.747929442,31.2013970789,61.6749993077,0.0,25.5240853573,30.610668775,152.348840084,40.3734647099,3.33212,108.643255374
 05/19  01:00:00,159.479489977,31.2013970789,53.8111538127,0.0,19.418418834,29.3649097162,120.554223825,31.4932038035,3.33212,85.7289000211
 05/19  02:00:00,147.308977459,31.2013970789,49.5878360266,0.0,12.7620426787,28.1191506574,111.034669412,25.8352819755,3.33212,81.8672674361
 05/19  03:00:00,144.004212928,31.2013970789,46.3121225041,0.0,12.7620426787,28.1191506574,106.33982433,22.3208094665,3.33212,80.6868948636
 05/19  04:00:00,154.079496491,33.8570600162,46.531730302,0.0,12.7620426787,28.1191506574,138.489322396,20.1756885484,3.33212,114.981513847
 05/19  05:00:00,181.779541104,31.2013970789,54.8269250362,0.0,25.5240853573,30.610668775,215.544075873,18.726574532,8.3303,188.487201341
 05/19  06:00:00,311.085610902,35.4504577785,93.0745196024,0.0,51.0481707146,78.1489452969,365.482893475,17.7547853999,16.6606,331.067508075
 05/19  07:00:00,372.289867252,36.631108755,95.5602449878,0.0,64.3609230253,109.708623606,491.629322825,32.3499958781,24.9909,434.288426947
 05/19  08:00:00,331.192703579,36.6390297945,97.4595279402,0.0,51.0481707146,80.7689615957,402.296401517,27.0585802515,33.3212,341.916621265
 05/19  09:00:00,303.807065439,37.2582761463,98.5073129641,0.0,51.0481707146,71.0224615957,341.655241861,17.8269047327,66.8089,257.019437128
 05/19  10:00:00,254.541750519,37.4091159201,97.4803089904,0.0,32.1804615127,65.7244621605,288.99442832,7.27849784654,83.4695,198.246430473
 05/19  11:00:00,256.908061042,37.5104913145,98.6950890261,0.0,32.1804615127,65.7244621605,238.769714608,1.74280590343,83.4695,153.557408705
 05/19  12:00:00,256.407886919,37.5761337549,98.4677700047,0.0,32.1804615127,65.7244621605,237.893466536,1.0780447897,83.4695,153.345921746
 05/19  13:00:00,246.435861902,37.5062753162,97.9753647322,0.0,32.1804615127,55.9779621605,222.748889138,1.11674202662,75.1392,146.492947112
 05/19  14:00:00,246.157864168,37.5409001849,97.4819769572,0.0,32.1804615127,55.9779621605,214.237466357,1.13388538358,66.8089,146.294680974
 05/19  15:00:00,245.408752852,37.5769702436,96.3232171828,0.0,32.1804615127,55.9779621605,229.082599493,0.985315246295,75.1392,152.958084247
 05/19  16:00:00,274.120118912,37.4646053027,95.7914452535,0.0,32.1804615127,60.9114621605,200.661301464,0.0281584598507,91.7998,108.833343004
 05/19  17:00:00,307.868361654,36.8446612536,95.3294643336,0.0,32.1804615127,77.5397301883,221.347655357,1.3829767758,49.9818,169.982878582
 05/19  18:00:00,360.451374998,36.961293607,94.0119974809,0.0,77.122965704,86.2600435998,357.268975908,2.32324474415,49.9818,304.963931164
 05/19  19:00:00,373.533118712,36.9889922634,94.6439229458,0.0,102.647051061,80.1663183927,261.249566903,2.53521134381,33.3212,225.393155559
 05/19  20:00:00,410.575031943,36.9213497747,95.6589023315,0.0,115.40909374,92.7192997104,260.687341384,5.98399268697,33.3212,221.382148697
 05/19  21:00:00,387.740970705,36.9516930062,96.8773335819,0.0,102.647051061,94.1340635361,375.172968196,21.9169710021,24.9909,328.265097194
 05/19  22:00:00,322.229898931,36.9719192889,97.8363554047,0.0,77.122965704,65.871452062,304.560616345,38.8716599663,16.6606,249.028356379
 05/19  23:00:00,241.192802863,36.8797049368,85.098024301,0.0,38.286128036,48.4199368926,193.0910331,46.4606647772,8.3303,138.300068323
 05/19  24:00:00,187.560004106,32.9718390371,72.829065922,0.0,25.5240853573,30.610668775,161.385458843,45.1451277787,3.33212,112.908211064
 05/20  01:00:00,181.857812628,32.086618058,65.9090181275,0.0,27.7269238854,30.610668775,121.102959423,37.0983548198,3.33212,80.6724846027
 05/20  02:00:00,159.943285969,33.8570600162,59.6870558117,0.0,12.7620426787,28.1191506574,122.584773842,37.4914181137,3.33212,81.7612357283
 05/20  03:00:00,153.31262101,31.2013970789,55.7520617557,0.0,12.7620426787,28.1191506574,122.849764619,33.7365086481,3.33212,85.7811359712
 05/20  04:00:00,163.191276914,33.8570600162,56.4745036383,0.0,12.7620426787,28.1191506574,139.471170499,27.5982976629,3.33212,108.540752836
 05/20  05:00:00,171.050884025,33.8570600162,57.6094171121,0.0,12.7620426787,28.1191506574,172.586866619,26.1822238445,8.3303,138.074342774
 05/20  06:00:00,261.036000424,34.5652367994,77.3250650047,0.0,42.6918050922,54.3732441037,229.409060573,16.6907926323,16.6606,196.057667941
 05/20  07:00:00,324.325369269,36.7481384289,93.537147418,0.0,42.6918050922,86.1019271793,352.072971851,3.80607844837,24.9909,323.275993403
 05/20  08:00:00,365.214508081,36.7843037164,92.3304804405,0.0,57.6566862989,112.030105488,506.586952386,0.88761720687,33.3212,472.378135179
 05/20  09:00:00,319.66952113,37.2849110728,92.8823077528,0.0,57.6566862989,83.6599452969,402.413576517,0.00465668438723,66.8089,335.600019832
 05/20  10:00:00,267.482524135,37.5130831874,94.5538952699,0.0,42.6918050922,68.9656133826,340.669110186,0.511901913638,83.4695,256.687708272
 05/20  11:00:00,260.081766152,37.6104763074,95.2427737687,0.0,34.9340096728,67.7198543238,289.656884183,0.798585315331,83.4695,205.388798867
 05/20  12:00:00,259.768847142,37.6965000055,95.5141100419,0.0,34.9340096728,67.7198543238,231.493336348,0.780731797521,83.4695,147.243104551
 05/20  13:00:00,250.021053591,37.6106012788,95.4625682819,0.0,34.9340096728,57.9733543238,229.315457303,0.717998072698,75.1392,153.45825923
 05/20  14:00:00,249.723425946,37.5993231687,95.0844683388,0.0,34.9340096728,57.9733543238,214.773858089,0.628530648651,66.8089,147.33642744
 05/20  15:00:00,249.272955841,37.6537397356,94.6096061276,0.0,34.9340096728,57.9733543238,228.280763372,0.633015128023,75.1392,152.508548244
 05/20  16:00:00,279.012068156,37.4809190487,95.8308252323,0.0,34.9340096728,62.9068543238,207.900845694,0.821707153136,91.7998,115.279338541
 05/20  17:00:00,306.263029536,37.0196541854,96.0168791538,0.0,34.9340096728,72.2186844194,190.576425807,2.00003829394,49.9818,138.594587513
 05/20  18:00:00,371.307588323,37.2556710441,94.6651526912,0.0,87.0357390804,86.2600435998,222.493329087,1.98409042731,49.9818,170.527438659
 05/20  19:00:00,368.039868024,36.9415742393,94.7661240155,0.0,102.000620287,77.6748002752,260.657014712,2.50537978507,33.3212,224.830434927
 05/20  20:00:00,392.752304884,36.8251587297,94.5772091291,0.0,102.000620287,88.9820225341,258.721137392,3.26048372541,33.3212,222.139453666
 05/20  21:00:00,383.719490225,36.8694968367,95.5039984213,0.0,102.000620287,91.6425454185,252.75338721,7.80922660267,24.9909,219.953260607
 05/20  22:00:00,330.996707266,36.768771831,96.3736324308,0.0,87.0357390804,65.871452062,360.321459863,13.1194975659,16.6606,330.541362297
 05/20  23:00:00,248.944280309,36.6723953159,88.4273748293,0.0,42.6918050922,48.4199368926,219.04377401,22.1567246429,8.3303,188.556749367
 05/20  24:00:00,191.925960334,33.4144495266,74.6025664119,0.0,27.7269238854,30.610668775,142.464111558,30.5969540881,3.33212,108.53503747
 05/21  01:00:00,194.095351597,31.2013970789,69.7018685175,0.0,34.4311606118,33.1021868926,125.888345437,35.6139988686,3.33212,86.9422265686
 05/21  02:00:00,172.150822412,31.2013970789,65.2538186996,0.0,19.466279405,30.610668775,117.087345475,33.0281458724,3.33212,80.7270796026
 05/21  03:00:00,169.644842184,32.9718390371,60.9901369205,0.0,19.466279405,30.610668775,121.431000317,31.1534470408,3.33212,86.9454332764
 05/21  04:00:00,174.982845344,32.086618058,60.6634200864,0.0,19.466279405,30.610668775,137.610486738,25.797261777,3.33212,108.481104962
 05/21  05:00:00,184.739953933,32.086618058,63.7827340111,0.0,19.466279405,30.610668775,165.278672401,18.77701277,8.3303,138.17135963
 05/21  06:00:00,270.067194205,35.6275019743,85.2356087138,0.0,42.6918050922,54.3732441037,224.302456083,11.241218367,16.6606,196.400637716
 05/21  07:00:00,333.691440317,37.1316366021,93.1650999255,0.0,49.3960418185,88.5934452969,351.101354991,3.42058666539,24.9909,322.689868326
 05/21  08:00:00,364.875014132,36.8940454299,91.6752172304,0.0,57.6566862989,112.030105488,504.642012766,0.823218708214,33.3212,470.497594058
 05/21  09:00:00,310.145832919,37.4372988142,92.1484624765,0.0,50.9524495726,81.1684271793,402.644176426,0.0,66.8089,335.835276426
 05/21  10:00:00,267.242453846,37.8230788016,93.5998237529,0.0,42.6918050922,68.9656133826,340.485655051,0.270508872673,83.4695,256.745646179
 05/21  11:00:00,264.699607497,37.6926807782,94.7728091535,0.0,38.286128036,68.9656133826,282.699042063,0.342418726488,83.4695,198.887123337
 05/21  12:00:00,264.34128463,37.7692024771,95.062334873,0.0,38.286128036,68.9656133826,236.490869832,0.279689536767,83.4695,152.741680296
 05/21  13:00:00,245.484504015,37.6086857063,95.2247616966,0.0,31.5818913096,56.727595265,222.207939194,0.583864785347,75.1392,146.484874408
 05/21  14:00:00,244.755535807,37.5829172238,94.1104699166,0.0,31.5818913096,56.727595265,213.487920871,0.550365339741,66.8089,146.128655531
 05/21  15:00:00,245.110480901,37.637014448,93.8349088272,0.0,31.5818913096,56.727595265,225.790610896,0.50969991239,75.1392,150.141710984
 05/21  16:00:00,274.293403332,37.5339576879,93.8845563729,0.0,31.5818913096,61.661095265,203.563616604,0.493284318087,91.7998,111.270532286
 05/21  17:00:00,301.980356132,36.9853630413,94.4224161461,0.0,31.5818913096,70.9729253606,190.054155055,1.58941171625,49.9818,138.482943339
 05/21  18:00:00,362.232947023,37.0722364815,93.2003173339,0.0,80.3315023541,83.7685254822,221.826842164,1.67222564645,49.9818,170.172816517
 05/21  19:00:00,366.632148337,37.0616635724,91.7492397291,0.0,102.000620287,77.6748002752,259.575115424,1.96189550786,33.3212,224.292019916
 05/21  20:00:00,400.834083494,36.9734224967,92.2623180756,0.0,108.704857014,91.4735406516,251.944768384,2.21860292281,33.3212,216.404965461
 05/21  21:00:00,372.85067463,37.1198459164,92.6747581236,0.0,95.2963835608,89.1510273009,251.770338879,2.48292933689,24.9909,224.296509542
 05/21  22:00:00,320.604768558,36.9883086531,94.301469261,0.0,80.3315023541,63.3799339444,342.194297858,3.85190670201,16.6606,321.681791156
 05/21  23:00:00,259.031762636,36.8846858483,97.834262606,0.0,42.6918050922,48.4199368926,206.790205065,10.5795600308,8.3303,187.880345034
 05/21  24:00:00,210.026422198,33.8570600162,82.8455308297,0.0,34.4311606118,33.1021868926,122.981612797,11.0323238389,3.33212,108.617168958
 05/22  01:00:00,186.567328534,32.9718390371,79.0174782951,0.0,19.418418834,29.3649097162,97.4661162819,7.31709309322,3.33212,86.8169031887
 05/22  02:00:00,173.946127723,33.4144495266,74.0146347743,0.0,12.7620426787,28.1191506574,90.4758678534,6.52456207645,3.33212,80.6191857769
 05/22  03:00:00,168.99102379,32.9718390371,69.5284904308,0.0,12.7620426787,28.1191506574,89.8195461767,5.88215053269,3.33212,80.605275644
 05/22  04:00:00,177.564246826,33.4144495266,71.0646132503,0.0,12.7620426787,28.1191506574,118.116542333,6.33886324141,3.33212,108.445559092
 05/22  05:00:00,210.708306597,34.1521336758,81.2920027253,0.0,25.5240853573,30.610668775,200.664790351,4.35975323202,8.3303,187.974737119
 05/22  06:00:00,310.962454806,34.7422809952,93.684145302,0.0,51.0481707146,78.1489452969,347.208188375,0.197148070716,16.6606,330.350440304
 05/22  07:00:00,368.605510987,36.9809491357,90.5478820574,0.0,64.3609230253,109.708623606,455.611506699,3.92703039847,24.9909,426.693576301
 05/22  08:00:00,329.093567974,36.8340280803,93.2347471127,0.0,51.0481707146,80.7689615957,370.014429346,1.60103056984,33.3212,335.092198776
 05/22  09:00:00,302.025006157,37.3349160762,93.6521410644,0.0,51.0481707146,71.0224615957,321.811748399,0.0,66.8089,255.002848399
 05/22  10:00:00,254.341203378,37.5552518741,94.4474078908,0.0,32.1804615127,65.7244621605,288.421778629,0.168908877209,83.4695,204.783369751
 05/22  11:00:00,255.657933951,37.64692949,94.2301416607,0.0,32.1804615127,65.7244621605,230.537507403,0.462353819216,83.4695,146.605653583
 05/22  12:00:00,255.993037179,37.7290605614,95.0397526355,0.0,32.1804615127,65.7244621605,231.876840014,0.391503426314,83.4695,148.015836588
 05/22  13:00:00,246.079461528,37.639330611,94.8963690913,0.0,32.1804615127,55.9779621605,226.686956968,0.28773297828,75.1392,151.260023989
 05/22  14:00:00,245.458716514,37.6263631744,94.2693639815,0.0,32.1804615127,55.9779621605,213.163100319,0.308644616834,66.8089,146.045555702
 05/22  15:00:00,244.825402584,37.7642268684,93.5928302861,0.0,32.1804615127,55.9779621605,221.393693929,0.202405733986,75.1392,146.052088195
 05/22  16:00:00,271.859127461,38.1446733581,91.3933433541,0.0,32.1804615127,60.9114621605,200.470927703,0.00477861736011,91.7998,108.666349086
 05/22  17:00:00,304.61009199,37.4108162878,89.9635436149,0.0,32.1804615127,77.5397301883,221.101677226,1.49721327751,49.9818,169.622663948
