Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/22  18:00:00,355.961960322,37.5233881993,87.2746564578,0.0,77.122965704,86.2600435998,347.939394828,2.49996625279,49.9818,295.457628575
 05/22  19:00:00,369.417337506,37.6105954671,89.6856023625,0.0,102.647051061,80.1663183927,260.80633808,2.85318537839,33.3212,224.631952702
 05/22  20:00:00,408.508749232,37.4740461622,90.9453411874,0.0,115.40909374,92.7192997104,257.739391128,3.1399884516,33.3212,221.278202677
 05/22  21:00:00,383.803784892,37.4950251711,90.1613992413,0.0,102.647051061,94.1340635361,354.235752604,3.43763192413,24.9909,325.80722068
 05/22  22:00:00,318.986414899,37.4707334861,91.9589977958,0.0,77.122965704,65.871452062,266.253716062,3.74425517275,16.6606,245.848860889
 05/22  23:00:00,253.389105303,37.2578898225,94.8709842257,0.0,38.286128036,48.4199368926,150.952036597,4.70915502045,8.3303,137.912581576
 05/22  24:00:00,200.939911234,34.3881926036,84.1450645179,0.0,25.5240853573,30.610668775,113.304848122,1.53089987385,3.33212,108.441828248
 05/23  01:00:00,192.099530513,34.4472073355,82.9064825014,0.0,19.418418834,29.3649097162,87.257737112,3.33525947869,3.33212,80.5903576333
 05/23  02:00:00,176.373565726,33.5619863565,75.8780579625,0.0,12.7620426787,28.1191506574,84.1354259716,0.213914663907,3.33212,80.5893913077
 05/23  03:00:00,181.04446589,33.5619863565,80.2950907691,0.0,12.7620426787,28.1191506574,84.1386449375,0.222674680695,3.33212,80.5838502568
 05/23  04:00:00,190.617698914,34.004596846,81.8372863493,0.0,12.7620426787,28.1191506574,112.243119641,0.516612038459,3.33212,108.394387603
 05/23  05:00:00,222.796249901,35.1848914848,90.3139619206,0.0,25.5240853573,30.610668775,196.243924886,0.0909904302353,8.3303,187.822634456
 05/23  06:00:00,313.781409824,34.7422809952,94.0052734159,0.0,51.0481707146,78.1489452969,345.28858684,0.193428179794,16.6606,328.43455866
 05/23  07:00:00,371.592533203,36.9968446321,90.6459220138,0.0,64.3609230253,109.708623606,456.637782578,5.77110757746,24.9909,425.875775001
 05/23  08:00:00,330.527937013,36.974094426,92.2789450373,0.0,51.0481707146,80.7689615957,369.928172115,2.25465987713,33.3212,334.352312238
 05/23  09:00:00,301.631642652,37.3651716166,92.3254829963,0.0,51.0481707146,71.0224615957,322.555090769,0.0,66.8089,255.74619077
 05/23  10:00:00,251.669213797,37.5881109286,91.1712569052,0.0,32.1804615127,65.7244621605,281.006898719,0.0,83.4695,197.537398719
 05/23  11:00:00,248.940654186,37.6826942393,88.2339054147,0.0,32.1804615127,65.7244621605,236.648616601,0.0,83.4695,153.179116601
 05/23  12:00:00,247.633070362,37.7831112967,87.5555298463,0.0,32.1804615127,65.7244621605,229.793836155,0.0,83.4695,146.324336155
 05/23  13:00:00,239.31040177,37.6676336982,88.2744372576,0.0,32.1804615127,55.9779621605,221.29191864,0.012932928599,75.1392,146.139785712
 05/23  14:00:00,239.407675089,37.6538261164,88.1663784945,0.0,32.1804615127,55.9779621605,212.824880809,0.0495887176596,66.8089,145.966392091
 05/23  15:00:00,239.713150824,37.8679967657,88.2744372576,0.0,32.1804615127,55.9779621605,221.103007897,0.0,75.1392,145.963807897
 05/23  16:00:00,270.186165573,38.3342011454,88.9978563255,0.0,32.1804615127,60.9114621605,200.393712772,0.0,91.7998,108.593912772
 05/23  17:00:00,304.15847112,37.5573401728,88.8683774842,0.0,32.1804615127,77.5397301883,221.367614596,1.93473974105,49.9818,169.451074855
 05/23  18:00:00,357.068078872,37.722213323,87.7124093875,0.0,77.122965704,86.2600435998,348.222231739,3.24389660334,49.9818,294.996535135
 05/23  19:00:00,364.186218028,37.7681996067,85.0366631918,0.0,102.647051061,80.1663183927,261.398253066,3.68410429951,33.3212,224.392948767
 05/23  20:00:00,408.280751118,37.6444301014,89.9746592658,0.0,115.40909374,92.7192997104,253.932316704,4.01207776393,33.3212,216.59903894
 05/23  21:00:00,383.073402236,37.6799358558,88.8866129767,0.0,102.647051061,94.1340635361,359.590724855,4.3054731915,24.9909,330.294351663
 05/23  22:00:00,318.607039157,37.6368077396,90.7880313835,0.0,77.122965704,65.871452062,262.65028754,4.65152845521,16.6606,241.338159085
 05/23  23:00:00,252.921900809,37.3789141125,93.6919145196,0.0,38.286128036,48.4199368926,148.278098796,5.01247347765,8.3303,134.935325318
 05/23  24:00:00,210.623587257,35.0963693868,92.306356553,0.0,25.5240853573,30.610668775,111.745656968,0.0229642749062,3.33212,108.390572693
 05/24  01:00:00,196.516472801,34.3881926036,86.6685420844,0.0,19.418418834,29.3649097162,83.9615507335,0.0584670746634,3.33212,80.5709636589
 05/24  02:00:00,188.952137301,34.7422809952,86.6255126443,0.0,12.7620426787,28.1191506574,90.227745522,0.134228148474,3.33212,86.7613973735
 05/24  03:00:00,181.139517164,34.2111484078,79.7851536813,0.0,12.7620426787,28.1191506574,83.9650340387,0.0724621346466,3.33212,80.5604519041
 05/24  04:00:00,188.461369907,34.034104212,80.5899418085,0.0,12.7620426787,28.1191506574,111.740831899,0.0662151367728,3.33212,108.342496762
 05/24  05:00:00,222.209513239,35.1848914848,90.5304712134,0.0,25.5240853573,30.610668775,196.149760667,0.161451627083,8.3303,187.65800904
 05/24  06:00:00,312.675860011,34.5652367994,94.8839674548,0.0,51.0481707146,78.1489452969,337.85819963,0.228306218957,16.6606,320.969293411
 05/24  07:00:00,368.476741153,36.9309296858,89.4025433892,0.0,64.3609230253,109.708623606,458.742375808,7.13195015215,24.9909,426.619525656
 05/24  08:00:00,328.942802408,36.9174923104,91.8676764327,0.0,51.0481707146,80.7689615957,366.794187502,2.76938457848,33.3212,330.703602923
 05/24  09:00:00,301.59747019,37.3048796034,92.2970539498,0.0,51.0481707146,71.0224615957,322.251512146,0.0,66.8089,255.442612146
 05/24  10:00:00,253.556840352,37.5434461803,92.7526668427,0.0,32.1804615127,65.7244621605,280.83476412,0.0,83.4695,197.36526412
 05/24  11:00:00,254.895203057,37.6407663049,93.3340318549,0.0,32.1804615127,65.7244621605,236.47073079,0.0,83.4695,153.00123079
 05/24  12:00:00,254.141250951,37.7146496516,93.2085394019,0.0,32.1804615127,65.7244621605,229.787715396,0.0,83.4695,146.318215396
 05/24  13:00:00,244.079579772,37.6180950211,92.9484357416,0.0,32.1804615127,55.9779621605,221.195980496,0.0,75.1392,146.056780496
 05/24  14:00:00,243.995613082,37.5946026332,92.8835506556,0.0,32.1804615127,55.9779621605,212.683643808,0.0,66.8089,145.874743808
 05/24  15:00:00,243.660524022,37.6537202357,92.5288389621,0.0,32.1804615127,55.9779621605,221.016048339,0.0,75.1392,145.876848339
 05/24  16:00:00,273.236403024,37.819469146,92.6985445294,0.0,32.1804615127,60.9114621605,200.368709314,0.0,91.7998,108.568909314
 05/24  17:00:00,306.467331798,37.0901624035,91.6149208512,0.0,32.1804615127,77.5397301883,215.062508212,2.50183745758,49.9818,162.578870755
 05/24  18:00:00,358.840749817,37.1737514253,89.9773915543,0.0,77.122965704,86.2600435998,354.939523661,4.10000918077,49.9818,300.85771448
 05/24  19:00:00,368.310732239,37.2037670049,89.2138832948,0.0,102.647051061,80.1663183927,256.347498203,4.62045108603,33.3212,218.405847117
 05/24  20:00:00,407.420193466,37.1245319017,89.7809020464,0.0,115.40909374,92.7192997104,256.740367892,5.00751970464,33.3212,218.411648187
 05/24  21:00:00,384.392807789,37.1814435067,91.3180926355,0.0,102.647051061,94.1340635361,357.760307393,5.38130481108,24.9909,327.388102582
 05/24  22:00:00,319.487262637,37.1854838898,93.4883722595,0.0,77.122965704,65.871452062,261.098986517,5.76825476562,16.6606,238.670131752
 05/24  23:00:00,254.124047304,37.0462207366,96.625036391,0.0,38.286128036,48.4199368926,152.940042007,7.65480619418,8.3303,136.954935813
 05/24  24:00:00,183.796371779,33.1488832329,68.634465917,0.0,25.5240853573,30.610668775,122.427449221,10.7593073639,3.33212,108.336021857
 05/25  01:00:00,182.35047846,33.8570600162,73.9836455377,0.0,19.418418834,29.3649097162,113.854390993,29.979078806,3.33212,80.5431921866
 05/25  02:00:00,176.532220888,33.8570600162,76.2732384636,0.0,12.7620426787,28.1191506574,111.291241361,27.4199871838,3.33212,80.5391341768
 05/25  03:00:00,172.6046338,33.8570600162,72.0959537179,0.0,12.7620426787,28.1191506574,96.381864563,12.5135893624,3.33212,80.5361552006
 05/25  04:00:00,176.871838186,33.8570600162,69.7104366357,0.0,12.7620426787,28.1191506574,122.389412822,10.7631333583,3.33212,108.294159464
 05/25  05:00:00,202.485906437,33.8570600162,73.3720546229,0.0,25.5240853573,30.610668775,208.098825542,12.2754215171,8.3303,187.493104025
 05/25  06:00:00,309.105957923,35.6275019743,91.1771765362,0.0,51.0481707146,78.1489452969,348.842798511,11.8159675674,16.6606,320.366230944
 05/25  07:00:00,369.133478768,36.7577283192,92.4590871283,0.0,64.3609230253,109.708623606,465.788837503,10.6482163869,24.9909,430.149721116
 05/25  08:00:00,328.329903801,36.7640893427,93.7434550379,0.0,51.0481707146,80.7689615957,362.558946273,2.59470526457,33.3212,326.643041008
 05/25  09:00:00,301.438996601,37.2526859749,94.1743960752,0.0,51.0481707146,71.0224615957,321.381810302,0.0,66.8089,254.572910302
 05/25  10:00:00,253.582126786,37.4387182206,94.5542950277,0.0,32.1804615127,65.7244621605,280.66798634,0.0,83.4695,197.19848634
 05/25  11:00:00,254.040592652,37.5467432427,93.6805164774,0.0,32.1804615127,65.7244621605,229.798940968,0.0,83.4695,146.329440968
 05/25  12:00:00,252.906416351,37.629729831,92.3915326659,0.0,32.1804615127,65.7244621605,234.367430087,0.0,83.4695,150.897930087
 05/25  13:00:00,244.208953436,37.5237877333,93.3081106415,0.0,32.1804615127,55.9779621605,220.83740492,0.0,75.1392,145.69820492
 05/25  14:00:00,244.80614777,37.5275134048,93.8501122243,0.0,32.1804615127,55.9779621605,208.127546622,0.00406840490467,66.8089,141.314578217
 05/25  15:00:00,242.071321856,37.5617335123,91.047279402,0.0,32.1804615127,55.9779621605,220.921391012,0.0,75.1392,145.782191012
 05/25  16:00:00,266.972362128,37.5401308026,86.8142814364,0.0,32.1804615127,60.9114621605,201.167631009,0.0,91.7998,109.367831009
 05/25  17:00:00,306.353498407,36.7998262931,93.4581492131,0.0,32.1804615127,77.5397301883,222.997210739,4.75052510916,49.9818,168.26488563
 05/25  18:00:00,362.198100607,36.8495525793,96.7287377558,0.0,77.122965704,86.2600435998,354.50430606,10.4701420574,49.9818,294.052364003
 05/25  19:00:00,371.90639528,36.9003374782,95.7570458025,0.0,102.647051061,80.1663183927,260.596081075,7.87148228935,33.3212,219.403398786
 05/25  20:00:00,410.318710803,36.862656283,94.8113333586,0.0,115.40909374,92.7192997104,260.246905139,6.30423984614,33.3212,220.621465293
 05/25  21:00:00,386.544271932,36.9065532349,94.842990437,0.0,102.647051061,94.1340635361,357.509759215,11.6397751521,24.9909,320.879084063
 05/25  22:00:00,321.418822111,36.9492533974,96.5435252045,0.0,77.122965704,65.871452062,277.679795629,17.3665680115,16.6606,243.652627618
 05/25  23:00:00,255.179355193,36.8806669407,98.5288948714,0.0,38.286128036,48.4199368926,159.629020085,19.0675366612,8.3303,132.231183424
 05/25  24:00:00,182.948832343,33.4144495266,67.7223135262,0.0,25.5240853573,30.610668775,125.102431764,13.4818263669,3.33212,108.288485398
 05/26  01:00:00,158.431655031,31.2013970789,53.0287319078,0.0,19.418418834,29.3649097162,96.5898794769,12.7500356093,3.33212,80.5077238676
 05/26  02:00:00,169.247482685,33.8570600162,68.837374055,0.0,12.7620426787,28.1191506574,99.2373954374,15.3962803135,3.33212,80.5089951239
 05/26  03:00:00,169.573743335,33.8570600162,69.1182560202,0.0,12.7620426787,28.1191506574,97.7912620517,13.9494819932,3.33212,80.5096600585
 05/26  04:00:00,175.97101894,33.8570600162,68.2754660519,0.0,12.7620426787,28.1191506574,125.872811687,14.3015257931,3.33212,108.239165894
 05/26  05:00:00,189.237239144,32.9718390371,60.5867190111,0.0,25.5240853573,30.610668775,214.117439404,18.4728360755,8.3303,187.314303329
 05/26  06:00:00,306.712916446,34.7422809952,89.3590156412,0.0,51.0481707146,78.1489452969,355.947134104,19.4757231294,16.6606,319.810810975
 05/26  07:00:00,369.550738565,36.8902883271,91.619596649,0.0,64.3609230253,109.708623606,457.935860385,12.1691098004,24.9909,420.775850585
 05/26  08:00:00,330.296123872,36.7618253332,93.5250877421,0.0,51.0481707146,80.7689615957,368.273700462,2.37226353896,33.3212,332.580236923
 05/26  09:00:00,303.54301608,37.277670397,94.3115116836,0.0,51.0481707146,71.0224615957,315.001614866,0.00167285230676,66.8089,248.191042014
 05/26  10:00:00,256.010143829,37.4980215109,95.2458381532,0.0,32.1804615127,65.7244621605,285.596732073,0.316974617335,83.4695,201.810257456
 05/26  11:00:00,257.281143361,37.5977217447,95.7426166987,0.0,32.1804615127,65.7244621605,231.607570489,0.545797697735,83.4695,147.592272791
 05/26  12:00:00,256.269207358,37.6746640689,95.3639149212,0.0,32.1804615127,65.7244621605,229.948170394,0.40936805187,83.4695,146.069302342
 05/26  13:00:00,246.30135965,37.5780289803,95.1948242066,0.0,32.1804615127,55.9779621605,221.351041844,0.326643347286,75.1392,145.885198496
 05/26  14:00:00,245.847333565,37.5563005267,94.7631191874,0.0,32.1804615127,55.9779621605,211.135589731,0.267522476382,66.8089,144.059167254
 05/26  15:00:00,245.588854166,37.6493024533,94.412822299,0.0,32.1804615127,55.9779621605,215.98275242,0.120262111607,75.1392,140.723290309
 05/26  16:00:00,273.727590261,37.8674135789,93.0751353693,0.0,32.1804615127,60.9114621605,203.062137697,0.000330420505176,91.7998,111.262007277
 05/26  17:00:00,307.779707029,37.167809417,92.8029239012,0.0,32.1804615127,77.5397301883,218.175520286,2.1186212729,49.9818,166.075099013
 05/26  18:00:00,360.003317294,37.2804532679,90.9920729035,0.0,77.122965704,86.2600435998,346.994549108,3.42737021067,49.9818,293.585378897
 05/26  19:00:00,370.018092018,37.3333076265,91.7068367196,0.0,102.647051061,80.1663183927,253.657689995,3.85757656646,33.3212,216.478913428
 05/26  20:00:00,408.333626859,37.2417409386,91.790541353,0.0,115.40909374,92.7192997104,253.463388414,4.18553684138,33.3212,215.956651573
 05/26  21:00:00,383.151100862,37.2991443644,89.6467838594,0.0,102.647051061,94.1340635361,351.468069437,4.49058034108,24.9909,321.986589096
 05/26  22:00:00,320.913635048,37.2566807368,93.4074822742,0.0,77.122965704,65.871452062,264.671510869,4.88262827774,16.6606,243.128282591
 05/26  23:00:00,255.162479061,37.0871867844,96.7617974267,0.0,38.286128036,48.4199368926,150.458990891,7.00002668008,8.3303,135.128664211
 05/26  24:00:00,180.976265697,33.4439568926,65.2051334997,0.0,25.5240853573,30.610668775,109.801488461,2.21196076736,3.33212,104.257407693
 05/27  01:00:00,190.366040597,34.1521336758,71.6416752939,0.0,27.7269238854,30.610668775,88.5250087256,4.7099174539,3.33212,80.4829712717
 05/27  02:00:00,173.487526325,34.2996705057,72.0316364773,0.0,12.7620426787,28.1191506574,86.6838742451,2.86777946483,3.33212,80.4839747803
 05/27  03:00:00,159.056746504,33.4144495266,58.7612860362,0.0,12.7620426787,28.1191506574,85.338879894,1.52848337565,3.33212,80.4782765184
 05/27  04:00:00,172.701959886,33.8570600162,65.3171213975,0.0,12.7620426787,28.1191506574,116.84367114,5.32586560674,3.33212,108.185685533
 05/27  05:00:00,173.61179063,33.2669126968,60.5304273168,0.0,12.7620426787,28.1191506574,159.575506663,13.7475755443,8.3303,137.497631119
 05/27  06:00:00,271.155174522,35.4504577785,85.5169185046,0.0,42.6918050922,54.3732441037,211.583963209,7.05355873035,16.6606,187.869804478
 05/27  07:00:00,326.600590749,36.8850483257,94.2174093587,0.0,42.6918050922,86.1019271793,351.093813094,6.85087332596,24.9909,319.252039768
 05/27  08:00:00,365.653891802,36.9068596948,90.8915690261,0.0,57.6566862989,112.030105488,488.314981678,2.74309448152,33.3212,452.250687196
 05/27  09:00:00,320.274400248,37.3202442088,91.6907841427,0.0,57.6566862989,83.6599452969,395.033789577,0.0,66.8089,328.224889577
 05/27  10:00:00,268.116178764,37.5522054565,94.5013997145,0.0,42.6918050922,68.9656133826,333.610235078,0.221525237637,83.4695,249.919209841
 05/27  11:00:00,259.253534617,37.6449421131,92.9335380685,0.0,34.9340096728,67.7198543238,281.591587322,0.758361877733,83.4695,197.363725445
 05/27  12:00:00,260.020216089,37.7333902669,94.3964734972,0.0,34.9340096728,67.7198543238,230.604104259,0.745294391831,83.4695,146.389309867
 05/27  13:00:00,250.440819421,37.6251792021,94.6342931372,0.0,34.9340096728,57.9733543238,228.543048398,0.652127525426,75.1392,152.751720872
 05/27  14:00:00,250.363917571,37.6142923781,94.5398981164,0.0,34.9340096728,57.9733543238,213.233269148,0.462276644356,66.8089,145.962092504
 05/27  15:00:00,249.620811876,37.6786103204,93.7257126878,0.0,34.9340096728,57.9733543238,221.381398728,0.280498158562,75.1392,145.961700569
 05/27  16:00:00,278.351993755,37.649627546,93.244962052,0.0,34.9340096728,62.9068543238,200.694950405,0.351045848753,91.7998,108.544104557
 05/27  17:00:00,305.48149052,37.2196920611,93.112760767,0.0,34.9340096728,72.2186844194,190.827905808,2.85394841032,49.9818,137.992157398
 05/27  18:00:00,370.378129208,37.497719597,91.4316624792,0.0,87.0357390804,86.2600435998,216.769369837,3.97539579179,49.9818,162.812174046
 05/27  19:00:00,367.181310524,37.2077487611,91.987167802,0.0,102.000620287,77.6748002752,253.835293057,4.51556428791,33.3212,215.998528769
 05/27  20:00:00,390.930749276,37.0640410835,90.8026568012,0.0,102.000620287,88.9820225341,253.980040106,4.92274400729,33.3212,215.736096099
 05/27  21:00:00,383.310463515,37.0769971691,93.4172057147,0.0,102.000620287,91.6425454185,251.505753921,5.36949175426,24.9909,221.145362166
 05/27  22:00:00,330.296267912,36.9317449615,94.2479782952,0.0,87.0357390804,65.871452062,337.119049741,8.03082000744,16.6606,312.427629733
 05/27  23:00:00,258.628749085,36.8099655008,96.4749428197,0.0,42.6918050922,48.4199368926,206.845813076,11.1161828551,8.3303,187.399330221
 05/27  24:00:00,181.581331714,33.1488832329,63.9516312146,0.0,27.7269238854,30.610668775,116.828887491,5.31150954609,3.33212,108.185257945
 05/28  01:00:00,195.43772099,33.8570600162,67.7336550914,0.0,34.4311606118,33.1021868926,91.7883592894,7.90058717797,3.33212,80.5556521114
 05/28  02:00:00,165.997890593,31.2013970789,59.2124238929,0.0,19.466279405,30.610668775,93.6056341567,9.73628043943,3.33212,80.5372337173
 05/28  03:00:00,175.792907816,33.8570600162,65.7592320595,0.0,19.466279405,30.610668775,95.8929833881,12.0157078721,3.33212,80.545155516
 05/28  04:00:00,190.053080129,33.8570600162,73.5396477819,0.0,19.466279405,30.610668775,124.988077724,13.5140296017,3.33212,108.141928122
 05/28  05:00:00,166.814609333,31.2013970789,46.8498865897,0.0,19.466279405,30.610668775,159.054418749,13.1289542683,8.3303,137.59516448
 05/28  06:00:00,272.059657357,35.6275019743,86.070722238,0.0,42.6918050922,54.3732441037,210.483083073,5.62701346578,16.6606,188.195469607
 05/28  07:00:00,335.97679689,37.261677751,93.7593789001,0.0,49.3960418185,88.5934452969,350.659422618,6.9568401102,24.9909,318.711682507
 05/28  08:00:00,365.60002721,37.0021388767,90.7116201657,0.0,57.6566862989,112.030105488,486.95595193,2.71655502707,33.3212,450.918196903
 05/28  09:00:00,310.627442741,37.5350559586,91.0268611449,0.0,50.9524495726,81.1684271793,393.589625182,0.0,66.8089,326.780725182
 05/28  10:00:00,267.586696653,37.9313261731,92.5416997421,0.0,42.6918050922,68.9656133826,334.676543583,0.0,83.4695,251.207043583
 05/28  11:00:00,264.647443163,37.7590446021,93.5092881814,0.0,38.286128036,68.9656133826,280.66360524,0.0,83.4695,197.19410524
 05/28  12:00:00,264.143421086,37.8559034147,93.7285118051,0.0,38.286128036,68.9656133826,229.370199577,0.0,83.4695,145.900699577
 05/28  13:00:00,242.995685334,37.6226845415,91.9753919194,0.0,31.5818913096,56.727595265,221.225261584,0.20553075918,75.1392,145.880530824
 05/28  14:00:00,240.414289855,37.5937047485,89.7525369866,0.0,31.5818913096,56.727595265,211.842446756,0.385119158176,66.8089,144.648427598
 05/28  15:00:00,237.742189852,37.6487781478,87.3596245044,0.0,31.5818913096,56.727595265,215.421978423,0.492559113883,75.1392,139.79021931
 05/28  16:00:00,264.628432264,37.6395873922,85.3220274248,0.0,31.5818913096,61.661095265,200.534577828,0.381543199397,91.7998,108.353234629
 05/28  17:00:00,291.502684197,37.0848208591,84.9816939925,0.0,31.5818913096,70.9729253606,190.718983966,2.84772410897,49.9818,137.889459857
 05/28  18:00:00,353.837271153,37.1814622394,85.4047533355,0.0,80.3315023541,83.7685254822,216.655974554,4.15003827223,49.9818,162.524136282
 05/28  19:00:00,364.175955469,37.1945587242,88.0632932603,0.0,102.000620287,77.6748002752,253.474772126,4.66997907602,33.3212,215.48359305
 05/28  20:00:00,400.720290614,37.089944971,90.1707690545,0.0,108.704857014,91.4735406516,253.25039928,5.03967561635,33.3212,214.889523663
 05/28  21:00:00,373.198847773,37.2645764066,90.8047344787,0.0,95.2963835608,89.1510273009,245.832996248,5.41471424395,24.9909,215.427382004
 05/28  22:00:00,320.65440315,37.1013140817,91.887849281,0.0,80.3315023541,63.3799339444,339.025505791,6.01514483949,16.6606,316.349760952
 05/28  23:00:00,258.649704373,36.9933861231,94.222268445,0.0,42.6918050922,48.4199368926,197.580564076,8.24269616078,8.3303,181.007567915
 05/28  24:00:00,211.196591017,34.5652367994,81.1544305109,0.0,34.4311606118,33.1021868926,111.669265233,0.0675266027118,3.33212,108.269618631
 05/29  01:00:00,203.492730294,33.4144495266,75.8104945124,0.0,34.4311606118,33.1021868926,84.3434793696,0.490735946044,3.33212,80.5206234235
 05/29  02:00:00,180.970368848,32.086618058,72.9386092986,0.0,19.466279405,30.610668775,83.8381322683,0.0,3.33212,80.5060122683
 05/29  03:00:00,187.11693723,33.8570600162,77.0522012917,0.0,19.466279405,30.610668775,83.9252867798,0.0724208728005,3.33212,80.520745907
 05/29  04:00:00,195.767637631,33.8570600162,79.1898052629,0.0,19.466279405,30.610668775,111.528560244,0.107414186359,3.33212,108.089026058
 05/29  05:00:00,188.785655347,32.5292285475,67.1535507315,0.0,19.466279405,30.610668775,139.788082398,0.500033369931,8.3303,130.957749029
 05/29  06:00:00,272.984468982,34.7422809952,87.9178404572,0.0,42.6918050922,54.3732441037,204.804635814,0.108434550918,16.6606,188.035601263
 05/29  07:00:00,333.5376869,37.4905502278,90.7523801154,0.0,49.3960418185,88.5934452969,351.169830388,8.05053642409,24.9909,318.128393964
 05/29  08:00:00,365.296653443,37.1049054073,89.9973331147,0.0,57.6566862989,112.030105488,485.956745716,3.0833667255,33.3212,449.55217899
 05/29  09:00:00,310.108154029,37.6772281958,90.2934461194,0.0,50.9524495726,81.1684271793,397.570281186,0.0,66.8089,330.761381186
 05/29  10:00:00,263.997366039,38.0769110533,89.2493198286,0.0,42.6918050922,68.9656133826,330.280757563,0.0,83.4695,246.811257563
 05/29  11:00:00,257.396335352,37.868215466,87.0185462078,0.0,38.286128036,68.9656133826,280.499545378,0.0,83.4695,197.030045378
 05/29  12:00:00,257.838664094,37.8519093749,88.3449359602,0.0,38.286128036,68.9656133826,229.288780947,0.0,83.4695,145.819280947
 05/29  13:00:00,241.82216644,38.5710884805,89.4827340357,0.0,31.5818913096,56.727595265,220.931148163,0.0,75.1392,145.791948163
 05/29  14:00:00,245.109904178,40.6713298245,90.6428833856,0.0,31.5818913096,56.727595265,205.646083847,0.0,66.8089,138.837183847
 05/29  15:00:00,247.33080253,42.5750780854,90.9565148258,0.0,31.5818913096,56.727595265,220.59697425,0.0,75.1392,145.45777425
 05/29  16:00:00,277.34520806,43.7831392501,90.5174357494,0.0,31.5818913096,61.661095265,200.105019657,0.0,91.7998,108.305219657
 05/29  17:00:00,298.495406133,38.5807785685,89.2028258618,0.0,31.5818913096,70.9729253606,189.301641528,1.49110420223,49.9818,137.828737326
 05/29  18:00:00,357.420825249,37.4157263173,87.7124093875,0.0,80.3315023541,83.7685254822,217.139941026,4.8097299343,49.9818,162.348411092
 05/29  19:00:00,367.575205451,37.3362624476,91.6675198752,0.0,102.000620287,77.6748002752,253.501648265,4.98071112554,33.3212,215.19973714
 05/29  20:00:00,411.309763309,37.3027356198,100.386375182,0.0,108.704857014,91.4735406516,247.216524193,5.50391227508,33.3212,208.391411918
 05/29  21:00:00,388.084625975,40.7607259014,102.014012963,0.0,95.2963835608,89.1510273009,245.113731194,5.77284588285,24.9909,214.349985311
 05/29  22:00:00,330.994664007,37.3317639608,101.670369533,0.0,80.3315023541,63.3799339444,339.931346856,6.07972797398,16.6606,317.191018882
 05/29  23:00:00,267.304594249,37.1498822067,102.507533222,0.0,42.6918050922,48.4199368926,194.583417354,6.56867417719,8.3303,179.684443177
 05/29  24:00:00,235.284315379,35.0963693868,103.038404086,0.0,34.4311606118,33.1021868926,111.578885301,0.0230087400862,3.33212,108.223756561
 05/30  01:00:00,187.657772132,34.5652367994,74.8202165799,0.0,19.418418834,29.3649097162,83.7759616115,0.0294560163912,3.33212,80.4143855951
 05/30  02:00:00,159.898242617,33.6800158203,55.90386151,0.0,12.7620426787,28.1191506574,83.8253311405,0.0837679722565,3.33212,80.4094431682
 05/30  03:00:00,186.588385211,35.0963693868,81.1930311548,0.0,12.7620426787,28.1191506574,83.9219217918,0.181401720988,3.33212,80.4084000709
 05/30  04:00:00,180.671310869,33.6800158203,69.2117842012,0.0,12.7620426787,28.1191506574,105.129900275,0.104083453446,3.33212,101.693696821
 05/30  05:00:00,219.923651469,35.0963693868,85.0595683953,0.0,25.5240853573,30.610668775,195.216015954,0.209165102054,8.3303,186.676550852
 05/30  06:00:00,299.060923754,34.7422809952,77.9134828955,0.0,51.0481707146,78.1489452969,326.44312539,0.327295802476,16.6606,309.455229588
 05/30  07:00:00,385.589894733,36.9624955974,104.842749348,0.0,64.3609230253,109.708623606,454.436418602,9.33579714034,24.9909,420.109721462
 05/30  08:00:00,341.59235505,36.9392520411,103.48205879,0.0,51.0481707146,80.7689615957,363.848127617,3.59584424284,33.3212,326.931083374
 05/30  09:00:00,312.096555448,37.2848361618,102.758584396,0.0,51.0481707146,71.0224615957,312.973436195,0.0,66.8089,246.164536195
 05/30  10:00:00,257.713500335,37.5757745982,96.7761783119,0.0,32.1804615127,65.7244621605,279.807836504,0.0,83.4695,196.338336504
 05/30  11:00:00,249.64296148,37.5983565748,88.6020373789,0.0,32.1804615127,65.7244621605,228.850200447,0.0,83.4695,145.380700447
 05/30  12:00:00,255.039664172,42.0645100034,89.6142230479,0.0,32.1804615127,65.7244621605,223.08626689,0.0,83.4695,139.61676689
 05/30  13:00:00,251.6544795,47.0288781181,90.9565148258,0.0,32.1804615127,55.9779621605,220.688664699,0.0,75.1392,145.549464699
 05/30  14:00:00,258.582927859,53.4298300545,91.4833095426,0.0,32.1804615127,55.9779621605,210.336246502,0.0,66.8089,143.527346502
 05/30  15:00:00,265.694251406,60.6876896828,91.3328137448,0.0,32.1804615127,55.9779621605,215.72625933,0.0,75.1392,140.58705933
 05/30  16:00:00,310.34287202,76.3731963688,90.9565148258,0.0,32.1804615127,60.9114621605,200.059376308,0.0,91.7998,108.259576308
 05/30  17:00:00,323.191015194,55.1633581465,89.9907454989,0.0,32.1804615127,77.5397301883,211.816999318,0.0,49.9818,161.835199318
 05/30  18:00:00,362.355933689,43.4933619285,86.9538725443,0.0,77.122965704,86.2600435998,342.143802717,0.339106786831,49.9818,291.82289593
 05/30  19:00:00,363.780163815,38.3055445543,84.1088031244,0.0,102.647051061,80.1663183927,252.778002372,3.95218352031,33.3212,215.504618852
 05/30  20:00:00,414.290142283,37.7959351714,95.6471514707,0.0,115.40909374,92.7192997104,247.837132327,5.32877123669,33.3212,209.18716109
 05/30  21:00:00,395.25788531,37.8167438411,100.004992242,0.0,102.647051061,94.1340635361,347.228068486,5.74514225036,24.9909,316.492026235
 05/30  22:00:00,328.404480517,37.7495210426,99.4266459027,0.0,77.122965704,65.871452062,258.938897187,6.17844347516,16.6606,236.099853712
 05/30  23:00:00,262.745109433,37.5958938903,101.996697084,0.0,38.286128036,48.4199368926,152.23671296,6.63891871815,8.3303,137.267494242
 05/30  24:00:00,220.250484019,35.0963693868,99.470218812,0.0,25.5240853573,30.610668775,105.030064692,0.00392668931084,3.33212,101.694018003
 05/31  01:00:00,200.812506104,34.5652367994,88.0040746206,0.0,19.418418834,29.3649097162,83.7235769768,0.006870430838,3.33212,80.3845865459
 05/31  02:00:00,191.90008041,35.2734135827,86.2880460142,0.0,12.7620426787,28.1191506574,83.7734798852,0.0569358398916,3.33212,80.3844240453
 05/31  03:00:00,191.495381967,34.5652367994,86.6138238179,0.0,12.7620426787,28.1191506574,83.7655119857,0.0549568760481,3.33212,80.3784351097
 05/31  04:00:00,190.654957682,35.0963693868,78.5666457087,0.0,12.7620426787,28.1191506574,105.156747628,0.175679214784,3.33212,101.648948414
 05/31  05:00:00,210.062693302,34.5652367994,76.5559026088,0.0,25.5240853573,30.610668775,194.338836868,0.109950796716,8.3303,185.898586071
 05/31  06:00:00,299.178549846,35.4504577785,78.1926827784,0.0,51.0481707146,78.1489452969,326.618822543,0.299533043241,16.6606,309.6586895
 05/31  07:00:00,385.099640844,36.9504395644,105.576764082,0.0,64.3609230253,109.708623606,449.989556291,9.79212023134,24.9909,415.206536059
 05/31  08:00:00,341.025705992,36.9422145692,103.900724389,0.0,51.0481707146,80.7689615957,363.27294247,3.71764466387,33.3212,326.234097806
 05/31  09:00:00,310.981929596,37.2797538922,101.666697911,0.0,51.0481707146,71.0224615957,311.753285278,0.0,66.8089,244.944385278
 05/31  10:00:00,261.894382778,37.5733046525,100.990162795,0.0,32.1804615127,65.7244621605,276.465140189,0.0,83.4695,192.995640189
 05/31  11:00:00,260.192965033,37.6742168207,98.517774044,0.0,32.1804615127,65.7244621605,229.304394524,0.0,83.4695,145.834894524
 05/31  12:00:00,256.517686039,37.7686571697,95.4578571963,0.0,32.1804615127,65.7244621605,229.117059922,0.0,83.4695,145.647559922
 05/31  13:00:00,245.700682725,37.6859011459,94.428713254,0.0,32.1804615127,55.9779621605,213.996229287,0.0,75.1392,138.857029287
 05/31  14:00:00,243.374233217,37.6800558218,92.1514174949,0.0,32.1804615127,55.9779621605,212.107701128,0.0,66.8089,145.298801128
 05/31  15:00:00,248.776491348,37.8916567792,97.3118343718,0.0,32.1804615127,55.9779621605,213.828244451,0.0,75.1392,138.689044451
 05/31  16:00:00,279.421519094,38.3962936324,98.1959970885,0.0,32.1804615127,60.9114621605,200.02262019,0.0,91.7998,108.22282019
 05/31  17:00:00,314.819726362,37.4517845842,99.5280697933,0.0,32.1804615127,77.5397301883,214.853992837,3.12808535747,49.9818,161.74410748
 05/31  18:00:00,367.527269763,37.6036221047,98.1909085141,0.0,77.122965704,86.2600435998,346.596007028,5.25706340395,49.9818,291.357143625
 05/31  19:00:00,379.143413777,37.7481264014,99.175696023,0.0,102.647051061,80.1663183927,254.055047164,5.88907056496,33.3212,214.8447766
 05/31  20:00:00,420.481049847,37.6237166055,101.393764402,0.0,115.40909374,92.7192997104,247.715130895,6.33344215501,33.3212,208.06048874
 05/31  21:00:00,398.414311847,37.6333365932,103.060482702,0.0,102.647051061,94.1340635361,349.310343653,6.79377653289,24.9909,317.52566712
 05/31  22:00:00,323.442304141,37.441919354,94.855981507,0.0,77.122965704,65.871452062,259.74578135,7.26596690803,16.6606,235.819214442
 05/31  23:00:00,249.307494082,37.2312236984,88.9758080166,0.0,38.286128036,48.4199368926,146.75831198,7.76208393159,8.3303,130.665928048
 05/31  24:00:00,197.915872265,33.7788910963,78.911218186,0.0,25.5240853573,30.610668775,114.653835259,3.32589686538,3.33212,107.995818393
 06/01  01:00:00,194.680095243,34.4649013892,82.2748788873,0.0,19.418418834,29.3649097162,91.6215459664,13.7256528054,3.33212,74.563773161
 06/01  02:00:00,172.721309114,34.1589871354,68.8775670921,0.0,12.7620426787,28.1191506574,110.545132863,27.2431387727,3.33212,79.96987409
 06/01  03:00:00,174.937506112,33.4146496895,72.9425584501,0.0,12.7620426787,28.1191506574,127.405280335,43.7292520943,3.33212,80.3439082405
 06/01  04:00:00,184.916407487,33.8570600162,76.3418810004,0.0,12.7620426787,28.1191506574,169.730118618,61.468735287,3.33212,104.929263331
 06/01  05:00:00,208.367863304,33.2669126968,78.5591117089,0.0,25.5240853573,30.610668775,278.996198709,87.9313018701,8.3303,182.734596839
 06/01  06:00:00,295.749963793,35.4504577785,77.0757423322,0.0,51.0481707146,78.1489452969,369.018500688,43.9657209749,16.6606,308.392179713
 06/01  07:00:00,353.471254252,36.830818858,75.8044880874,0.0,64.3609230253,109.708623606,451.233778951,12.1478706933,24.9909,414.095008258
 06/01  08:00:00,314.168561883,36.7955468834,78.8877392943,0.0,51.0481707146,80.7689615957,359.578931265,2.43667355325,33.3212,323.821057712
 06/01  09:00:00,288.320311783,37.2923477094,80.5099622433,0.0,51.0481707146,71.0224615957,309.803231677,0.0,66.8089,242.994331677
 06/01  10:00:00,241.906786227,37.5046583945,82.5197676118,0.0,32.1804615127,65.7244621605,279.492534311,0.0,83.4695,196.023034311
 06/01  11:00:00,244.258895485,37.5934964152,83.9519698582,0.0,32.1804615127,65.7244621605,229.202022613,0.0,83.4695,145.732522613
 06/01  12:00:00,244.638236708,37.6705285728,84.6943848444,0.0,32.1804615127,65.7244621605,225.211379408,0.0,83.4695,141.741879408
 06/01  13:00:00,235.943890387,37.5789871737,85.5163881618,0.0,32.1804615127,55.9779621605,217.726550285,0.0,75.1392,142.587350285
 06/01  14:00:00,236.802741862,37.5641593901,86.2759031684,0.0,32.1804615127,55.9779621605,205.402368867,0.0,66.8089,138.593468867
 06/01  15:00:00,236.564929775,37.6512044174,86.0396646088,0.0,32.1804615127,55.9779621605,220.3410114,0.0,75.1392,145.2018114
 06/01  16:00:00,265.589696223,37.8810325647,85.6289343797,0.0,32.1804615127,60.9114621605,199.957343485,0.0,91.7998,108.157543485
 06/01  17:00:00,300.226315299,37.1717947878,85.5671827261,0.0,32.1804615127,77.5397301883,206.788220094,1.8939401543,49.9818,154.912479939
 06/01  18:00:00,354.789514584,37.2676298077,85.9884797306,0.0,77.122965704,86.2600435998,344.028305707,3.14585017604,49.9818,290.900655531
 06/01  19:00:00,364.88940339,37.28559096,85.5576934578,0.0,102.647051061,80.1663183927,251.985522971,3.590392245,33.3212,215.073930726
 06/01  20:00:00,406.012393753,37.1489996597,88.6170923583,0.0,115.40909374,92.7192997104,245.325784494,4.60595214197,33.3212,207.398632352
 06/01  21:00:00,381.917237383,37.1803327456,88.7628559747,0.0,102.647051061,94.1340635361,351.520844296,9.54371773281,24.9909,316.986226563
 06/01  22:00:00,317.546912066,37.1687186245,91.443811467,0.0,77.122965704,65.871452062,265.761976929,13.5505744057,16.6606,235.550802523
 06/01  23:00:00,254.031815713,37.0282480851,97.229681357,0.0,38.286128036,48.4199368926,171.364126771,32.4656142013,8.3303,130.56821257
 06/01  24:00:00,212.388328277,33.8570600162,96.4897624898,0.0,25.5240853573,30.610668775,127.183168099,22.2518246519,3.33212,101.599223448
 06/02  01:00:00,205.333373565,33.8570600162,96.6829562431,0.0,19.418418834,29.3649097162,99.2096754283,15.5570241464,3.33212,80.3205312819
 06/02  02:00:00,187.175751442,33.4144495266,87.0248021081,0.0,12.7620426787,28.1191506574,100.091048274,16.436396457,3.33212,80.3225318172
 06/02  03:00:00,175.042908122,32.9718390371,75.6383336533,0.0,12.7620426787,28.1191506574,112.74490262,29.6715545526,3.33212,79.741228067
 06/02  04:00:00,197.648407598,32.9718390371,90.9937688832,0.0,12.7620426787,28.1191506574,133.985433821,28.5066414867,3.33212,102.146672335
 06/02  05:00:00,228.483733197,33.8570600162,98.9436880296,0.0,25.5240853573,30.610668775,209.736714023,22.0811366757,8.3303,179.325277347
 06/02  06:00:00,310.484964102,35.6275019743,91.7273805769,0.0,51.0481707146,78.1489452969,337.002879052,7.98152468779,16.6606,312.360754364
 06/02  07:00:00,366.736338361,36.7789265192,87.8801490395,0.0,64.3609230253,109.708623606,441.72037085,4.21762437656,24.9909,412.511846473
 06/02  08:00:00,325.083135046,36.7657473757,87.7795260786,0.0,51.0481707146,80.7689615957,357.474480841,1.7138334513,33.3212,322.43944739
 06/02  09:00:00,297.437197712,37.2751521577,88.2114073216,0.0,51.0481707146,71.0224615957,306.551712659,0.0,66.8089,239.742812659
 06/02  10:00:00,252.50115983,37.459343441,91.7933671214,0.0,32.1804615127,65.7244621605,279.3266063,0.0,83.4695,195.8571063
 06/02  11:00:00,254.891179728,37.5841507854,93.4737314102,0.0,32.1804615127,65.7244621605,229.126128928,0.0,83.4695,145.656628928
 06/02  12:00:00,254.474742381,37.6623032495,93.5978903184,0.0,32.1804615127,65.7244621605,222.324182466,0.0,83.4695,138.854682466
 06/02  13:00:00,244.643668864,37.5733050361,93.5599904805,0.0,32.1804615127,55.9779621605,220.442335833,0.0,75.1392,145.303135833
 06/02  14:00:00,244.521153146,37.5627292029,93.4259387735,0.0,32.1804615127,55.9779621605,205.338897943,0.0,66.8089,138.529997943
 06/02  15:00:00,243.895673165,37.6327257701,92.738575346,0.0,32.1804615127,55.9779621605,213.656913023,0.0,75.1392,138.517713023
 06/02  16:00:00,271.710069248,37.6697959508,91.4213471721,0.0,32.1804615127,60.9114621605,199.909768165,0.0,91.7998,108.109968165
 06/02  17:00:00,304.909580757,36.9224849512,90.5067271856,0.0,32.1804615127,77.5397301883,213.0440323,1.56831540201,49.9818,161.493916898
 06/02  18:00:00,358.665259901,37.0042923443,90.7367984641,0.0,77.122965704,86.2600435998,335.180383217,2.58891049645,49.9818,282.60967272
 06/02  19:00:00,367.007848612,37.0306029689,92.7833458356,0.0,102.647051061,80.1663183927,251.218815563,2.95777413274,33.3212,214.939841431
 06/02  20:00:00,408.220688997,36.9564203575,92.4365060445,0.0,115.40909374,92.7192997104,250.958197669,3.31413678848,33.3212,214.32286088
 06/02  21:00:00,383.366259209,37.0012259178,91.1377747197,0.0,102.647051061,94.1340635361,337.128534814,3.82602470419,24.9909,308.311610109
 06/02  22:00:00,318.198663486,37.0262831471,92.1680250547,0.0,77.122965704,65.871452062,257.519260753,5.56891413867,16.6606,235.289746614
 06/02  23:00:00,250.812129449,36.9440140861,92.5780618247,0.0,38.286128036,48.4199368926,144.917820524,6.08341302645,8.3303,130.504107497
 06/02  24:00:00,182.550406524,33.8570600162,65.8659627931,0.0,25.5240853573,30.610668775,110.733416461,1.04307611043,3.33212,106.35822035
 06/03  01:00:00,184.335487561,32.9718390371,66.7081567938,0.0,27.7269238854,30.610668775,81.5620248925,2.61041578632,3.33212,75.6194891062
 06/03  02:00:00,160.593197348,33.4144495266,60.078018098,0.0,12.7620426787,28.1191506574,87.6838004795,4.06278808951,3.33212,80.2888923899
 06/03  03:00:00,165.105990965,33.8570600162,64.1786899419,0.0,12.7620426787,28.1191506574,89.1071801349,7.40819225508,3.33212,78.3668678798
 06/03  04:00:00,155.787277392,33.8570600162,48.9420529042,0.0,12.7620426787,28.1191506574,131.436116944,24.6113322783,3.33212,103.492664666
 06/03  05:00:00,171.401352013,33.8570600162,58.0919144097,0.0,12.7620426787,28.1191506574,169.357102891,30.6021912599,8.3303,130.424611631
 06/03  06:00:00,270.186842674,34.7422809952,86.357610334,0.0,42.6918050922,54.3732441037,221.555645821,25.0660030148,16.6606,179.829042806
 06/03  07:00:00,322.441256162,36.9559537241,91.7242728114,0.0,42.6918050922,86.1019271793,354.122731358,15.7205892943,24.9909,313.411242064
 06/03  08:00:00,362.927340914,36.8696714216,89.7490524581,0.0,57.6566862989,112.030105488,477.923635544,1.95200296074,33.3212,442.650432584
 06/03  09:00:00,319.277203547,37.3102813884,90.9881480629,0.0,57.6566862989,83.6599452969,383.672594461,0.0,66.8089,316.863694461
 06/03  10:00:00,267.724594628,37.552964648,93.0881033116,0.0,42.6918050922,68.9656133826,325.553687738,0.0,83.4695,242.084187738
 06/03  11:00:00,260.916092737,37.6628172158,94.8849195919,0.0,34.9340096728,67.7198543238,279.666224431,0.0,83.4695,196.196724431
 06/03  12:00:00,259.15758054,37.7725064491,94.455586048,0.0,34.9340096728,67.7198543238,229.215066477,0.0,83.4695,145.745566477
 06/03  13:00:00,249.377684657,37.648181846,94.4295879436,0.0,34.9340096728,57.9733543238,214.080599512,0.0,75.1392,138.941399512
 06/03  14:00:00,249.158306499,37.6283386987,94.1719425466,0.0,34.9340096728,57.9733543238,212.204919895,0.0,66.8089,145.396019895
 06/03  15:00:00,248.743437246,37.680806605,93.6476952343,0.0,34.9340096728,57.9733543238,216.130917323,0.0,75.1392,140.991717323
 06/03  16:00:00,277.648953314,37.575519378,93.4030164238,0.0,34.9340096728,62.9068543238,197.848984208,0.0,91.7998,106.049184208
 06/03  17:00:00,304.587231992,37.122295153,93.0969834785,0.0,34.9340096728,72.2186844194,188.955682568,1.55106719125,49.9818,137.422815377
 06/03  18:00:00,369.537179521,37.3776042268,91.4723309642,0.0,87.0357390804,86.2600435998,214.489686659,2.56333767859,49.9818,161.94454898
 06/03  19:00:00,363.14101611,37.1099421711,90.6628385484,0.0,102.000620287,77.6748002752,243.552081989,2.95498754171,33.3212,207.275894447
 06/03  20:00:00,391.09381046,36.9820328803,91.4085086749,0.0,102.000620287,88.9820225341,250.718007979,3.27685296404,33.3212,214.119955014
 06/03  21:00:00,381.307801098,37.0203399957,91.6969502949,0.0,102.000620287,91.6425454185,235.86895492,3.59537113334,24.9909,207.282683787
 06/03  22:00:00,328.674551176,36.9070737491,92.4912841763,0.0,87.0357390804,65.871452062,327.040203675,3.91875737569,16.6606,306.460846299
 06/03  23:00:00,256.455814282,36.8010302649,94.0563112663,0.0,42.6918050922,48.4199368926,197.291057849,5.32957642211,8.3303,183.631181427
 06/03  24:00:00,198.709435791,33.7390305523,80.2820988285,0.0,27.7269238854,30.610668775,107.442483246,0.152776602472,3.33212,103.957586644
 06/04  01:00:00,204.298141675,32.9718390371,77.6688031708,0.0,34.4311606118,33.1021868926,83.7127904244,0.016032940718,3.33212,80.3646374837
 06/04  02:00:00,192.866606157,33.8570600162,82.6830679096,0.0,19.466279405,30.610668775,79.5778051897,0.061289281791,3.33212,76.1843959079
 06/04  03:00:00,182.701608264,32.086618058,74.502704684,0.0,19.466279405,30.610668775,81.734334933,0.0641912015655,3.33212,78.3380237315
 06/04  04:00:00,176.557329934,32.9718390371,60.6215973575,0.0,19.466279405,30.610668775,111.139549295,0.0,3.33212,107.807429295
 06/04  05:00:00,190.203106172,33.8570600162,69.5621624059,0.0,19.466279405,30.610668775,139.304879003,0.470124280945,8.3303,130.504454723
 06/04  06:00:00,272.654973659,35.4504577785,86.8181680958,0.0,42.6918050922,54.3732441037,196.97972051,0.189254821125,16.6606,180.129865689
 06/04  07:00:00,332.34266583,37.2585264862,89.8388904126,0.0,49.3960418185,88.5934452969,339.977837776,5.83450466415,24.9909,309.152433112
 06/04  08:00:00,360.800315918,37.0068010275,85.7105781778,0.0,57.6566862989,112.030105488,475.83555693,2.28682554149,33.3212,440.227531389
 06/04  09:00:00,308.44794777,37.550445925,88.8383254384,0.0,50.9524495726,81.1684271793,385.167558144,0.0,66.8089,318.358658144
 06/04  10:00:00,267.128728632,37.966454144,92.041228979,0.0,42.6918050922,68.9656133826,328.550412817,0.0,83.4695,245.080912817
 06/04  11:00:00,264.3649648,37.816390993,93.1712946313,0.0,38.286128036,68.9656133826,279.499042946,0.0,83.4695,196.029542946
 06/04  12:00:00,264.64293585,37.9144333554,94.3775668196,0.0,38.286128036,68.9656133826,222.179217568,0.0,83.4695,138.709717568
 06/04  13:00:00,244.320857108,37.6720876774,93.8181283997,0.0,31.5818913096,56.727595265,220.455422784,0.0,75.1392,145.316222784
 06/04  14:00:00,243.556371851,37.6320191224,93.095805283,0.0,31.5818913096,56.727595265,205.176572731,0.0,66.8089,138.367672731
 06/04  15:00:00,244.216307021,37.675372228,93.6912631168,0.0,31.5818913096,56.727595265,213.525542391,0.0,75.1392,138.386342391
 06/04  16:00:00,272.193621402,37.6127016247,92.1827028378,0.0,31.5818913096,61.661095265,199.813100987,0.0,91.7998,108.013300987
 06/04  17:00:00,300.51087947,36.9966941904,92.9400367594,0.0,31.5818913096,70.9729253606,182.818650143,2.02993227214,49.9818,130.806917871
 06/04  18:00:00,360.904693479,37.0683842772,91.5878903231,0.0,80.3315023541,83.7685254822,215.005684174,3.37083445863,49.9818,161.653049715
 06/04  19:00:00,363.406692132,37.0727266072,90.0664716808,0.0,102.000620287,77.6748002752,243.963736236,3.82964424837,33.3212,206.812891988
 06/04  20:00:00,400.777343291,36.9707245633,90.7887979854,0.0,108.704857014,91.4735406516,243.789419147,4.20726238453,33.3212,206.260956763
 06/04  21:00:00,373.513465326,37.1484386366,92.0006253435,0.0,95.2963835608,89.1510273009,238.810755217,4.54898180229,24.9909,209.270873415
 06/04  22:00:00,319.326572811,37.0338210827,91.1906880547,0.0,80.3315023541,63.3799339444,328.067887851,4.86402725239,16.6606,306.543260599
 06/04  23:00:00,257.554369349,36.9171396635,94.7838481689,0.0,42.6918050922,48.4199368926,190.509240134,6.29331751628,8.3303,175.885622617
 06/04  24:00:00,201.445667705,33.7390305523,73.8467769865,0.0,34.4311606118,33.1021868926,112.469299589,1.20559327115,3.33212,107.931586318
 06/05  01:00:00,174.124266725,32.9718390371,66.503421102,0.0,19.418418834,29.3649097162,85.73930487,7.10091078204,3.33212,75.3062740879
 06/05  02:00:00,177.081296571,33.8570600162,76.6741730515,0.0,12.7620426787,28.1191506574,99.0698653232,16.7138504036,3.33212,79.0238949196
 06/05  03:00:00,169.058333052,33.4144495266,69.3523488729,0.0,12.7620426787,28.1191506574,113.741762197,30.1671457177,3.33212,80.2424964792
 06/05  04:00:00,177.067331538,33.8570600162,70.3804659207,0.0,12.7620426787,28.1191506574,142.770279609,38.0120810831,3.33212,101.426078526
 06/05  05:00:00,209.066803727,33.8570600162,83.088787179,0.0,25.5240853573,30.610668775,234.395595332,47.183348959,8.3303,178.881946373
 06/05  06:00:00,312.215113312,35.6275019743,94.7148634312,0.0,51.0481707146,78.1489452969,344.662471249,21.6380903196,16.6606,306.363780929
 06/05  07:00:00,367.209534979,36.802111914,90.1944666795,0.0,64.3609230253,109.708623606,439.894062682,4.96787512101,24.9909,409.935287561
 06/05  08:00:00,328.127548174,36.7960437315,92.8397665789,0.0,51.0481707146,80.7689615957,351.058871945,1.77467421477,33.3212,315.96299773
 06/05  09:00:00,301.231471731,37.3257648925,93.3427515721,0.0,51.0481707146,71.0224615957,306.419605084,0.0,66.8089,239.610705084
 06/05  10:00:00,253.699201549,37.540588408,94.2863723052,0.0,32.1804615127,65.7244621605,271.856112008,0.0,83.4695,188.386612008
 06/05  11:00:00,255.171633222,37.6250955239,94.9636582502,0.0,32.1804615127,65.7244621605,228.891306302,0.0,83.4695,145.421806302
 06/05  12:00:00,254.622344552,37.6916036741,94.9832144553,0.0,32.1804615127,65.7244621605,222.088579354,0.0,83.4695,138.619079354
 06/05  13:00:00,244.827435158,37.583678334,94.9685454948,0.0,32.1804615127,55.9779621605,220.198699713,0.0,75.1392,145.059499713
 06/05  14:00:00,244.779230547,37.5789620268,94.860321779,0.0,32.1804615127,55.9779621605,205.101541401,0.0,66.8089,138.292641401
 06/05  15:00:00,244.220286449,37.6166826416,94.231211996,0.0,32.1804615127,55.9779621605,213.44755875,0.0,75.1392,138.30835875
 06/05  16:00:00,273.204024933,37.6379925762,94.1844123427,0.0,32.1804615127,60.9114621605,193.826228081,0.0,91.7998,102.026428081
 06/05  17:00:00,306.800489202,36.9459662956,93.5627457555,0.0,32.1804615127,77.5397301883,212.336481825,1.60407793949,49.9818,160.750603886
 06/05  18:00:00,359.085815703,37.0668448712,91.8423928353,0.0,77.122965704,86.2600435998,334.025917429,2.69674248112,49.9818,281.347374948
 06/05  19:00:00,366.585289191,37.1165857337,91.971406285,0.0,102.647051061,80.1663183927,250.650066773,3.09021296296,33.3212,214.23865381
 06/05  20:00:00,408.623068879,37.0486073435,92.4354943195,0.0,115.40909374,92.7192997104,243.325842285,3.39483953743,33.3212,206.609802748
 06/05  21:00:00,384.475747343,37.0956265612,92.2012414286,0.0,102.647051061,94.1340635361,335.493128992,3.70292768226,24.9909,306.79930131
 06/05  22:00:00,320.360721578,37.0997544332,95.237113153,0.0,77.122965704,65.871452062,257.041125087,5.88425331564,16.6606,234.496271772
 06/05  23:00:00,255.211226893,36.9863694408,98.736152963,0.0,38.286128036,48.4199368926,149.731790812,15.0998877059,8.3303,126.301603107
 06/05  24:00:00,187.737806895,33.8570600162,72.2909087706,0.0,25.5240853573,30.610668775,136.497664665,27.8800340705,3.33212,105.285510595
 06/06  01:00:00,192.063164655,32.086618058,85.527907799,0.0,19.418418834,29.3649097162,108.867508282,31.4833731283,3.33212,74.0520151533
 06/06  02:00:00,175.196821788,32.9718390371,75.8584346002,0.0,12.7620426787,28.1191506574,106.461004613,22.9126453624,3.33212,80.2162392508
 06/06  03:00:00,179.468275342,33.8570600162,79.2085197138,0.0,12.7620426787,28.1191506574,94.1208375143,16.7365135865,3.33212,74.0522039279
