Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/06  04:00:00,178.003769382,33.4144495266,70.9782084464,0.0,12.7620426787,28.1191506574,127.90958108,16.8579621479,3.33212,107.719498932
 06/06  05:00:00,200.416623899,33.4144495266,74.1647069768,0.0,25.5240853573,30.610668775,205.376451851,23.3012605212,8.3303,173.74489133
 06/06  06:00:00,313.941341847,35.4504577785,95.6858235349,0.0,51.0481707146,78.1489452969,334.392802606,11.7860689117,16.6606,305.946133695
 06/06  07:00:00,369.851289254,36.7772764459,91.8703056805,0.0,64.3609230253,109.708623606,435.315002336,4.0658250515,24.9909,406.258277284
 06/06  08:00:00,329.444742786,36.7640140416,93.6167909134,0.0,51.0481707146,80.7689615957,353.065269931,1.485699625,33.3212,318.258370306
 06/06  09:00:00,301.655200331,37.2988539826,94.0353387865,0.0,51.0481707146,71.0224615957,303.62809073,0.0,66.8089,236.81919073
 06/06  10:00:00,254.157733579,37.5141876032,94.850223791,0.0,32.1804615127,65.7244621605,278.692541166,0.0,83.4695,195.223041166
 06/06  11:00:00,255.713376143,37.6039250243,95.4668748763,0.0,32.1804615127,65.7244621605,222.190522772,0.0,83.4695,138.721022772
 06/06  12:00:00,255.28363998,37.675978604,95.5477956831,0.0,32.1804615127,65.7244621605,222.018936778,0.0,83.4695,138.549436778
 06/06  13:00:00,245.419875695,37.5801744632,95.3866248362,0.0,32.1804615127,55.9779621605,220.119885447,0.0,75.1392,144.980685447
 06/06  14:00:00,245.153241786,37.5661505093,95.082378897,0.0,32.1804615127,55.9779621605,205.019957175,0.0,66.8089,138.211057175
 06/06  15:00:00,244.616315762,37.6405029115,94.4056889483,0.0,32.1804615127,55.9779621605,213.35786737,0.0,75.1392,138.21866737
 06/06  16:00:00,273.322364329,37.8072090726,93.6215439395,0.0,32.1804615127,60.9114621605,193.375669542,0.0,91.7998,101.575869542
 06/06  17:00:00,307.299022828,37.124874299,93.1763366669,0.0,32.1804615127,77.5397301883,209.549050176,1.34881560537,49.9818,158.218434571
 06/06  18:00:00,359.416843323,37.2640995565,91.1458487182,0.0,77.122965704,86.2600435998,336.432579266,2.26289578452,49.9818,284.187883482
 06/06  19:00:00,366.092013885,37.3277952457,91.1860117548,0.0,102.647051061,80.1663183927,242.867428968,2.62075105018,33.3212,206.925477918
 06/06  20:00:00,408.594862796,37.2008637452,92.5948340163,0.0,115.40909374,92.7192997104,242.639138836,2.93252140841,33.3212,206.385417427
 06/06  21:00:00,384.869647206,37.232198154,92.8341616992,0.0,102.647051061,94.1340635361,335.182211558,3.89252167746,24.9909,306.298789881
 06/06  22:00:00,320.813284639,37.2059466644,95.4603444847,0.0,77.122965704,65.871452062,260.057127937,9.1699514334,16.6606,234.226576504
 06/06  23:00:00,255.318442363,37.0537353255,98.5403986742,0.0,38.286128036,48.4199368926,152.93889578,14.393577649,8.3303,130.215018131
 06/06  24:00:00,196.359016314,33.8570600162,80.5505569609,0.0,25.5240853573,30.610668775,113.603366513,8.89394084041,3.33212,101.377305672
 06/07  01:00:00,191.068274432,33.8570600162,82.5089464313,0.0,19.418418834,29.3649097162,81.7456807044,4.38056780387,3.33212,74.0329929005
 06/07  02:00:00,155.742734793,33.4144495266,56.0334804017,0.0,12.7620426787,28.1191506574,101.969849103,18.4528959667,3.33212,80.1848331359
 06/07  03:00:00,162.570812363,33.4144495266,62.8606732063,0.0,12.7620426787,28.1191506574,108.678005631,31.3173312073,3.33212,74.0285544238
 06/07  04:00:00,184.265650212,33.4144495266,77.9254981001,0.0,12.7620426787,28.1191506574,126.805674998,19.2587142017,3.33212,104.214840796
 06/07  05:00:00,208.667651589,33.8570600162,82.2034910169,0.0,25.5240853573,30.610668775,193.144535226,9.33774208077,8.3303,175.476493146
 06/07  06:00:00,299.725363585,34.5652367994,82.6112348313,0.0,51.0481707146,78.1489452969,325.067231708,3.01021509224,16.6606,305.396416616
 06/07  07:00:00,369.433328598,36.8116581124,91.6845151064,0.0,64.3609230253,109.708623606,436.805211351,3.9118969861,24.9909,407.902414365
 06/07  08:00:00,327.268847514,36.7791378699,91.1104121122,0.0,51.0481707146,80.7689615957,345.763993974,1.59252067424,33.3212,310.8502733
 06/07  09:00:00,299.543708432,37.2822485479,90.3961672692,0.0,51.0481707146,71.0224615957,309.618626386,0.0,66.8089,242.809726386
 06/07  10:00:00,252.367145858,37.4985840145,91.6188257844,0.0,32.1804615127,65.7244621605,271.58658614,0.0,83.4695,188.11708614
 06/07  11:00:00,255.434180928,37.5892269416,93.9317202907,0.0,32.1804615127,65.7244621605,222.110529252,0.0,83.4695,138.641029252
 06/07  12:00:00,255.771848654,37.6644372965,94.9780632179,0.0,32.1804615127,65.7244621605,228.547749236,0.0,83.4695,145.078249236
 06/07  13:00:00,246.199203603,37.5775281348,95.1055674475,0.0,32.1804615127,55.9779621605,213.446292934,0.0,75.1392,138.307092934
 06/07  14:00:00,246.10808107,37.5736396218,95.6065850305,0.0,32.1804615127,55.9779621605,204.962939587,0.0,66.8089,138.154039587
 06/07  15:00:00,244.46795621,37.6577079711,94.1511593425,0.0,32.1804615127,55.9779621605,213.292481972,0.0,75.1392,138.153281972
 06/07  16:00:00,273.27098824,37.8572116729,93.4206210241,0.0,32.1804615127,60.9114621605,193.333110942,0.0,91.7998,101.533310942
 06/07  17:00:00,307.044594881,37.1439418331,92.8280405588,0.0,32.1804615127,77.5397301883,205.586251548,1.37800396938,49.9818,154.226447578
 06/07  18:00:00,359.372632214,37.2607803688,91.0503962444,0.0,77.122965704,86.2600435998,334.909459167,2.34121913212,49.9818,282.586440035
 06/07  19:00:00,366.067106163,37.3491377606,89.8177476904,0.0,102.647051061,80.1663183927,248.107570207,2.69103323146,33.3212,212.095336976
 06/07  20:00:00,409.3821998,37.2189380049,90.8293929389,0.0,115.40909374,92.7192997104,242.51133572,2.99475322686,33.3212,206.195382493
 06/07  21:00:00,385.939068332,37.2459990064,92.1087627032,0.0,102.647051061,94.1340635361,334.111700134,3.30410828831,24.9909,305.816691846
 06/07  22:00:00,318.334480558,37.2403166893,91.1655824592,0.0,77.122965704,65.871452062,246.925519526,3.61492166115,16.6606,226.649997865
 06/07  23:00:00,250.330748157,37.0867369831,90.7447206023,0.0,38.286128036,48.4199368926,142.602752584,4.13409748715,8.3303,130.138355097
 06/07  24:00:00,190.34600999,33.7390305523,73.4648922225,0.0,25.5240853573,30.610668775,104.82072251,0.141764719547,3.33212,101.346837791
 06/08  01:00:00,176.756282577,33.8570600162,67.411111531,0.0,19.418418834,29.3649097162,83.7101175375,0.193117965878,3.33212,80.1848795717
 06/08  02:00:00,170.449318698,34.1521336758,69.1885535685,0.0,12.7620426787,28.1191506574,81.5722584795,4.23372212026,3.33212,74.0064163592
 06/08  03:00:00,172.735078329,34.2996705057,71.5199249203,0.0,12.7620426787,28.1191506574,90.4347465668,6.92325751903,3.33212,80.1793690478
 06/08  04:00:00,173.964322584,33.8570600162,66.6193523237,0.0,12.7620426787,28.1191506574,111.249468609,6.61689756587,3.33212,101.300451043
 06/08  05:00:00,188.291097115,33.4144495266,62.3965208428,0.0,25.5240853573,30.610668775,188.33309581,8.40626229088,8.3303,171.596533519
 06/08  06:00:00,300.153302358,35.2734135827,81.3631755098,0.0,51.0481707146,78.1489452969,323.049239525,1.48497177948,16.6606,304.903667746
 06/08  07:00:00,364.200360504,36.830266889,84.963023276,0.0,64.3609230253,109.708623606,437.170732504,5.26253621755,24.9909,406.917296287
 06/08  08:00:00,323.003510391,36.8172411645,86.1637380082,0.0,51.0481707146,80.7689615957,344.509843538,2.10051215652,33.3212,309.088131381
 06/08  09:00:00,296.99191077,37.297463156,87.8032845837,0.0,51.0481707146,71.0224615957,309.14882518,0.0,66.8089,242.33992518
 06/08  10:00:00,252.347672226,37.5201635262,91.5983308736,0.0,32.1804615127,65.7244621605,272.676696182,0.0,83.4695,189.207196182
 06/08  11:00:00,255.90242965,37.613920126,94.392130228,0.0,32.1804615127,65.7244621605,222.049868659,0.0,83.4695,138.580368659
 06/08  12:00:00,255.459335673,37.6940233224,94.5529131685,0.0,32.1804615127,65.7244621605,221.857548704,0.0,83.4695,138.388048704
 06/08  13:00:00,245.592241408,37.6038858574,94.4440263996,0.0,32.1804615127,55.9779621605,213.378017394,0.0,75.1392,138.238817394
 06/08  14:00:00,245.425854425,37.5819987537,94.2863820684,0.0,32.1804615127,55.9779621605,204.887697217,0.0,66.8089,138.078797217
 06/08  15:00:00,244.601585145,37.6648079559,93.3912106092,0.0,32.1804615127,55.9779621605,213.209515758,0.0,75.1392,138.070315758
 06/08  16:00:00,273.255420094,37.9097044819,92.5652518926,0.0,32.1804615127,60.9114621605,199.624278034,0.0,91.7998,107.824478034
 06/08  17:00:00,307.714716513,37.1495360551,92.7682514004,0.0,32.1804615127,77.5397301883,205.940417714,1.80202221665,49.9818,154.156595498
 06/08  18:00:00,360.262510395,37.2088759938,91.3619486915,0.0,77.122965704,86.2600435998,333.105218377,3.02864848491,49.9818,280.094769892
 06/08  19:00:00,368.113998724,37.2891648787,92.451909461,0.0,102.647051061,80.1663183927,243.254220033,3.40743442249,33.3212,206.525585611
 06/08  20:00:00,407.942791375,37.1842263727,90.2997066945,0.0,115.40909374,92.7192997104,243.062962653,3.74262005405,33.3212,205.999142598
 06/08  21:00:00,385.795318226,37.2208621063,91.7729944118,0.0,102.647051061,94.1340635361,334.410465796,4.08621289143,24.9909,305.333352904
 06/08  22:00:00,320.465505322,37.209021319,93.8580576807,0.0,77.122965704,65.871452062,247.489720052,4.42515318363,16.6606,226.403966869
 06/08  23:00:00,254.523460272,37.056947573,96.5190930542,0.0,38.286128036,48.4199368926,143.368251028,4.97193694522,8.3303,130.066014082
 06/08  24:00:00,184.967677343,33.4439568926,69.1549588085,0.0,25.5240853573,30.610668775,104.744232785,0.116951385264,3.33212,101.295161399
 06/09  01:00:00,175.280988073,33.4144495266,66.9907504334,0.0,19.418418834,29.3649097162,77.7494916144,0.421006200027,3.33212,73.9963654144
 06/09  02:00:00,168.678371389,33.8570600162,67.8336423835,0.0,12.7620426787,28.1191506574,83.8994386391,0.420529074588,3.33212,80.1467895646
 06/09  03:00:00,172.601271682,34.2996705057,71.3810739352,0.0,12.7620426787,28.1191506574,80.5422021083,3.22590723233,3.33212,73.984174876
 06/09  04:00:00,176.069702097,33.8570600162,68.2351216856,0.0,12.7620426787,28.1191506574,113.091048609,8.50687963366,3.33212,101.252048975
 06/09  05:00:00,204.451871281,34.4472073355,76.8898412158,0.0,25.5240853573,30.610668775,201.160227729,14.5163032037,8.3303,178.313624525
 06/09  06:00:00,302.191994905,34.7422809952,84.3744245876,0.0,51.0481707146,78.1489452969,328.84848195,8.64663356252,16.6606,303.541248388
 06/09  07:00:00,369.613107334,36.8414193172,90.7800153514,0.0,64.3609230253,109.708623606,428.949757687,6.25547677265,24.9909,397.703380915
 06/09  08:00:00,329.86470364,36.8081091546,93.1219273784,0.0,51.0481707146,80.7689615957,352.520206374,2.43709504305,33.3212,316.761911331
 06/09  09:00:00,301.908069037,37.2928554012,93.6375097276,0.0,51.0481707146,71.0224615957,302.885054818,0.0,66.8089,236.076154818
 06/09  10:00:00,254.363700209,37.5045562752,94.2998026042,0.0,32.1804615127,65.7244621605,271.2926359,0.0,83.4695,187.8231359
 06/09  11:00:00,255.964218819,37.5938782893,94.8175380142,0.0,32.1804615127,65.7244621605,221.966574952,0.0,83.4695,138.497074952
 06/09  12:00:00,255.543078802,37.6678664424,94.7686199735,0.0,32.1804615127,65.7244621605,221.795202648,0.0,83.4695,138.325702648
 06/09  13:00:00,245.965237117,37.5765831028,94.8837790648,0.0,32.1804615127,55.9779621605,213.313633383,0.0,75.1392,138.174433383
 06/09  14:00:00,245.643981012,37.5625339448,94.5569817075,0.0,32.1804615127,55.9779621605,204.815814402,0.0,66.8089,138.006914402
 06/09  15:00:00,245.021468648,37.6511230204,93.8502087989,0.0,32.1804615127,55.9779621605,213.126918784,0.0,75.1392,137.987718784
 06/09  16:00:00,273.742531194,37.8663741441,93.1171539591,0.0,32.1804615127,60.9114621605,193.242282989,0.0,91.7998,101.442482989
 06/09  17:00:00,308.039942593,37.1492035356,93.3535872605,0.0,32.1804615127,77.5397301883,206.614684458,2.10500398349,49.9818,154.527880475
 06/09  18:00:00,358.835581651,37.2557266996,90.6738637823,0.0,77.122965704,86.2600435998,332.793799246,3.51826549015,49.9818,279.293733756
 06/09  19:00:00,365.832327497,37.3469837136,89.6392994998,0.0,102.647051061,80.1663183927,245.684219717,3.98181380312,33.3212,208.381205913
 06/09  20:00:00,408.868340226,37.2482426404,90.6918220407,0.0,115.40909374,92.7192997104,241.416990938,4.34805226584,33.3212,203.747738673
 06/09  21:00:00,384.996990007,37.2820497637,90.7686239815,0.0,102.647051061,94.1340635361,334.529785512,4.69539977422,24.9909,304.843485738
 06/09  22:00:00,320.722103679,37.2583563092,93.9274104202,0.0,77.122965704,65.871452062,250.644480797,5.05703976432,16.6606,228.926841033
 06/09  23:00:00,254.154603054,37.0951192532,95.6381814799,0.0,38.286128036,48.4199368926,141.445034965,5.57362326099,8.3303,127.541111704
 06/09  24:00:00,185.94412155,33.7390305523,69.5398426714,0.0,25.5240853573,30.610668775,104.785368022,0.193864175795,3.33212,101.259383846
 06/10  01:00:00,187.564092378,33.8570600162,69.0659853085,0.0,27.7269238854,30.610668775,77.8480823031,0.544427546381,3.33212,73.9715347567
 06/10  02:00:00,168.962879623,33.8570600162,68.2356820313,0.0,12.7620426787,28.1191506574,91.3327724553,7.87430974866,3.33212,80.1263427067
 06/10  03:00:00,168.898159649,33.8570600162,68.2720841385,0.0,12.7620426787,28.1191506574,87.9847917502,10.6907357303,3.33212,73.9619360199
 06/10  04:00:00,169.426222434,33.8570600162,62.3797978094,0.0,12.7620426787,28.1191506574,125.284919013,20.7456983439,3.33212,101.207100669
 06/10  05:00:00,177.802779005,34.1521336758,66.8565586956,0.0,12.7620426787,28.1191506574,163.590983125,25.3132628489,8.3303,129.947420277
 06/10  06:00:00,269.537558291,34.7422809952,85.283033498,0.0,42.6918050922,54.3732441037,209.100833729,15.3078184868,16.6606,177.132415242
 06/10  07:00:00,326.679152574,36.931122912,95.9982780952,0.0,42.6918050922,86.1019271793,342.176285779,19.2603487146,24.9909,297.925037065
 06/10  08:00:00,365.141702565,36.7508586251,93.3364810111,0.0,57.6566862989,112.030105488,480.771889417,12.5485206188,33.3212,434.902168798
 06/10  09:00:00,319.283856451,37.2501950678,93.5930690677,0.0,57.6566862989,83.6599452969,378.093197317,3.63200552036,66.8089,307.652291796
 06/10  10:00:00,265.5746198,37.4323904607,93.1862521672,0.0,42.6918050922,68.9656133826,319.274637012,0.0,83.4695,235.805137012
 06/10  11:00:00,257.68083791,37.5613173902,92.8303429098,0.0,34.9340096728,67.7198543238,271.659618121,0.0,83.4695,188.190118121
 06/10  12:00:00,255.964968227,37.6378055239,91.1382764901,0.0,34.9340096728,67.7198543238,228.600088314,0.0,83.4695,145.130588314
 06/10  13:00:00,244.75548639,37.5451688551,89.0913418903,0.0,34.9340096728,57.9733543238,213.567541596,0.0,75.1392,138.428341596
 06/10  14:00:00,243.96497396,37.5406272293,88.2654157395,0.0,34.9340096728,57.9733543238,205.044868951,0.0,66.8089,138.235968951
 06/10  15:00:00,244.860976481,37.6136885078,89.1116720911,0.0,34.9340096728,57.9733543238,213.38316553,0.0,75.1392,138.24396553
 06/10  16:00:00,276.868162235,37.5178937642,91.8852691966,0.0,34.9340096728,62.9068543238,199.6648797,0.0,91.7998,107.8650797
 06/10  17:00:00,303.831895488,37.1227440901,91.5624561178,0.0,34.9340096728,72.2186844194,182.021122165,2.2206421749,49.9818,129.818679991
 06/10  18:00:00,370.319109745,37.3192750798,91.7269619383,0.0,87.0357390804,86.2600435998,208.643350994,3.57177732543,49.9818,155.089773669
 06/10  19:00:00,365.387967582,37.0230168808,93.7329075377,0.0,102.000620287,77.6748002752,243.283641055,4.08827432007,33.3212,205.874166735
 06/10  20:00:00,392.797896478,36.8999244787,94.3590321394,0.0,102.000620287,88.9820225341,247.42834457,8.49350438309,33.3212,205.613640187
 06/10  21:00:00,383.864648337,36.9275890152,95.6737575011,0.0,102.000620287,91.6425454185,250.522743553,19.6571079267,24.9909,205.874735626
 06/10  22:00:00,330.902471689,36.8230054827,96.3626397475,0.0,87.0357390804,65.871452062,337.513340367,25.7610719591,16.6606,295.091668408
 06/10  23:00:00,258.906879341,36.7202752511,98.2149450871,0.0,42.6918050922,48.4199368926,212.555442831,25.8366215134,8.3303,178.388521317
 06/10  24:00:00,197.807760969,33.8570600162,79.9312629674,0.0,27.7269238854,30.610668775,122.743658886,18.2029138005,3.33212,101.208625086
 06/11  01:00:00,192.504623538,31.2013970789,68.2419132558,0.0,34.4311606118,33.1021868926,90.1298192089,12.7764465282,3.33212,74.0212526807
 06/11  02:00:00,185.1872281,33.8570600162,75.4241658702,0.0,19.466279405,30.610668775,92.1377324677,8.61199584842,3.33212,80.1936166193
 06/11  03:00:00,165.067255323,31.2013970789,58.3509691416,0.0,19.466279405,30.610668775,84.4743363073,7.13343748424,3.33212,74.0087788231
 06/11  04:00:00,186.468425975,33.8570600162,70.1615182082,0.0,19.466279405,30.610668775,120.994443571,16.4915053021,3.33212,101.170818269
 06/11  05:00:00,195.451323564,33.8570600162,75.3089374316,0.0,19.466279405,30.610668775,156.01365022,17.6668788753,8.3303,130.016471345
 06/11  06:00:00,265.352314833,34.7422809952,81.1024559928,0.0,42.6918050922,54.3732441037,206.644380943,10.8639541733,16.6606,179.119826769
 06/11  07:00:00,335.842477849,37.0871639225,95.5347974229,0.0,49.3960418185,88.5934452969,332.671739271,9.91077387439,24.9909,297.770065397
 06/11  08:00:00,364.813973853,36.8340002661,92.3449539932,0.0,57.6566862989,112.030105488,466.66351827,2.29514822979,33.3212,431.04717004
 06/11  09:00:00,310.285012414,37.3270870758,93.2473248081,0.0,50.9524495726,81.1684271793,374.446219258,0.0,66.8089,307.637319258
 06/11  10:00:00,267.138218661,37.728955916,94.6054411682,0.0,42.6918050922,68.9656133826,321.781894892,0.0,83.4695,238.312394892
 06/11  11:00:00,263.709422351,37.6067773477,94.7961147279,0.0,38.286128036,68.9656133826,275.604569325,0.0,83.4695,192.135069325
 06/11  12:00:00,263.140941896,37.6808652514,94.6216193685,0.0,38.286128036,68.9656133826,222.100930802,0.0,83.4695,138.631430802
 06/11  13:00:00,243.112602613,37.5364879702,92.8415903461,0.0,31.5818913096,56.727595265,213.316376843,0.0,75.1392,138.177176843
 06/11  14:00:00,243.420147031,37.5243585552,92.8789702786,0.0,31.5818913096,56.727595265,198.104686961,0.0049771769921,66.8089,131.290809784
 06/11  15:00:00,243.488347702,37.5559856153,92.8790969105,0.0,31.5818913096,56.727595265,213.023435878,0.0181543641202,75.1392,137.866081514
 06/11  16:00:00,272.453883958,37.4181988696,92.3108346756,0.0,31.5818913096,61.661095265,193.152958622,0.00029284193881,91.7998,101.35286578
 06/11  17:00:00,295.852507052,36.8568720969,88.5260180039,0.0,31.5818913096,70.9729253606,182.603400278,2.33246106003,49.9818,130.289139218
 06/11  18:00:00,353.617151854,36.9531866979,84.5912829207,0.0,80.3315023541,83.7685254822,207.393386777,3.21015072097,49.9818,154.201436056
 06/11  19:00:00,364.126509031,36.9204318523,93.2887556728,0.0,102.000620287,77.6748002752,247.794237529,9.04145005786,33.3212,205.431587471
 06/11  20:00:00,401.171321748,36.8060033394,93.8806244322,0.0,108.704857014,91.4735406516,248.738932991,10.5070892959,33.3212,204.910643695
 06/11  21:00:00,374.35241183,36.9536635742,94.9501355647,0.0,95.2963835608,89.1510273009,231.143363489,7.80794702215,24.9909,198.344516467
 06/11  22:00:00,320.803167409,36.8934776848,94.7700028301,0.0,80.3315023541,63.3799339444,328.283290884,8.97939225683,16.6606,302.643298627
 06/11  23:00:00,257.85299222,36.8150475037,96.7867648011,0.0,42.6918050922,48.4199368926,197.217540729,17.9202212446,8.3303,170.967019484
 06/11  24:00:00,197.989949402,33.4144495266,71.4352642909,0.0,34.4311606118,33.1021868926,125.589906732,20.9820340847,3.33212,101.275752647
 06/12  01:00:00,167.23957236,31.2013970789,61.8062564727,0.0,19.418418834,29.3649097162,96.8739447808,19.6139513661,3.33212,73.9278734148
 06/12  02:00:00,175.631849671,33.8570600162,75.3467983707,0.0,12.7620426787,28.1191506574,99.5310293553,16.122938284,3.33212,80.0759710714
 06/12  03:00:00,171.759272862,33.8570600162,71.5604040452,0.0,12.7620426787,28.1191506574,96.3717204697,19.1280568952,3.33212,73.9115435745
 06/12  04:00:00,162.037376218,33.8570600162,55.4037927628,0.0,12.7620426787,28.1191506574,129.382827761,24.9240860872,3.33212,101.126621673
 06/12  05:00:00,194.962272539,33.8570600162,69.0486446899,0.0,25.5240853573,30.610668775,211.690480264,32.287364349,8.3303,171.072815915
 06/12  06:00:00,312.622263106,34.5652367994,96.5243722671,0.0,51.0481707146,78.1489452969,346.10203288,26.8262802756,16.6606,302.615152604
 06/12  07:00:00,365.864763301,36.7519736757,89.6205842059,0.0,64.3609230253,109.708623606,430.181227977,10.7741198265,24.9909,394.416208151
 06/12  08:00:00,328.423196331,36.7240079051,93.9020859863,0.0,51.0481707146,80.7689615957,342.194493892,1.66102564932,33.3212,307.212268243
 06/12  09:00:00,302.061298263,37.2435747786,94.5908929279,0.0,51.0481707146,71.0224615957,302.116263857,0.000336583044896,66.8089,235.307027274
 06/12  10:00:00,254.815495182,37.4565449696,95.2028523256,0.0,32.1804615127,65.7244621605,270.983685154,0.162299980758,83.4695,187.351885173
 06/12  11:00:00,256.555810187,37.5536756106,95.9863491353,0.0,32.1804615127,65.7244621605,222.07193815,0.338409888563,83.4695,138.264028261
 06/12  12:00:00,255.428815306,37.6302749802,95.4538332405,0.0,32.1804615127,65.7244621605,221.794040847,0.224146471181,83.4695,138.100394376
 06/12  13:00:00,245.664437391,37.5383204521,95.3490829211,0.0,32.1804615127,55.9779621605,213.211616555,0.125823524221,75.1392,137.946593031
 06/12  14:00:00,245.322656926,37.5313139489,94.947589478,0.0,32.1804615127,55.9779621605,204.66133556,0.051314245672,66.8089,137.801121315
 06/12  15:00:00,244.765834851,37.6060807512,94.3718758537,0.0,32.1804615127,55.9779621605,206.396081998,0.029146320359,75.1392,131.227735678
 06/12  16:00:00,274.303868736,37.7503867819,94.7774764031,0.0,32.1804615127,60.9114621605,196.41526296,0.0,91.7998,104.61546296
 06/12  17:00:00,308.486183167,37.0427232186,95.157057897,0.0,32.1804615127,77.5397301883,201.767426263,1.52678013467,49.9818,150.258846128
 06/12  18:00:00,360.952725614,37.1127078668,94.0992605488,0.0,77.122965704,86.2600435998,331.141707565,2.49638448235,49.9818,278.663523083
 06/12  19:00:00,369.566834717,37.0662967085,95.9556007859,0.0,102.647051061,80.1663183927,244.481676721,5.39461745974,33.3212,205.765859262
 06/12  20:00:00,410.318931566,36.9918432771,94.7118428402,0.0,115.40909374,92.7192997104,240.879957382,6.15623296712,33.3212,201.402524415
 06/12  21:00:00,386.661298568,37.0564730298,94.7214645724,0.0,102.647051061,94.1340635361,332.692687277,7.9222514721,24.9909,299.779535805
 06/12  22:00:00,321.209167217,37.0521203736,96.1760890409,0.0,77.122965704,65.871452062,254.154685149,12.0375484977,16.6606,225.456536651
 06/12  23:00:00,235.48870111,36.9482355487,79.1810560429,0.0,38.286128036,48.4199368926,156.100414711,23.4005569377,8.3303,124.369557774
 06/12  24:00:00,177.468762944,33.4144495266,62.467080132,0.0,25.5240853573,30.610668775,131.412334382,27.9869589728,3.33212,100.093255409
 06/13  01:00:00,172.60672683,32.086618058,66.2741755417,0.0,19.418418834,29.3649097162,108.809840298,25.4163376351,3.33212,80.0613826633
 06/13  02:00:00,166.599158901,33.4144495266,66.9518839751,0.0,12.7620426787,28.1191506574,98.1355246689,20.9120163205,3.33212,73.8913883484
 06/13  03:00:00,164.347006378,32.9718390371,65.1735119224,0.0,12.7620426787,28.1191506574,100.458493575,23.2332151686,3.33212,73.8931584065
 06/13  04:00:00,171.801163946,33.8570600162,64.5038487372,0.0,12.7620426787,28.1191506574,129.717704084,25.2916547196,3.33212,101.093929364
 06/13  05:00:00,201.081615312,33.4144495266,74.9701176955,0.0,25.5240853573,30.610668775,199.440658685,20.1731223429,8.3303,170.937236342
 06/13  06:00:00,313.800920975,35.4504577785,95.9402886203,0.0,51.0481707146,78.1489452969,329.611634373,12.869584763,16.6606,300.08144961
 06/13  07:00:00,370.372676665,36.6597053538,93.5630947984,0.0,64.3609230253,109.708623606,432.563332912,11.6427875951,24.9909,395.929645317
 06/13  08:00:00,329.999539738,36.5812290795,95.7298145437,0.0,51.0481707146,80.7689615957,346.686639973,6.63004118398,33.3212,306.735398789
 06/13  09:00:00,303.051893059,37.235384801,96.8557643302,0.0,51.0481707146,71.0224615957,304.833140593,2.94327651948,66.8089,235.080964073
 06/13  10:00:00,255.239326007,37.3484340092,97.152394328,0.0,32.1804615127,65.7244621605,269.74322779,0.472466153,83.4695,185.801261637
 06/13  11:00:00,256.359178455,37.4678052541,96.9087383049,0.0,32.1804615127,65.7244621605,223.442390752,0.426658609628,83.4695,139.546232143
 06/13  12:00:00,255.634267522,37.5361088335,96.2231034351,0.0,32.1804615127,65.7244621605,218.721777402,0.42324341805,83.4695,134.829033983
 06/13  13:00:00,246.285218722,37.478982495,95.7795579038,0.0,32.1804615127,55.9779621605,210.008373726,0.350521115727,75.1392,134.51865261
 06/13  14:00:00,246.533395928,37.5162495733,95.6210003514,0.0,32.1804615127,55.9779621605,204.826662328,0.293184991496,66.8089,137.724577337
 06/13  15:00:00,246.061549136,37.5514139618,95.1627716257,0.0,32.1804615127,55.9779621605,211.149165042,0.261352679901,75.1392,135.748612362
 06/13  16:00:00,275.113371687,37.4411855695,95.0409964573,0.0,32.1804615127,60.9114621605,194.989208809,0.00551546003777,91.7998,103.183893349
 06/13  17:00:00,308.848704501,36.8669778573,94.3220527018,0.0,32.1804615127,77.5397301883,198.308431925,1.36135891125,49.9818,146.965273014
 06/13  18:00:00,361.425891849,36.9969358283,92.9361295774,0.0,77.122965704,86.2600435998,330.463503367,2.17944145252,49.9818,278.302261915
 06/13  19:00:00,368.117046605,37.0446451522,93.1853721169,0.0,102.647051061,80.1663183927,241.410672723,2.51871946781,33.3212,205.570753255
 06/13  20:00:00,410.760282232,36.9635145623,95.1666896348,0.0,115.40909374,92.7192997104,236.163213451,4.86251096364,33.3212,197.979502487
 06/13  21:00:00,386.4958806,36.9962119345,95.1580572884,0.0,102.647051061,94.1340635361,340.055481912,12.0544958905,24.9909,303.010086022
 06/13  22:00:00,321.003517898,37.0239038601,95.906599718,0.0,77.122965704,65.871452062,253.800064546,11.9110376622,16.6606,225.228426884
 06/13  23:00:00,252.681097885,36.929930119,96.0323780812,0.0,38.286128036,48.4199368926,147.185126359,15.6204159121,8.3303,123.234410447
 06/13  24:00:00,169.395666085,33.4144495266,54.3662396281,0.0,25.5240853573,30.610668775,131.941649366,27.5194083085,3.33212,101.090121058
 06/14  01:00:00,167.625134848,31.2013970789,62.1343044153,0.0,19.418418834,29.3649097162,107.989720385,30.7917258194,3.33212,73.8658745658
 06/14  02:00:00,167.894016178,33.8570600162,67.7847397125,0.0,12.7620426787,28.1191506574,92.5664926885,15.3525105869,3.33212,73.8818621016
 06/14  03:00:00,166.956913763,33.8570600162,66.8629586668,0.0,12.7620426787,28.1191506574,94.2819230649,17.071437818,3.33212,73.8783652468
 06/14  04:00:00,167.702508113,32.9718390371,61.8836856164,0.0,12.7620426787,28.1191506574,126.824132586,22.4441990169,3.33212,101.047813569
 06/14  05:00:00,197.776056354,32.9718390371,72.7333906624,0.0,25.5240853573,30.610668775,201.925923719,22.8007039281,8.3303,170.794919791
 06/14  06:00:00,313.94880831,35.6275019743,96.7640325965,0.0,51.0481707146,78.1489452969,332.363442228,15.7940993351,16.6606,299.908742893
 06/14  07:00:00,367.266002026,36.6631791636,91.3507599543,0.0,64.3609230253,109.708623606,428.464100599,8.72722790354,24.9909,394.745972695
 06/14  08:00:00,328.056706507,36.6563313618,94.0140477702,0.0,51.0481707146,80.7689615957,341.333608899,1.72145107908,33.3212,306.29095782
 06/14  09:00:00,302.112297855,37.232471983,95.1848786832,0.0,51.0481707146,71.0224615957,301.436041678,0.0,66.8089,234.627141678
 06/14  10:00:00,254.497756342,37.4127833414,95.666058934,0.0,32.1804615127,65.7244621605,263.880263708,0.0224391013985,83.4695,180.388324607
 06/14  11:00:00,255.860158005,37.5226852374,95.2433861067,0.0,32.1804615127,65.7244621605,221.739636286,0.12937617622,83.4695,138.14076011
 06/14  12:00:00,256.516810518,37.6006099072,95.8095314453,0.0,32.1804615127,65.7244621605,221.549715375,0.114797747751,83.4695,137.965417628
 06/14  13:00:00,246.538446082,37.5089320682,95.6277682463,0.0,32.1804615127,55.9779621605,212.99728542,0.0330191967054,75.1392,137.825066224
 06/14  14:00:00,246.269897311,37.5296206334,95.3297924385,0.0,32.1804615127,55.9779621605,197.928304746,0.0254119887111,66.8089,131.093992757
 06/14  15:00:00,245.923045679,37.5724266139,94.9328285596,0.0,32.1804615127,55.9779621605,212.808590423,0.0118898155677,75.1392,137.657500607
 06/14  16:00:00,274.285355694,37.6842890809,93.9278537428,0.0,32.1804615127,60.9114621605,193.037189223,0.0,91.7998,101.237389223
 06/14  17:00:00,308.232992031,37.0534284183,93.4799533412,0.0,32.1804615127,77.5397301883,204.627928978,1.10665212448,49.9818,153.539476853
 06/14  18:00:00,360.509091291,37.1809380884,91.7037142034,0.0,77.122965704,86.2600435998,321.984087032,1.82939943303,49.9818,270.172887599
 06/14  19:00:00,368.378006691,37.216706841,92.5505098006,0.0,102.647051061,80.1663183927,240.834090733,2.13049171892,33.3212,205.382399014
 06/14  20:00:00,410.217898476,37.1170577491,93.505604004,0.0,115.40909374,92.7192997104,235.227288409,2.39858171751,33.3212,199.507506692
 06/14  21:00:00,385.287014455,37.1547363189,91.9011208353,0.0,102.647051061,94.1340635361,328.303354174,2.67454634702,24.9909,300.637907827
 06/14  22:00:00,321.729088836,37.1525232428,95.4116894675,0.0,77.122965704,65.871452062,245.976925236,4.3072668206,16.6606,225.009058416
 06/14  23:00:00,256.120919648,37.0174611782,99.0089285497,0.0,38.286128036,48.4199368926,142.757682007,11.2496179137,8.3303,123.177764093
 06/14  24:00:00,186.531741034,33.8570600162,70.7883015846,0.0,25.5240853573,30.610668775,117.416161672,13.0364801338,3.33212,101.047561538
 06/15  01:00:00,184.288415092,33.8570600162,75.8896555417,0.0,19.418418834,29.3649097162,89.192421745,12.0085691227,3.33212,73.8517326223
 06/15  02:00:00,155.171957271,33.4144495266,55.4817071702,0.0,12.7620426787,28.1191506574,91.7703102248,14.589360985,3.33212,73.8488292398
 06/15  03:00:00,153.138098012,33.4144495266,53.5210007874,0.0,12.7620426787,28.1191506574,96.393043683,19.2080949877,3.33212,73.8528286953
 06/15  04:00:00,166.357526302,32.9718390371,60.5744670782,0.0,12.7620426787,28.1191506574,123.728337753,19.3894381367,3.33212,101.006779616
 06/15  05:00:00,198.937700569,33.8570600162,73.0460118417,0.0,25.5240853573,30.610668775,199.809940077,20.7812470963,8.3303,170.698392981
 06/15  06:00:00,312.492934872,34.7422809952,96.0746882783,0.0,51.0481707146,78.1489452969,323.179907128,12.7721357115,16.6606,293.747171417
 06/15  07:00:00,366.892790692,36.9021417254,90.0826550972,0.0,64.3609230253,109.708623606,420.984845214,4.72871679212,24.9909,391.265228422
 06/15  08:00:00,328.598429174,36.745928376,93.6360973891,0.0,51.0481707146,80.7689615957,340.501233938,1.32032968815,33.3212,305.85970425
 06/15  09:00:00,302.1575923,37.2581206103,94.1307822637,0.0,51.0481707146,71.0224615957,301.414090766,0.0,66.8089,234.605190766
 06/15  10:00:00,255.08059171,37.4717741916,95.0709755614,0.0,32.1804615127,65.7244621605,270.430128057,0.0,83.4695,186.960628057
 06/15  11:00:00,256.481603604,37.5583410583,95.4016322184,0.0,32.1804615127,65.7244621605,221.467255141,0.0,83.4695,137.997755141
 06/15  12:00:00,256.06725969,37.6327121709,95.3820588644,0.0,32.1804615127,65.7244621605,214.869326838,0.00447013768235,83.4695,131.3953567
 06/15  13:00:00,245.819436273,37.5404251729,94.9441537624,0.0,32.1804615127,55.9779621605,212.890758895,0.00838317860349,75.1392,137.743175716
 06/15  14:00:00,246.280472832,37.5380875603,95.4201237578,0.0,32.1804615127,55.9779621605,201.709537255,0.0119264890898,66.8089,134.888710766
 06/15  15:00:00,245.44853622,37.5728013512,95.1268162334,0.0,32.1804615127,55.9779621605,208.881513192,0.00335614571049,75.1392,133.738957046
 06/15  16:00:00,274.766875746,37.6327607069,95.4287358844,0.0,32.1804615127,60.9114621605,193.004839364,0.0,91.7998,101.205039364
 06/15  17:00:00,308.890290395,36.9392176315,95.2020881886,0.0,32.1804615127,77.5397301883,204.639513143,1.21480091244,49.9818,153.44291223
 06/15  18:00:00,361.184330912,37.0219748273,93.4820633351,0.0,77.122965704,86.2600435998,321.82496328,2.01327428385,49.9818,269.829888996
 06/15  19:00:00,368.574929613,37.0529530352,93.4093882888,0.0,102.647051061,80.1663183927,240.85222473,2.32415854395,33.3212,205.206866187
 06/15  20:00:00,410.342549283,36.9897319354,93.6222227601,0.0,115.40909374,92.7192997104,233.55439192,2.59070706745,33.3212,197.642484852
 06/15  21:00:00,386.075656736,37.0415392008,93.5125887283,0.0,102.647051061,94.1340635361,324.615828846,2.87100801599,24.9909,296.75392083
 06/15  22:00:00,320.852344964,37.0573374297,95.3538288865,0.0,77.122965704,65.871452062,243.109825832,4.05543918752,16.6606,222.393786645
 06/15  23:00:00,255.243870064,36.9599391506,98.4376050209,0.0,38.286128036,48.4199368926,143.051421576,11.0669491144,8.3303,123.654172462
 06/15  24:00:00,181.951510779,33.8570600162,66.3695285542,0.0,25.5240853573,30.610668775,120.688509797,16.8611449086,3.33212,100.495244888
 06/16  01:00:00,161.941446339,32.086618058,55.5682002705,0.0,19.418418834,29.3649097162,110.055693752,32.8814013454,3.33212,73.8421724068
 06/16  02:00:00,157.900489934,32.9718390371,58.6000875051,0.0,12.7620426787,28.1191506574,117.693039306,40.5192584188,3.33212,73.8416608871
 06/16  03:00:00,159.286760319,33.8570600162,59.1412523913,0.0,12.7620426787,28.1191506574,115.625120056,36.6586734037,3.33212,75.6343266525
 06/16  04:00:00,167.304216585,33.8570600162,59.90380867,0.0,12.7620426787,28.1191506574,136.99510079,34.533884595,3.33212,99.1290961946
 06/16  05:00:00,194.91086814,32.9718390371,69.1271557463,0.0,25.5240853573,30.610668775,209.23050389,30.3431527976,8.3303,170.557051092
 06/16  06:00:00,313.20731771,34.7422809952,96.130714639,0.0,51.0481707146,78.1489452969,327.080925938,17.081030317,16.6606,293.339295621
 06/16  07:00:00,368.780943242,36.8672048356,91.782302112,0.0,64.3609230253,109.708623606,424.953328966,8.38530441415,24.9909,391.577124552
 06/16  08:00:00,328.802331865,36.6938744569,94.0230754965,0.0,51.0481707146,80.7689615957,341.150714746,3.42849339503,33.3212,304.401021351
 06/16  09:00:00,302.582464291,37.2587010365,95.6872170008,0.0,51.0481707146,71.0224615957,301.602507984,0.416351089034,66.8089,234.377256895
 06/16  10:00:00,255.724242878,37.4219169234,97.3480490142,0.0,32.1804615127,65.7244621605,265.966130597,0.137884858104,83.4695,182.358745739
 06/16  11:00:00,256.724687592,37.5357335023,97.4830905835,0.0,32.1804615127,65.7244621605,219.295667109,0.138142335806,83.4695,135.688024773
 06/16  12:00:00,255.912181347,37.5990445102,96.9371106818,0.0,32.1804615127,65.7244621605,221.459109992,0.151147605797,83.4695,137.838462386
 06/16  13:00:00,246.016795335,37.5085269719,96.6533980216,0.0,32.1804615127,55.9779621605,212.940883639,0.114863744075,75.1392,137.686819895
 06/16  14:00:00,245.838221674,37.5378054314,96.4286483074,0.0,32.1804615127,55.9779621605,197.8923952,0.114211709242,66.8089,130.96928349
 06/16  15:00:00,245.865816703,37.5719668051,96.6208127881,0.0,32.1804615127,55.9779621605,212.803302162,0.139583900487,75.1392,137.524518262
 06/16  16:00:00,274.983394218,37.4401743722,96.9348463328,0.0,32.1804615127,60.9114621605,190.97024175,0.0,91.7998,99.1704417505
 06/16  17:00:00,309.037956232,36.8028110349,96.8780512408,0.0,32.1804615127,77.5397301883,200.085908899,1.31370265671,49.9818,148.790406242
 06/16  18:00:00,362.266342081,36.8783123508,96.421136395,0.0,77.122965704,86.2600435998,324.160405177,4.3660802722,49.9818,269.812524905
 06/16  19:00:00,369.44895077,36.8894764881,96.7433522895,0.0,102.647051061,80.1663183927,245.457019978,7.44071185113,33.3212,204.695108127
 06/16  20:00:00,411.024509078,36.8524445868,96.3525316366,0.0,115.40909374,92.7192997104,239.765983299,8.9830853049,33.3212,197.461697994
 06/16  21:00:00,386.774395255,36.9122695648,95.6906741024,0.0,102.647051061,94.1340635361,333.701401814,10.9362597778,24.9909,297.774242036
 06/16  22:00:00,322.877170248,36.9510516519,98.3792690559,0.0,77.122965704,65.871452062,252.123938486,14.6185931573,16.6606,220.844745328
 06/16  23:00:00,231.824032761,36.8659407844,75.8440411839,0.0,38.286128036,48.4199368926,154.911771259,23.5162923827,8.3303,123.065178876
 06/16  24:00:00,188.89587224,33.8570600162,73.3965676815,0.0,25.5240853573,30.610668775,129.491696709,25.1865714403,3.33212,100.973005269
 06/17  01:00:00,184.784159501,31.2013970789,69.7484967163,0.0,27.7269238854,30.610668775,102.533663684,25.3822730259,3.33212,73.819270658
 06/17  02:00:00,165.503294728,33.8570600162,65.3341388501,0.0,12.7620426787,28.1191506574,101.50492268,24.3574902807,3.33212,73.8153123995
 06/17  03:00:00,161.453013289,32.9718390371,62.165163672,0.0,12.7620426787,28.1191506574,101.521701355,24.3744063456,3.33212,73.8151750094
 06/17  04:00:00,167.329700008,32.086618058,62.3842586915,0.0,12.7620426787,28.1191506574,127.571114584,23.3029039016,3.33212,100.936090683
 06/17  05:00:00,174.648823099,33.8570600162,64.1018060963,0.0,12.7620426787,28.1191506574,151.979853608,20.6374827193,8.3303,123.012070889
 06/17  06:00:00,261.863805243,35.4504577785,77.2926198738,0.0,42.6918050922,54.3732441037,206.263448221,18.5388771949,16.6606,171.063971027
 06/17  07:00:00,326.294601438,36.6861304191,96.5219297304,0.0,42.6918050922,86.1019271793,339.57332846,21.6790045278,24.9909,292.903423932
 06/17  08:00:00,366.026695835,36.6205298489,95.0984781598,0.0,57.6566862989,112.030105488,477.498187466,21.9380885642,33.3212,422.238898902
 06/17  09:00:00,319.479065796,37.2445887874,94.7092016528,0.0,57.6566862989,83.6599452969,381.6388017,13.94681408,66.8089,300.88308762
 06/17  10:00:00,266.642269109,37.3610017607,95.3546534152,0.0,42.6918050922,68.9656133826,323.529339461,5.90439841324,83.4695,234.155441047
 06/17  11:00:00,260.45748076,37.4867364488,96.6117094175,0.0,34.9340096728,67.7198543238,267.455136212,1.01008741145,83.4695,182.9755488
 06/17  12:00:00,260.484016518,37.5682913518,96.8584308749,0.0,34.9340096728,67.7198543238,219.589007344,0.641699315568,83.4695,135.477808028
 06/17  13:00:00,250.699621915,37.4794237386,96.9807390638,0.0,34.9340096728,57.9733543238,213.742242322,0.678350534376,75.1392,137.924691788
 06/17  14:00:00,250.252979135,37.5064721362,96.2674159453,0.0,34.9340096728,57.9733543238,205.212918595,0.635555887828,66.8089,137.768462707
 06/17  15:00:00,250.004689685,37.5380685693,95.6728643093,0.0,34.9340096728,57.9733543238,213.534885619,0.622804023611,75.1392,137.772881595
 06/17  16:00:00,279.107218217,37.2964112996,95.7376290874,0.0,34.9340096728,62.9068543238,193.692855361,0.667778857206,91.7998,101.225276504
 06/17  17:00:00,306.319746196,36.7189929079,96.0471883542,0.0,34.9340096728,72.2186844194,175.635638343,2.24921461871,49.9818,123.404623724
 06/17  18:00:00,371.636613984,36.9575351092,94.8948764005,0.0,87.0357390804,86.2600435998,206.111370456,2.3234701366,49.9818,153.806100319
 06/17  19:00:00,364.930621449,36.7530408368,93.7120020564,0.0,102.000620287,77.6748002752,233.426435623,2.56897106773,33.3212,197.536264555
 06/17  20:00:00,391.648101743,36.6835302598,92.5266255433,0.0,102.000620287,88.9820225341,240.557347425,2.87589127386,33.3212,204.360256151
 06/17  21:00:00,381.544040591,36.7509330227,91.946420056,0.0,102.000620287,91.6425454185,225.716779188,3.17990765314,24.9909,197.545971535
 06/17  22:00:00,328.344151853,36.7030344078,91.8760071397,0.0,87.0357390804,65.871452062,313.17882272,4.39731231867,16.6606,292.120910402
 06/17  23:00:00,256.0749281,36.6357608464,93.3916149355,0.0,42.6918050922,48.4199368926,185.194850424,6.22442202311,8.3303,170.6401284
 06/17  24:00:00,184.134124801,33.8570600162,65.3562252015,0.0,27.7269238854,30.610668775,104.49487269,0.233467675094,3.33212,100.929285015
 06/18  01:00:00,175.818759797,31.2013970789,51.6075235473,0.0,34.4311606118,33.1021868926,81.0653719817,3.88755862205,3.33212,73.8456933597
 06/18  02:00:00,167.197123113,31.2013970789,60.4988410899,0.0,19.466279405,30.610668775,85.023476143,7.83957917184,3.33212,73.8517769711
 06/18  03:00:00,171.194857135,33.8570600162,61.1221273161,0.0,19.466279405,30.610668775,86.059714851,8.85438827273,3.33212,73.8732065783
 06/18  04:00:00,176.116237495,32.9718390371,60.7594989102,0.0,19.466279405,30.610668775,114.980499034,10.758657835,3.33212,100.889721199
 06/18  05:00:00,168.926951966,32.086618058,50.7925141874,0.0,19.466279405,30.610668775,145.376995343,13.9514578129,8.3303,123.09523753
 06/18  06:00:00,270.115129178,35.4504577785,84.8511579143,0.0,42.6918050922,54.3732441037,197.105758407,9.10060913784,16.6606,171.34454927
 06/18  07:00:00,333.721264756,37.160639058,92.3024246264,0.0,49.3960418185,88.5934452969,322.56118546,5.08030493792,24.9909,292.489980522
 06/18  08:00:00,363.307393717,36.9095221985,89.3863647516,0.0,57.6566862989,112.030105488,455.621838503,1.82974194349,33.3212,420.470896559
 06/18  09:00:00,309.215496712,37.424607526,90.3235784914,0.0,50.9524495726,81.1684271793,368.347023261,0.0,66.8089,301.538123261
 06/18  10:00:00,267.795794289,37.8275811343,92.925063053,0.0,42.6918050922,68.9656133826,317.699598731,0.0,83.4695,234.230098731
 06/18  11:00:00,265.355795278,37.7011233129,94.3188232341,0.0,38.286128036,68.9656133826,263.538215526,0.0,83.4695,180.068715526
 06/18  12:00:00,265.118736289,37.822765769,94.7117511679,0.0,38.286128036,68.9656133826,221.189425379,0.0,83.4695,137.719925379
 06/18  13:00:00,246.1939725,37.6282527134,94.9197535638,0.0,31.5818913096,56.727595265,212.904002354,0.0526227402048,75.1392,137.712179613
 06/18  14:00:00,245.763872162,37.5983724666,94.5199820889,0.0,31.5818913096,56.727595265,197.718893777,0.0622052808796,66.8089,130.847788496
 06/18  15:00:00,245.554250736,37.6500654419,94.260463067,0.0,31.5818913096,56.727595265,206.054028713,0.0656620287855,75.1392,130.849166684
 06/18  16:00:00,274.108101603,37.6138553907,93.6044522546,0.0,31.5818913096,61.661095265,192.915893821,0.040840461612,91.7998,101.075253359
 06/18  17:00:00,301.101259821,37.0674135631,93.4690287108,0.0,31.5818913096,70.9729253606,181.545545675,1.71355520868,49.9818,129.850190467
 06/18  18:00:00,361.308266377,37.1662994769,91.9102371548,0.0,80.3315023541,83.7685254822,199.551409369,2.71222231811,49.9818,146.857387051
 06/18  19:00:00,363.857663527,37.1847521557,90.4514224523,0.0,102.000620287,77.6748002752,235.886362996,3.10060643541,33.3212,199.46455656
 06/18  20:00:00,401.334794601,37.0715821185,91.1912690442,0.0,108.704857014,91.4735406516,231.634603998,3.41366631915,33.3212,194.899737679
 06/18  21:00:00,373.338991515,37.2420922297,91.2720792965,0.0,95.2963835608,89.1510273009,232.347004634,3.7247859947,24.9909,203.63131864
 06/18  22:00:00,320.767732066,37.0755927126,92.935190795,0.0,80.3315023541,63.3799339444,307.285887694,4.20600099267,16.6606,286.419286702
 06/18  23:00:00,258.343866632,36.9503318801,95.9503228189,0.0,42.6918050922,48.4199368926,182.226050323,6.03562780543,8.3303,167.860122518
 06/18  24:00:00,199.341858759,33.7390305523,71.7526826259,0.0,34.4311606118,33.1021868926,104.499666824,0.152845533866,3.33212,101.01470129
 06/19  01:00:00,182.609776043,33.4144495266,74.08280299,0.0,19.418418834,29.3649097162,77.5283441664,0.415099383308,3.33212,73.7811247831
 06/19  02:00:00,170.583906076,33.8570600162,69.4181151484,0.0,12.7620426787,28.1191506574,77.1690965849,0.0607321855299,3.33212,73.7762443994
 06/19  03:00:00,168.017132672,33.8570600162,67.3755704088,0.0,12.7620426787,28.1191506574,82.420034842,5.31556667172,3.33212,73.7723481703
 06/19  04:00:00,176.956884534,33.8570600162,70.0020537991,0.0,12.7620426787,28.1191506574,115.911145804,15.7552527622,3.33212,96.8237730422
 06/19  05:00:00,206.516648069,34.4472073355,79.6029865311,0.0,25.5240853573,30.610668775,187.801661986,11.7131818943,8.3303,167.758180092
 06/19  06:00:00,303.038677035,34.7422809952,85.5202658104,0.0,51.0481707146,78.1489452969,309.539922481,0.766438003694,16.6606,292.112884477
 06/19  07:00:00,368.36753606,37.0032996382,89.6264866735,0.0,64.3609230253,109.708623606,418.480896051,5.55460939465,24.9909,387.935386657
 06/19  08:00:00,329.372781242,36.8484922844,92.6390886513,0.0,51.0481707146,80.7689615957,339.728639357,2.24560834697,33.3212,304.16183101
 06/19  09:00:00,302.433300739,37.3240408816,93.1151178892,0.0,51.0481707146,71.0224615957,293.223516196,0.0,66.8089,226.414616196
 06/19  10:00:00,254.754378387,37.552143897,93.9108807055,0.0,32.1804615127,65.7244621605,262.987798528,0.0,83.4695,179.518298528
 06/19  11:00:00,256.135091925,37.6494330706,94.5318182608,0.0,32.1804615127,65.7244621605,221.279976366,0.0,83.4695,137.810476366
 06/19  12:00:00,255.415758824,37.7271487958,94.4790471575,0.0,32.1804615127,65.7244621605,221.117027278,0.0,83.4695,137.647527278
 06/19  13:00:00,244.898210065,37.6328676002,93.8237061556,0.0,32.1804615127,55.9779621605,206.073391653,0.0,75.1392,130.934191653
 06/19  14:00:00,244.434635288,37.6102846599,93.4901565645,0.0,32.1804615127,55.9779621605,197.599453936,0.0,66.8089,130.790553936
 06/19  15:00:00,244.331841091,37.6609020896,94.1523482826,0.0,32.1804615127,55.9779621605,212.475230462,0.0,75.1392,137.336030462
 06/19  16:00:00,273.90580468,37.8761016447,94.6361212394,0.0,32.1804615127,60.9114621605,186.524920608,0.0,91.7998,94.725120608
 06/19  17:00:00,308.650033225,37.0974212984,95.1243171002,0.0,32.1804615127,77.5397301883,205.034247469,1.96779454768,49.9818,153.084652921
 06/19  18:00:00,360.682422587,37.1530060288,93.2398876922,0.0,77.122965704,86.2600435998,321.735895878,3.28357514645,49.9818,268.470520732
 06/19  19:00:00,368.256538024,37.1345338917,93.016049001,0.0,102.647051061,80.1663183927,234.508703351,3.72869353685,33.3212,197.458809814
 06/19  20:00:00,409.065835402,37.0632481595,91.8161171614,0.0,115.40909374,92.7192997104,234.373347091,4.08731157351,33.3212,196.964835518
 06/19  21:00:00,383.239486499,37.1102194314,89.6332374728,0.0,102.647051061,94.1340635361,321.927712942,4.43419323513,24.9909,292.502619707
 06/19  22:00:00,319.016518963,37.1287734932,92.3425230514,0.0,77.122965704,65.871452062,245.375425312,4.78696742888,16.6606,223.927857883
 06/19  23:00:00,254.604439869,37.0151611475,96.6876628419,0.0,38.286128036,48.4199368926,137.671860941,6.45136746307,8.3303,122.890193478
 06/19  24:00:00,183.788351085,33.4439568926,68.0625759574,0.0,25.5240853573,30.610668775,98.0142076387,0.122399496435,3.33212,94.5596881422
 06/20  01:00:00,173.747196608,33.4144495266,65.5579872202,0.0,19.418418834,29.3649097162,77.5337363395,0.442627828852,3.33212,73.7589885106
 06/20  02:00:00,163.789866735,33.4144495266,63.6870850491,0.0,12.7620426787,28.1191506574,79.546410312,2.45851110869,3.33212,73.7557792033
 06/20  03:00:00,168.285298992,33.8570600162,67.7678178057,0.0,12.7620426787,28.1191506574,84.0348888526,6.94826207147,3.33212,73.7545067812
 06/20  04:00:00,175.014018602,33.8570600162,67.0731632254,0.0,12.7620426787,28.1191506574,100.669560967,2.81494094495,3.33212,94.5225000219
 06/20  05:00:00,202.281102546,34.4472073355,74.1894355969,0.0,25.5240853573,30.610668775,178.701763047,0.282202604666,8.3303,170.089260442
 06/20  06:00:00,301.591655551,34.7422809952,83.4133403088,0.0,51.0481707146,78.1489452969,308.488988375,0.117093190315,16.6606,291.711295185
 06/20  07:00:00,370.150609052,36.8836261086,91.3140957631,0.0,64.3609230253,109.708623606,419.051617133,6.852619684,24.9909,387.208097449
 06/20  08:00:00,329.472239115,36.7409581153,92.9793987592,0.0,51.0481707146,80.7689615957,331.793872268,2.75283014511,33.3212,295.719842122
 06/20  09:00:00,301.41290771,37.2569887339,92.9375630471,0.0,51.0481707146,71.0224615957,300.312321439,0.0,66.8089,233.503421439
 06/20  10:00:00,254.681458987,37.486413599,94.0954735474,0.0,32.1804615127,65.7244621605,262.872903411,0.0,83.4695,179.403403411
 06/20  11:00:00,256.210631327,37.5838395352,94.8891355428,0.0,32.1804615127,65.7244621605,220.196974643,0.00517943114586,83.4695,136.722295212
