Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/20  12:00:00,255.28981768,37.6686228723,94.6366914269,0.0,32.1804615127,65.7244621605,215.523435394,0.0139453061079,83.4695,132.039990087
 06/20  13:00:00,245.338979107,37.5834342425,94.2977571948,0.0,32.1804615127,55.9779621605,206.03322337,0.0119539129504,75.1392,130.882069457
 06/20  14:00:00,245.346911315,37.5661765783,94.2709975849,0.0,32.1804615127,55.9779621605,204.094359472,0.0115561460953,66.8089,137.273903326
 06/20  15:00:00,244.770216143,37.6447588902,93.6245474101,0.0,32.1804615127,55.9779621605,205.868527086,0.0,75.1392,130.729327086
 06/20  16:00:00,273.134333842,37.8775361809,92.5347111746,0.0,32.1804615127,60.9114621605,192.811843484,0.0,91.7998,101.012043484
 06/20  17:00:00,307.081036208,37.1636001259,92.1613706215,0.0,32.1804615127,77.5397301883,198.823252449,2.48805351179,49.9818,146.353398937
 06/20  18:00:00,359.358138777,37.2704002637,90.415133611,0.0,77.122965704,86.2600435998,322.176683885,4.04868061206,49.9818,268.146203273
 06/20  19:00:00,365.19717777,37.3328438896,89.1164321335,0.0,102.647051061,80.1663183927,235.177411161,4.56568551172,33.3212,197.290525649
 06/20  20:00:00,407.843729157,37.2104214942,90.7852834475,0.0,115.40909374,92.7192997104,235.085615577,4.94939831435,33.3212,196.815017263
 06/20  21:00:00,383.990940856,37.2408242296,91.225667707,0.0,102.647051061,94.1340635361,322.418117177,5.32067529148,24.9909,292.106541886
 06/20  22:00:00,319.110403744,37.2233325441,92.9315880595,0.0,77.122965704,65.871452062,240.400672972,5.78689440138,16.6606,217.953178571
 06/20  23:00:00,252.328301739,37.0659705829,94.3448713603,0.0,38.286128036,48.4199368926,137.068418288,7.1949091495,8.3303,121.543209139
 06/20  24:00:00,177.771842085,33.1488832329,62.436947435,0.0,25.5240853573,30.610668775,112.878590546,8.71728151205,3.33212,100.829189034
 06/21  01:00:00,175.769839437,33.8570600162,67.053620183,0.0,19.418418834,29.3649097162,88.9202006575,11.8408930285,3.33212,73.7471876291
 06/21  02:00:00,161.125680672,33.4144495266,60.8466189663,0.0,12.7620426787,28.1191506574,87.2085540443,10.1519963769,3.33212,73.7244376674
 06/21  03:00:00,163.807691261,33.8570600162,62.9240546462,0.0,12.7620426787,28.1191506574,84.5139583009,9.59810246498,3.33212,71.5837358359
 06/21  04:00:00,170.467014286,33.8570600162,62.9191559375,0.0,12.7620426787,28.1191506574,106.812265203,6.79306118482,3.33212,96.687084018
 06/21  05:00:00,197.459632053,34.4472073355,69.6332611561,0.0,25.5240853573,30.610668775,181.229224955,2.90534309484,8.3303,169.99358186
 06/21  06:00:00,302.016724601,35.6275019743,82.6219046357,0.0,51.0481707146,78.1489452969,302.471064826,0.228001303635,16.6606,285.582463522
 06/21  07:00:00,365.840647551,36.7290720454,87.4719000629,0.0,64.3609230253,109.708623606,416.529220616,7.5947413272,24.9909,383.943579289
 06/21  08:00:00,324.923649758,36.6909020292,88.61637944,0.0,51.0481707146,80.7689615957,339.685811978,3.0157347323,33.3212,303.348877246
 06/21  09:00:00,296.676090791,37.247877414,87.5337621604,0.0,51.0481707146,71.0224615957,292.809838272,0.0,66.8089,226.000938272
 06/21  10:00:00,248.143711955,37.4675328885,87.5045405133,0.0,32.1804615127,65.7244621605,262.758125313,0.0,83.4695,179.288625313
 06/21  11:00:00,251.603596849,37.571974947,90.1757242109,0.0,32.1804615127,65.7244621605,221.154152503,0.0,83.4695,137.684652503
 06/21  12:00:00,252.635492604,37.6522660208,91.838873259,0.0,32.1804615127,65.7244621605,214.43130079,0.0,83.4695,130.96180079
 06/21  13:00:00,242.648127173,37.5563873472,91.6853581487,0.0,32.1804615127,55.9779621605,206.190518771,0.0,75.1392,131.051318771
 06/21  14:00:00,241.33535225,37.5370607296,90.4172853433,0.0,32.1804615127,55.9779621605,203.787046481,0.0,66.8089,136.978146481
 06/21  15:00:00,240.100555575,37.6111967839,89.169148125,0.0,32.1804615127,55.9779621605,205.814979803,0.0,75.1392,130.675779803
 06/21  16:00:00,267.966098845,37.8013061904,87.6088817694,0.0,32.1804615127,60.9114621605,188.592001013,0.0,91.7998,96.7922010129
 06/21  17:00:00,301.009692176,37.0939203847,86.3156924829,0.0,32.1804615127,77.5397301883,203.361275246,2.71305767587,49.9818,150.66641757
 06/21  18:00:00,354.354512262,37.1608465402,85.6643532679,0.0,77.122965704,86.2600435998,322.201800716,4.39189323359,49.9818,267.828107482
 06/21  19:00:00,360.45574051,37.2215358275,83.9916604496,0.0,102.647051061,80.1663183927,235.381305904,4.91738751528,33.3212,197.142718389
 06/21  20:00:00,401.356340217,37.1296907095,82.9900618371,0.0,115.40909374,92.7192997104,235.319189885,5.32573228561,33.3212,196.672257599
 06/21  21:00:00,376.228020092,37.1907371582,81.5171265837,0.0,102.647051061,94.1340635361,320.436873105,5.71140275794,24.9909,289.734570347
 06/21  22:00:00,310.864188474,37.2101299959,82.6475719302,0.0,77.122965704,65.871452062,240.824537304,6.10986372048,16.6606,218.054073584
 06/21  23:00:00,246.81088508,37.0642062429,86.7691581312,0.0,38.286128036,48.4199368926,138.033935945,6.92385787277,8.3303,122.779778073
 06/21  24:00:00,182.016744862,33.4439568926,65.5064747686,0.0,25.5240853573,30.610668775,97.9843348325,0.159492782811,3.33212,94.4927220497
 06/22  01:00:00,178.138901984,34.1521336758,68.005167234,0.0,19.418418834,29.3649097162,77.2864758484,0.229401784667,3.33212,73.7249540637
 06/22  02:00:00,170.208581356,34.2996705057,68.440206583,0.0,12.7620426787,28.1191506574,79.0686241309,2.02607264528,3.33212,73.7104314856
 06/22  03:00:00,157.523458957,33.4144495266,57.2986280607,0.0,12.7620426787,28.1191506574,86.0050178396,8.96293331812,3.33212,73.7099645214
 06/22  04:00:00,164.112872626,33.4144495266,57.0944527136,0.0,12.7620426787,28.1191506574,103.191233461,5.39491306938,3.33212,94.4642003917
 06/22  05:00:00,189.88837692,33.8570600162,62.6902002822,0.0,25.5240853573,30.610668775,178.90493926,0.694999870622,8.3303,169.87963939
 06/22  06:00:00,301.343607812,35.6275019743,81.3070361836,0.0,51.0481707146,78.1489452969,300.548022016,0.19127428316,16.6606,283.696147733
 06/22  07:00:00,363.269230244,36.8423341925,84.0245975183,0.0,64.3609230253,109.708623606,418.518789311,8.62385613547,24.9909,384.904033175
 06/22  08:00:00,322.51973239,36.8274558775,85.7008135428,0.0,51.0481707146,80.7689615957,335.590381346,3.40957686133,33.3212,298.859604485
 06/22  09:00:00,295.366662165,37.2976300153,86.2109300417,0.0,51.0481707146,71.0224615957,296.345785728,0.0,66.8089,229.536885728
 06/22  10:00:00,247.402116444,37.5185262828,86.7669414242,0.0,32.1804615127,65.7244621605,262.644406045,0.0,83.4695,179.174906045
 06/22  11:00:00,250.215965439,37.6143164265,88.8727513526,0.0,32.1804615127,65.7244621605,214.527571964,0.0,83.4695,131.058071964
 06/22  12:00:00,252.421694037,37.6918009758,91.6773559048,0.0,32.1804615127,65.7244621605,220.931297144,0.0,83.4695,137.461797144
 06/22  13:00:00,244.400769728,37.6017700565,93.49486094,0.0,32.1804615127,55.9779621605,205.896527454,0.0,75.1392,130.757327454
 06/22  14:00:00,244.402020471,37.591755306,93.5248371847,0.0,32.1804615127,55.9779621605,197.419432339,0.0,66.8089,130.610532339
 06/22  15:00:00,244.116420789,37.6907957724,93.0049888335,0.0,32.1804615127,55.9779621605,205.762982898,0.0,75.1392,130.623782898
 06/22  16:00:00,273.253614105,38.0880816777,92.4005664784,0.0,32.1804615127,60.9114621605,192.739078274,0.0,91.7998,100.939278274
 06/22  17:00:00,308.038444551,37.3103584689,92.9251260068,0.0,32.1804615127,77.5397301883,199.003653869,2.84679541872,49.9818,146.17505845
 06/22  18:00:00,359.944031506,37.4874263157,90.7300448861,0.0,77.122965704,86.2600435998,322.226526487,4.7279213934,49.9818,267.516805094
 06/22  19:00:00,366.66174586,37.6211618322,89.5700123415,0.0,102.647051061,80.1663183927,235.552410103,5.25152428762,33.3212,196.979685815
 06/22  20:00:00,408.726343023,37.4531514235,89.8404290608,0.0,115.40909374,92.7192997104,235.500200457,5.67402639601,33.3212,196.504974061
 06/22  21:00:00,385.203038506,37.4685264078,90.0121348946,0.0,102.647051061,94.1340635361,318.880328267,6.0766809875,24.9909,287.812747279
 06/22  22:00:00,320.307891088,37.4317071576,91.9652177104,0.0,77.122965704,65.871452062,242.428304993,6.49050149103,16.6606,219.277203502
 06/22  23:00:00,254.912155994,37.2123055338,96.0269960712,0.0,38.286128036,48.4199368926,133.022065709,6.91555778116,8.3303,117.776207927
 06/22  24:00:00,189.131601898,34.034104212,72.3145825505,0.0,25.5240853573,30.610668775,102.630745939,0.0234916555747,3.33212,99.275134283
 06/23  01:00:00,187.023583688,34.4472073355,76.604255586,0.0,19.418418834,29.3649097162,77.3883851933,0.349384023242,3.33212,73.70688117
 06/23  02:00:00,178.552025993,34.4472073355,75.8680673029,0.0,12.7620426787,28.1191506574,75.4819371434,0.359074675657,3.33212,71.7907424678
 06/23  03:00:00,165.760894292,33.5619863565,64.537632163,0.0,12.7620426787,28.1191506574,73.1689211449,0.375042078535,3.33212,69.4617590664
 06/23  04:00:00,172.545845833,33.5619863565,64.0442376847,0.0,12.7620426787,28.1191506574,104.434229105,0.381632389516,3.33212,100.720476716
 06/23  05:00:00,209.217777662,34.8898178251,79.3215464485,0.0,25.5240853573,30.610668775,171.847326454,0.542603497607,8.3303,162.974422956
 06/23  06:00:00,311.953426176,34.7422809952,91.9162558501,0.0,51.0481707146,78.1489452969,307.414720715,0.172750929251,16.6606,290.581369785
 06/23  07:00:00,371.055723492,37.1433499307,89.9898263699,0.0,64.3609230253,109.708623606,413.061821544,9.31705650408,24.9909,378.75386504
 06/23  08:00:00,330.600393868,36.9833884736,92.3470077037,0.0,51.0481707146,80.7689615957,337.014418774,3.6204450592,33.3212,300.072773715
 06/23  09:00:00,302.175990265,37.3795948086,92.725404631,0.0,51.0481707146,71.0224615957,292.412360092,0.0,66.8089,225.603460092
 06/23  10:00:00,254.352349033,37.6115623745,93.4035710962,0.0,32.1804615127,65.7244621605,262.511105437,0.0,83.4695,179.041605437
 06/23  11:00:00,255.875227563,37.7241535808,94.1624720863,0.0,32.1804615127,65.7244621605,214.471208132,0.0,83.4695,131.001708132
 06/23  12:00:00,255.216022416,37.8630574316,94.0800687914,0.0,32.1804615127,65.7244621605,220.871084226,0.0,83.4695,137.401584226
 06/23  13:00:00,244.759622431,37.7067448072,94.3805731725,0.0,32.1804615127,55.9779621605,205.835223179,0.0,75.1392,130.696023179
 06/23  14:00:00,241.622090329,37.7170728063,91.722821033,0.0,32.1804615127,55.9779621605,197.36597512,0.0,66.8089,130.55707512
 06/23  15:00:00,238.953961111,38.0324731884,89.0264713276,0.0,32.1804615127,55.9779621605,205.704004973,0.0,75.1392,130.564804973
 06/23  16:00:00,267.253310117,38.5125976637,87.099016071,0.0,32.1804615127,60.9114621605,192.70377002,0.0,91.7998,100.90397002
 06/23  17:00:00,305.313502313,37.608865764,89.9897909027,0.0,32.1804615127,77.5397301883,199.081126229,2.98517487138,49.9818,146.114151358
 06/23  18:00:00,358.187681457,37.7311630287,88.9680657604,0.0,77.122965704,86.2600435998,320.559174435,5.06321024201,49.9818,265.514164193
 06/23  19:00:00,364.846809379,37.7528163685,88.3433623147,0.0,102.647051061,80.1663183927,237.08471808,5.68353094015,33.3212,198.07998714
 06/23  20:00:00,407.700036584,37.5769925431,89.5339626976,0.0,115.40909374,92.7192997104,229.119391342,6.18414882434,33.3212,189.614042518
 06/23  21:00:00,383.336506667,37.5919328309,89.0764649191,0.0,102.647051061,94.1340635361,322.547372843,6.61081756392,24.9909,290.945655279
 06/23  22:00:00,319.167143346,37.5376642606,91.4963255273,0.0,77.122965704,65.871452062,239.616534429,7.04712199347,16.6606,215.908812436
 06/23  23:00:00,253.558595775,37.3068176725,94.3677748474,0.0,38.286128036,48.4199368926,138.489180911,7.49315145826,8.3303,122.665729453
 06/23  24:00:00,205.046241878,35.0963693868,86.336914029,0.0,25.5240853573,30.610668775,97.7988229592,0.0372066726665,3.33212,94.4294962866
 06/24  01:00:00,199.849899701,34.2111484078,80.3774950022,0.0,27.7269238854,30.610668775,77.1106718126,0.093019412259,3.33212,73.6855324003
 06/24  02:00:00,182.614597522,34.5652367994,80.3585198558,0.0,12.7620426787,28.1191506574,77.1806585634,0.16126534583,3.33212,73.6872732176
 06/24  03:00:00,178.898866166,34.034104212,77.1844440487,0.0,12.7620426787,28.1191506574,77.0792768049,0.0641046377315,3.33212,73.6830521672
 06/24  04:00:00,191.941991059,34.3881926036,82.5337723952,0.0,12.7620426787,28.1191506574,97.9123959066,0.186147941061,3.33212,94.3941279656
 06/24  05:00:00,189.016830615,34.0783652609,75.9826897966,0.0,12.7620426787,28.1191506574,129.084376216,0.109915478345,8.3303,120.644160737
 06/24  06:00:00,269.776136231,35.2734135827,83.3365350499,0.0,42.6918050922,54.3732441037,182.534666987,0.345633385674,16.6606,165.528433601
 06/24  07:00:00,325.812958981,36.9258727528,93.4371283077,0.0,42.6918050922,86.1019271793,325.599328727,10.426407719,24.9909,290.182021008
 06/24  08:00:00,364.013194419,36.9744845851,89.7285067042,0.0,57.6566862989,112.030105488,448.925776485,4.04396834041,33.3212,411.560608145
 06/24  09:00:00,318.601961614,37.3363284828,90.231429972,0.0,57.6566862989,83.6599452969,360.564819359,0.0,66.8089,293.755919359
 06/24  10:00:00,266.346985812,37.6031890439,91.8563566158,0.0,42.6918050922,68.9656133826,308.875534175,0.0,83.4695,225.406034175
 06/24  11:00:00,258.697498505,37.7289588167,92.3345892689,0.0,34.9340096728,67.7198543238,262.829745712,0.0,83.4695,179.360245712
 06/24  12:00:00,256.061037156,37.8491955035,90.3572532473,0.0,34.9340096728,67.7198543238,221.124327902,0.0,83.4695,137.654827902
 06/24  13:00:00,243.656507524,37.6712169556,88.0871559245,0.0,34.9340096728,57.9733543238,206.07220821,0.0,75.1392,130.93300821
 06/24  14:00:00,240.850382342,37.7213252973,85.6331172244,0.0,34.9340096728,57.9733543238,197.598851771,0.0,66.8089,130.789951771
 06/24  15:00:00,238.461443427,37.8384283943,83.3934335005,0.0,34.9340096728,57.9733543238,212.477812521,0.0,75.1392,137.338612521
 06/24  16:00:00,266.82123976,37.8432535705,82.6335464463,0.0,34.9340096728,62.9068543238,186.457131459,0.0,91.7998,94.6573314592
 06/24  17:00:00,297.266229959,37.3787720032,85.4229737944,0.0,34.9340096728,72.2186844194,176.775136311,3.51776471014,49.9818,123.275571601
 06/24  18:00:00,364.398632981,37.7097830918,85.6797571245,0.0,87.0357390804,86.2600435998,208.638208312,5.74277835403,49.9818,152.913629958
 06/24  19:00:00,360.181348024,37.4115574114,86.7560320056,0.0,102.000620287,77.6748002752,236.24409785,6.48126562126,33.3212,196.441632228
 06/24  20:00:00,390.902333308,37.2430006576,89.450347922,0.0,102.000620287,88.9820225341,231.172558253,6.98004769988,33.3212,190.871310554
 06/24  21:00:00,376.395921972,37.2767970308,84.7675321556,0.0,102.000620287,91.6425454185,227.184673837,7.43384373419,24.9909,194.759930103
 06/24  22:00:00,318.144547329,37.0826204626,80.1538917833,0.0,87.0357390804,65.871452062,312.723712933,7.89619132157,16.6606,288.166921611
 06/24  23:00:00,246.613038654,36.9275497085,82.2584555052,0.0,42.6918050922,48.4199368926,180.872343263,8.36715076291,8.3303,164.1748925
 06/24  24:00:00,199.65483635,34.5652367994,78.6577943227,0.0,27.7269238854,30.610668775,100.044731777,0.089297496294,3.33212,96.6233142802
 06/25  01:00:00,193.266979067,33.4144495266,65.5618000437,0.0,34.4311606118,33.1021868926,75.5872462495,0.675578521075,3.33212,71.5795477284
 06/25  02:00:00,162.686183981,32.086618058,54.7050438663,0.0,19.466279405,30.610668775,77.8139977037,0.733313507168,3.33212,73.7485641966
 06/25  03:00:00,179.374411503,33.8570600162,69.4009131651,0.0,19.466279405,30.610668775,77.4830180874,0.406209617703,3.33212,73.7446884697
 06/25  04:00:00,186.027306473,33.8570600162,69.4623758344,0.0,19.466279405,30.610668775,101.202765321,3.50207166142,3.33212,94.3685736599
 06/25  05:00:00,197.085981352,33.8570600162,73.9176088375,0.0,19.466279405,30.610668775,138.426980084,7.40312524741,8.3303,122.693554837
 06/25  06:00:00,264.243672974,34.7422809952,79.4001979553,0.0,42.6918050922,54.3732441037,188.557223566,1.37800311027,16.6606,170.518620456
 06/25  07:00:00,334.164389737,37.3393235054,92.1730365491,0.0,49.3960418185,88.5934452969,323.914023248,10.8423662085,24.9909,288.080757039
 06/25  08:00:00,362.019307796,37.0569613798,87.0428118516,0.0,57.6566862989,112.030105488,444.132465504,4.09034671796,33.3212,406.720918786
 06/25  09:00:00,305.318478446,37.6127435315,85.7747587925,0.0,50.9524495726,81.1684271793,365.853256016,0.0,66.8089,299.044356016
 06/25  10:00:00,260.338684602,38.0292088081,85.5492310748,0.0,42.6918050922,68.9656133826,308.974012335,0.0,83.4695,225.504512335
 06/25  11:00:00,254.750948785,37.8608129155,84.3315271168,0.0,38.286128036,68.9656133826,262.716602823,0.0,83.4695,179.247102823
 06/25  12:00:00,252.219557899,37.9667986529,82.9173468469,0.0,38.286128036,68.9656133826,214.208105012,0.0,83.4695,130.738605012
 06/25  13:00:00,234.685908818,37.6715555478,84.5154438561,0.0,31.5818913096,56.727595265,205.878500005,0.0,75.1392,130.739300005
 06/25  14:00:00,235.801036723,37.6446790308,85.3173092576,0.0,31.5818913096,56.727595265,197.252730355,0.0,66.8089,130.443830355
 06/25  15:00:00,233.029182536,37.6911237403,82.7581519635,0.0,31.5818913096,56.727595265,205.578279664,0.0,75.1392,130.439079664
 06/25  16:00:00,265.898430995,37.6587044918,85.9034706404,0.0,31.5818913096,61.661095265,192.634548131,0.0,91.7998,100.834748131
 06/25  17:00:00,301.170015761,37.0286781703,93.67610115,0.0,31.5818913096,70.9729253606,176.605615591,3.66310175805,49.9818,122.960713833
 06/25  18:00:00,362.153063562,37.1070407457,92.8343585707,0.0,80.3315023541,83.7685254822,202.290137435,6.03045962746,49.9818,146.277877808
 06/25  19:00:00,363.81516851,37.1091883125,90.5270948685,0.0,102.000620287,77.6748002752,236.104466803,6.71968039462,33.3212,196.063586409
 06/25  20:00:00,400.794722802,36.9927078893,91.4185444323,0.0,108.704857014,91.4735406516,229.208026389,7.27839636293,33.3212,188.608430026
 06/25  21:00:00,370.642862652,37.1443352494,89.5112039042,0.0,95.2963835608,89.1510273009,228.847597173,7.79789138063,24.9909,196.058805792
 06/25  22:00:00,315.37476728,37.0105396482,87.0364668626,0.0,80.3315023541,63.3799339444,306.184502704,8.2913729298,16.6606,281.232529774
 06/25  23:00:00,253.837314093,36.9247334977,90.269465574,0.0,42.6918050922,48.4199368926,180.424298961,9.49099117102,8.3303,162.60300779
 06/25  24:00:00,199.076063441,33.7390305523,70.852864123,0.0,34.4311606118,33.1021868926,104.403338245,0.312279085269,3.33212,100.75893916
 06/26  01:00:00,179.82499511,33.4144495266,70.8549243045,0.0,19.418418834,29.3649097162,73.3514525481,0.833845049953,3.33212,69.1854874982
 06/26  02:00:00,171.719994199,33.8570600162,69.9004118242,0.0,12.7620426787,28.1191506574,75.4234613384,0.111369217693,3.33212,71.9799721207
 06/26  03:00:00,170.465715908,34.1521336758,68.4683700496,0.0,12.7620426787,28.1191506574,77.2565684548,0.278649289671,3.33212,73.6457991651
 06/26  04:00:00,178.32221435,34.2996705057,69.6639092757,0.0,12.7620426787,28.1191506574,98.2838209383,0.629842290027,3.33212,94.3218586483
 06/26  05:00:00,190.453074687,33.4144495266,61.218841161,0.0,25.5240853573,30.610668775,173.551231006,0.62901634687,8.3303,164.591914659
 06/26  06:00:00,303.846446688,35.4504577785,84.4839893565,0.0,51.0481707146,78.1489452969,304.330274575,0.356929566306,16.6606,287.312745008
 06/26  07:00:00,366.595898355,36.9074475598,87.2555626027,0.0,64.3609230253,109.708623606,410.615205257,11.7936438582,24.9909,373.830661399
 06/26  08:00:00,327.879899938,36.9243678509,91.0447697795,0.0,51.0481707146,80.7689615957,333.466384141,4.49393894858,33.3212,295.651245192
 06/26  09:00:00,300.787658849,37.3652798428,91.7664174722,0.0,51.0481707146,71.0224615957,289.847993667,0.0,66.8089,223.039093667
 06/26  10:00:00,253.722913838,37.6155857732,92.7757592585,0.0,32.1804615127,65.7244621605,262.173338316,0.0,83.4695,178.703838316
 06/26  11:00:00,255.686665124,37.7330580048,93.9259255367,0.0,32.1804615127,65.7244621605,219.248586313,0.0,83.4695,135.779086313
 06/26  12:00:00,254.578432037,37.8632723469,93.4224274677,0.0,32.1804615127,65.7244621605,215.750650147,0.0,83.4695,132.281150147
 06/26  13:00:00,245.016257052,37.7087297983,93.7394443771,0.0,32.1804615127,55.9779621605,205.686792464,0.0,75.1392,130.547592464
 06/26  14:00:00,245.064287577,37.7217360488,93.7788642788,0.0,32.1804615127,55.9779621605,197.210683628,0.0,66.8089,130.401783628
 06/26  15:00:00,243.019232955,38.0170191923,91.8019180333,0.0,32.1804615127,55.9779621605,205.530391311,0.0,75.1392,130.391191311
 06/26  16:00:00,271.514412357,38.4646372604,90.6938610576,0.0,32.1804615127,60.9114621605,186.301495998,0.0,91.7998,94.5016959979
 06/26  17:00:00,305.649672076,37.5883864981,90.413764412,0.0,32.1804615127,77.5397301883,199.476398712,3.62942606823,49.9818,145.865172644
 06/26  18:00:00,358.416573425,37.7424741624,89.9679959249,0.0,77.122965704,86.2600435998,317.574901611,6.13537272218,49.9818,261.457728889
 06/26  19:00:00,359.973284079,37.8672226789,83.3346823002,0.0,102.647051061,80.1663183927,234.02590966,6.86760057166,33.3212,193.837109089
 06/26  20:00:00,397.03581281,37.6634615456,78.7992376799,0.0,115.40909374,92.7192997104,236.763890683,7.51938586058,33.3212,195.923304823
 06/26  21:00:00,381.201554392,37.6757389031,85.8790850755,0.0,102.647051061,94.1340635361,315.064235089,8.00349848128,24.9909,282.069836608
 06/26  22:00:00,319.016922662,37.6435171234,90.2201122953,0.0,77.122965704,65.871452062,240.496875638,8.42664865365,16.6606,215.409626985
 06/26  23:00:00,254.055833541,37.4011308907,93.458200705,0.0,38.286128036,48.4199368926,139.750853181,8.91705237786,8.3303,122.503500803
 06/26  24:00:00,214.886732353,35.0963693868,95.2415428852,0.0,25.5240853573,30.610668775,97.7029692483,0.037116010087,3.33212,94.3337332382
 06/27  01:00:00,203.104607159,34.5652367994,91.6114450789,0.0,19.418418834,29.3649097162,76.9885449046,0.0247447145218,3.33212,73.63168019
 06/27  02:00:00,198.994815589,35.2734135827,94.1827699002,0.0,12.7620426787,28.1191506574,70.9476900943,0.123731976919,3.33212,67.4918381173
 06/27  03:00:00,197.451252587,34.5652367994,93.790626921,0.0,12.7620426787,28.1191506574,77.0538192053,0.0903331119005,3.33212,73.6313660934
 06/27  04:00:00,207.004821792,35.2734135827,94.6323898384,0.0,12.7620426787,28.1191506574,97.8848895362,0.250020216281,3.33212,94.3027493199
 06/27  05:00:00,220.878510426,34.5652367994,87.7893488477,0.0,25.5240853573,30.610668775,174.863743507,0.16092354232,8.3303,166.372519965
 06/27  06:00:00,314.313259671,35.6275019743,92.7673207824,0.0,51.0481707146,78.1489452969,301.911730915,0.45692152899,16.6606,284.794209386
 06/27  07:00:00,370.784480693,37.0468550637,89.8902850219,0.0,64.3609230253,109.708623606,410.567347933,12.4299775563,24.9909,373.146470377
 06/27  08:00:00,329.130714279,37.0481323373,91.0957526443,0.0,51.0481707146,80.7689615957,331.167149336,4.69896012759,33.3212,293.146989209
 06/27  09:00:00,299.430777364,37.3976546938,90.5466179373,0.0,51.0481707146,71.0224615957,291.632243657,0.0,66.8089,224.823343657
 06/27  10:00:00,250.338433213,37.6723849809,90.0567536331,0.0,32.1804615127,65.7244621605,262.076643982,0.0,83.4695,178.607143982
 06/27  11:00:00,251.917613963,37.8247385125,90.7409376008,0.0,32.1804615127,65.7244621605,214.255724361,0.0,83.4695,130.786224361
 06/27  12:00:00,251.252510015,37.9437870699,90.7220897491,0.0,32.1804615127,65.7244621605,214.092345269,0.0,83.4695,130.622845269
 06/27  13:00:00,241.227706442,37.7426825367,90.7258721007,0.0,32.1804615127,55.9779621605,205.625664805,0.0,75.1392,130.486464805
 06/27  14:00:00,241.702140974,37.7842359496,90.9565148258,0.0,32.1804615127,55.9779621605,197.145170086,0.0,66.8089,130.336270086
 06/27  15:00:00,241.928682299,38.1237637696,90.5174357494,0.0,32.1804615127,55.9779621605,205.483291952,0.0,75.1392,130.344091952
 06/27  16:00:00,270.18842837,38.6227141027,89.206186073,0.0,32.1804615127,60.9114621605,189.089755746,0.0,91.7998,97.2899557463
 06/27  17:00:00,304.479838501,37.7420958942,89.5043658499,0.0,32.1804615127,77.5397301883,196.545195338,3.73262486769,49.9818,142.830770471
 06/27  18:00:00,358.56976912,37.8956810768,89.206186073,0.0,77.122965704,86.2600435998,322.389309936,6.35495453387,49.9818,266.052555402
 06/27  19:00:00,361.835035634,37.99364921,85.6770987538,0.0,102.647051061,80.1663183927,231.373824848,7.1240030592,33.3212,190.928621789
 06/27  20:00:00,402.50284411,37.8161600321,84.5232497494,0.0,115.40909374,92.7192997104,235.061281954,7.6605789036,33.3212,194.07950305
 06/27  21:00:00,378.762765112,37.7893047384,83.9855127447,0.0,102.647051061,94.1340635361,314.954851074,8.21622306837,24.9909,281.747728006
 06/27  22:00:00,313.208530076,37.6859211537,84.4734654806,0.0,77.122965704,65.871452062,240.625937056,8.73977460324,16.6606,215.225562453
 06/27  23:00:00,251.687120669,37.4190738594,91.4725795909,0.0,38.286128036,48.4199368926,140.046204157,9.24993337018,8.3303,122.465970787
 06/27  24:00:00,211.023949691,35.0963693868,91.4683202096,0.0,25.5240853573,30.610668775,97.6722045632,0.0323409851212,3.33212,94.3077435781
 06/28  01:00:00,202.159298432,34.7422809952,90.3924699658,0.0,19.418418834,29.3649097162,74.2063943267,0.0413922801935,3.33212,70.8328820465
 06/28  02:00:00,197.495862398,35.6275019743,92.0652218161,0.0,12.7620426787,28.1191506574,73.7553334411,0.160413033224,3.33212,70.2628004079
 06/28  03:00:00,195.333708045,34.7422809952,91.3835078585,0.0,12.7620426787,28.1191506574,77.057114216,0.115143046731,3.33212,73.6098511692
 06/28  04:00:00,205.57798007,35.2734135827,94.0594333232,0.0,12.7620426787,28.1191506574,97.8533709982,0.238079960617,3.33212,94.2831710376
 06/28  05:00:00,223.458115755,34.7422809952,90.8536427259,0.0,25.5240853573,30.610668775,170.997300181,0.188941281961,8.3303,162.478058899
 06/28  06:00:00,314.836898552,35.6275019743,94.1242334796,0.0,51.0481707146,78.1489452969,298.148454249,0.451753189113,16.6606,281.03610106
 06/28  07:00:00,365.464072717,37.0355716244,85.9721156585,0.0,64.3609230253,109.708623606,417.112001154,12.8843641089,24.9909,379.236737046
 06/28  08:00:00,316.766995672,36.9573327757,80.2038622351,0.0,51.0481707146,80.7689615957,331.771244803,4.86547430615,33.3212,293.584570497
 06/28  09:00:00,288.853486694,37.3278284125,80.0713819274,0.0,51.0481707146,71.0224615957,285.269434332,0.0,66.8089,218.460534332
 06/28  10:00:00,242.313594316,37.5653390097,81.87667611,0.0,32.1804615127,65.7244621605,261.963817885,0.0,83.4695,178.494317885
 06/28  11:00:00,247.183208711,37.6546877393,85.8538483508,0.0,32.1804615127,65.7244621605,214.200068049,0.0,83.4695,130.730568049
 06/28  12:00:00,250.995159551,37.7157647434,90.1738384767,0.0,32.1804615127,65.7244621605,214.046810305,0.0,83.4695,130.577310305
 06/28  13:00:00,244.165914426,37.6130315929,93.1133858476,0.0,32.1804615127,55.9779621605,205.575251321,0.0,75.1392,130.436051321
 06/28  14:00:00,244.435819648,37.59522707,93.3351658315,0.0,32.1804615127,55.9779621605,197.09281928,0.0,66.8089,130.28391928
 06/28  15:00:00,243.89054522,37.6837840088,92.7158079981,0.0,32.1804615127,55.9779621605,205.435843123,0.0,75.1392,130.296643123
 06/28  16:00:00,272.447660829,38.000828691,91.731219238,0.0,32.1804615127,60.9114621605,186.232446529,0.0,91.7998,94.432646529
 06/28  17:00:00,306.401319848,37.2550053523,91.3763667073,0.0,32.1804615127,77.5397301883,199.877118779,4.18363177142,49.9818,145.711687008
 06/28  18:00:00,358.815401048,37.4009012996,89.7126671169,0.0,77.122965704,86.2600435998,317.541012637,6.94310085982,49.9818,260.616111777
 06/28  19:00:00,366.411674461,37.4969900916,89.4839050574,0.0,102.647051061,80.1663183927,234.891332488,7.74243764067,33.3212,193.827694847
 06/28  20:00:00,408.789082602,37.3705027248,90.5339681857,0.0,115.40909374,92.7192997104,237.264202646,8.29834886087,33.3212,195.644653785
 06/28  21:00:00,384.146945155,37.4235293752,89.8133062988,0.0,102.647051061,94.1340635361,315.114287314,8.8131625394,24.9909,281.310224774
 06/28  22:00:00,319.222772155,37.4168606202,91.4755074374,0.0,77.122965704,65.871452062,240.95335904,9.33301070352,16.6606,214.959748337
 06/28  23:00:00,253.549420415,37.2324326585,94.4000160014,0.0,38.286128036,48.4199368926,134.210924531,9.93169483393,8.3303,115.948929697
 06/28  24:00:00,198.091744975,34.3881926036,80.7877602549,0.0,25.5240853573,30.610668775,97.7189925578,0.112919243008,3.33212,94.2739533148
 06/29  01:00:00,191.337101704,34.7422809952,80.6302589209,0.0,19.418418834,29.3649097162,76.9758634602,0.0443689064337,3.33212,73.5993745538
 06/29  02:00:00,163.460971974,33.1488832329,62.889887898,0.0,12.7620426787,28.1191506574,71.3372628596,0.0712547338675,3.33212,67.9338881258
 06/29  03:00:00,171.613897108,34.4472073355,69.3605254079,0.0,12.7620426787,28.1191506574,77.1603397439,0.694141324092,3.33212,73.1340784198
 06/29  04:00:00,178.738544628,34.4472073355,70.2062697971,0.0,12.7620426787,28.1191506574,104.02237276,6.4610089951,3.33212,94.2292437651
 06/29  05:00:00,205.177678636,34.7422809952,74.04540236,0.0,25.5240853573,30.610668775,175.787964739,5.05845145995,8.3303,162.399213279
 06/29  06:00:00,291.512995108,34.5652367994,73.5997387672,0.0,51.0481707146,78.1489452969,298.732755759,0.562175628061,16.6606,281.509980131
 06/29  07:00:00,363.363137996,36.863096845,84.2328085168,0.0,64.3609230253,109.708623606,416.57072163,13.432665099,24.9909,378.147156531
 06/29  08:00:00,321.174240135,36.8471493323,84.3685763455,0.0,51.0481707146,80.7689615957,329.765203703,5.14806497186,33.3212,291.295938731
 06/29  09:00:00,292.786300913,37.3015169685,83.7605376079,0.0,51.0481707146,71.0224615957,286.47483081,0.0,66.8089,219.66593081
 06/29  10:00:00,244.16648138,37.5320346826,83.8725717491,0.0,32.1804615127,65.7244621605,261.862979174,0.0,83.4695,178.393479174
 06/29  11:00:00,243.371230278,37.6330830153,82.8785199526,0.0,32.1804615127,65.7244621605,214.142134204,0.0,83.4695,130.672634204
 06/29  12:00:00,246.148284081,37.7111377047,85.6635341212,0.0,32.1804615127,65.7244621605,214.00571687,0.0,83.4695,130.53621687
 06/29  13:00:00,238.966275737,37.6232986994,87.9501803096,0.0,32.1804615127,55.9779621605,205.528503976,0.0,75.1392,130.389303976
 06/29  14:00:00,239.512807988,37.6125948817,88.9978563255,0.0,32.1804615127,55.9779621605,197.050328518,0.0,66.8089,130.241428518
 06/29  15:00:00,241.027943623,37.7305506935,90.2666224677,0.0,32.1804615127,55.9779621605,203.969553035,0.0,75.1392,128.830353035
 06/29  16:00:00,269.807729593,38.1466882487,89.5075169807,0.0,32.1804615127,60.9114621605,187.564863301,0.0,91.7998,95.7650633011
 06/29  17:00:00,302.582179944,37.3595990685,88.1663784945,0.0,32.1804615127,77.5397301883,199.969997326,4.3385127898,49.9818,145.649684536
 06/29  18:00:00,359.615869862,37.508747153,90.703129576,0.0,77.122965704,86.2600435998,315.0361697,7.1378802036,49.9818,257.916489496
 06/29  19:00:00,364.062409894,37.701521892,86.992042055,0.0,102.647051061,80.1663183927,235.466102784,7.83737243534,33.3212,194.307530348
 06/29  20:00:00,407.642163153,37.560020529,88.5256772258,0.0,115.40909374,92.7192997104,231.889151125,8.40202331179,33.3212,190.165927813
 06/29  21:00:00,381.849295312,37.5548870487,86.5692339659,0.0,102.647051061,94.1340635361,315.019936707,8.96499221243,24.9909,281.064044495
 06/29  22:00:00,312.881099691,37.4908227041,84.3306412831,0.0,77.122965704,65.871452062,241.024144842,9.53294667994,16.6606,214.830598162
 06/29  23:00:00,243.479942733,37.2788715227,83.2032946407,0.0,38.286128036,48.4199368926,134.397289824,10.1470078923,8.3303,115.919981932
 06/29  24:00:00,203.381318446,34.7422809952,84.1792136274,0.0,25.5240853573,30.610668775,97.5957704614,0.0137267764148,3.33212,94.249923685
 06/30  01:00:00,194.121400377,34.2111484078,83.2372101096,0.0,19.418418834,29.3649097162,77.0433924914,0.126243559025,3.33212,73.5850289324
 06/30  02:00:00,184.663011242,34.7422809952,80.8259276062,0.0,12.7620426787,28.1191506574,72.9564434434,0.280313038774,3.33212,69.3440104046
 06/30  03:00:00,172.934331792,34.2111484078,70.3051436403,0.0,12.7620426787,28.1191506574,75.1666604299,0.148239009239,3.33212,71.6863014206
 06/30  04:00:00,177.198671542,34.2554094567,67.7462582541,0.0,12.7620426787,28.1191506574,97.7848523075,0.243657186843,3.33212,94.2090751207
 06/30  05:00:00,198.11543566,34.0783652609,67.1828641105,0.0,25.5240853573,30.610668775,171.664520968,1.03533816926,8.3303,162.298882799
 06/30  06:00:00,303.123045189,35.4504577785,82.7127554152,0.0,51.0481707146,78.1489452969,297.536177656,0.474552129733,16.6606,280.401025526
 06/30  07:00:00,362.703756555,36.9223445455,82.2459235343,0.0,64.3609230253,109.708623606,411.655482613,13.940525538,24.9909,372.724057075
 06/30  08:00:00,317.480800817,36.9105523547,80.0616540989,0.0,51.0481707146,80.7689615957,329.584422226,5.38729124137,33.3212,290.875930985
 06/30  09:00:00,288.905132086,37.3299377245,80.2319933977,0.0,51.0481707146,71.0224615957,291.103690043,0.0,66.8089,224.294790043
 06/30  10:00:00,240.175350137,37.560906036,80.4135562612,0.0,32.1804615127,65.7244621605,260.037329285,0.0,83.4695,176.567829285
 06/30  11:00:00,242.793948929,37.6635833138,81.8618640895,0.0,32.1804615127,65.7244621605,215.747254062,0.0,83.4695,132.277754062
 06/30  12:00:00,243.258382396,37.7497308668,82.5623340166,0.0,32.1804615127,65.7244621605,213.945005077,0.0,83.4695,130.475505077
 06/30  13:00:00,234.285297969,37.6453079537,83.3366808463,0.0,32.1804615127,55.9779621605,202.703097223,0.0,75.1392,127.563897223
 06/30  14:00:00,234.15761929,37.6378724662,83.2189297776,0.0,32.1804615127,55.9779621605,193.240404265,0.0,66.8089,126.431504265
 06/30  15:00:00,235.678280414,37.7419582532,85.1860869297,0.0,32.1804615127,55.9779621605,205.347061543,0.0,75.1392,130.207861543
 06/30  16:00:00,269.072997349,38.2205868653,88.2044569678,0.0,32.1804615127,60.9114621605,186.186091623,0.0,91.7998,94.386291623
 06/30  17:00:00,305.539901394,37.4258185583,90.2719790147,0.0,32.1804615127,77.5397301883,200.004593001,4.43731959458,49.9818,145.585473406
 06/30  18:00:00,358.657145325,37.4990513719,89.3928044496,0.0,77.122965704,86.2600435998,314.963147177,7.32953284908,49.9818,257.651814328
 06/30  19:00:00,365.778465271,37.5865458689,89.2623512941,0.0,102.647051061,80.1663183927,237.313802249,8.1708193543,33.3212,195.821782895
 06/30  20:00:00,407.87770772,37.4579599798,89.4252243285,0.0,115.40909374,92.7192997104,230.456172473,8.74127263909,33.3212,188.393699833
 06/30  21:00:00,384.612552,37.4833743536,89.7480897648,0.0,102.647051061,94.1340635361,315.016448355,9.26949928018,24.9909,280.756049075
 06/30  22:00:00,319.456275601,37.4488861289,90.818122766,0.0,77.122965704,65.871452062,241.112310196,9.80035713395,16.6606,214.651353062
 06/30  23:00:00,256.128758576,37.2498968537,95.7344907122,0.0,38.286128036,48.4199368926,134.557170978,10.3362480736,8.3303,115.890622905
 06/30  24:00:00,204.024930929,34.7422809952,84.7698205913,0.0,25.5240853573,30.610668775,97.5593697953,0.0140870340049,3.33212,94.2131627613
 07/01  01:00:00,211.673813132,34.4472073355,91.7896340785,0.0,27.7269238854,30.610668775,77.4086034663,0.516528982115,3.33212,73.5599544842
 07/01  02:00:00,193.041965068,33.8570600162,91.8734124814,0.0,12.7620426787,28.1191506574,70.8332086135,0.0619919104918,3.33212,67.439096703
 07/01  03:00:00,191.178706201,33.5619863565,90.5986327928,0.0,12.7620426787,28.1191506574,81.5420450164,4.64522249784,3.33212,73.5647025185
 07/01  04:00:00,197.612372249,34.1521336758,89.9222255429,0.0,12.7620426787,28.1191506574,116.245714218,18.7290212135,3.33212,94.1845730048
 07/01  05:00:00,205.226302318,34.4472073355,90.6890951839,0.0,12.7620426787,28.1191506574,149.252218315,25.0936501925,8.3303,115.828268122
 07/01  06:00:00,275.808189229,34.7422809952,90.966473535,0.0,42.6918050922,54.3732441037,188.550708813,5.73780868184,16.6606,166.152300131
 07/01  07:00:00,320.581374998,37.0831932991,88.0782530622,0.0,42.6918050922,86.1019271793,317.531336764,12.9802762275,24.9909,279.560160537
 07/01  08:00:00,360.977215554,36.9755020909,86.3990247218,0.0,57.6566862989,112.030105488,440.366712601,5.00860622869,33.3212,402.036906373
 07/01  09:00:00,316.466565664,37.3588082981,87.8197334358,0.0,57.6566862989,83.6599452969,358.222092596,0.0,66.8089,291.413192596
 07/01  10:00:00,264.320464368,37.6168040777,89.6191638114,0.0,42.6918050922,68.9656133826,300.382394569,0.0,83.4695,216.912894569
 07/01  11:00:00,257.066376594,37.7680906137,90.6131606558,0.0,34.9340096728,67.7198543238,262.072841931,0.0,83.4695,178.603341931
 07/01  12:00:00,256.471312458,37.8983769615,90.7583385048,0.0,34.9340096728,67.7198543238,214.189316477,0.0,83.4695,130.719816477
 07/01  13:00:00,246.199068156,37.7026187407,90.5736579647,0.0,34.9340096728,57.9733543238,205.70668355,0.0,75.1392,130.56748355
 07/01  14:00:00,244.741513348,37.724653242,89.3223207831,0.0,34.9340096728,57.9733543238,197.235267208,0.0,66.8089,130.426367208
 07/01  15:00:00,244.52058087,37.8253654943,89.0520495789,0.0,34.9340096728,57.9733543238,205.558236033,0.0,75.1392,130.419036033
 07/01  16:00:00,273.149616188,37.8364447856,88.4864397659,0.0,34.9340096728,62.9068543238,192.549339275,0.0,91.7998,100.749539275
 07/01  17:00:00,301.81564662,37.4136612764,89.5668132367,0.0,34.9340096728,72.2186844194,170.422074615,4.24489615525,49.9818,116.19537846
 07/01  18:00:00,366.544360574,37.7699764428,87.8044133821,0.0,87.0357390804,86.2600435998,202.970941323,6.98799444934,49.9818,146.001146873
 07/01  19:00:00,357.983631477,37.4272208237,84.8354447593,0.0,102.000620287,77.6748002752,236.704465586,7.91024416334,33.3212,195.473021423
 07/01  20:00:00,386.14922412,37.2204351581,84.8785845355,0.0,102.000620287,88.9820225341,230.099111174,8.49911178478,33.3212,188.278799389
 07/01  21:00:00,377.542447556,37.2703414211,85.9018677584,0.0,102.000620287,91.6425454185,222.47747674,9.0126357246,24.9909,188.473941016
 07/01  22:00:00,324.4375263,37.0988629189,86.2823349678,0.0,87.0357390804,65.871452062,305.605738781,9.53762248594,16.6606,279.407516295
 07/01  23:00:00,255.903708543,36.9255203372,92.5052668505,0.0,42.6918050922,48.4199368926,180.80774971,10.0672923563,8.3303,162.410157353
 07/01  24:00:00,202.547835948,34.5652367994,83.1218269806,0.0,27.7269238854,30.610668775,99.2798568295,1.75231127848,3.33212,94.195425551
 07/02  01:00:00,204.032747585,33.4144495266,77.2298398197,0.0,34.4311606118,33.1021868926,95.4432483967,18.4795153425,3.33212,73.6316130542
 07/02  02:00:00,180.890175347,32.086618058,73.1350387724,0.0,19.466279405,30.610668775,96.6227599851,19.6777575794,3.33212,73.6128824057
 07/02  03:00:00,185.086503573,33.8570600162,75.3013111266,0.0,19.466279405,30.610668775,87.0037670436,16.1816936682,3.33212,67.4899533754
 07/02  04:00:00,194.748014162,33.8570600162,78.4067435404,0.0,19.466279405,30.610668775,117.367386835,19.878490077,3.33212,94.1567767585
 07/02  05:00:00,195.072570985,32.9718390371,73.0047763411,0.0,19.466279405,30.610668775,148.835523769,18.1307661312,8.3303,122.374457637
 07/02  06:00:00,266.989925373,34.7422809952,82.2354195075,0.0,42.6918050922,54.3732441037,182.883564727,3.19692697253,16.6606,163.026037754
 07/02  07:00:00,333.582405068,37.4360874197,91.6265129915,0.0,49.3960418185,88.5934452969,316.115171417,11.3182969508,24.9909,279.805974466
 07/02  08:00:00,363.547645268,37.0474307687,89.2291627419,0.0,57.6566862989,112.030105488,440.495298507,4.24608891446,33.3212,402.928009593
 07/02  09:00:00,309.043505609,37.5975008566,89.4914135669,0.0,50.9524495726,81.1684271793,352.422805063,0.0,66.8089,285.613905063
 07/02  10:00:00,266.307464596,37.9946202255,91.2292490851,0.0,42.6918050922,68.9656133826,307.695911866,0.0,83.4695,224.226411866
 07/02  11:00:00,263.20358731,37.7999887962,92.097608697,0.0,38.286128036,68.9656133826,261.990369004,0.0,83.4695,178.520869004
 07/02  12:00:00,262.414654443,37.8806532003,92.0616013886,0.0,38.286128036,68.9656133826,213.462714952,0.0,83.4695,129.993214952
 07/02  13:00:00,243.499706114,37.637720586,92.3803350304,0.0,31.5818913096,56.727595265,200.159273679,0.0,75.1392,125.020073679
 07/02  14:00:00,242.81759304,37.6072721941,92.0078413421,0.0,31.5818913096,56.727595265,196.124919164,0.0,66.8089,129.316019164
 07/02  15:00:00,241.476002945,37.6617746494,90.8535221588,0.0,31.5818913096,56.727595265,205.243753641,0.0,75.1392,130.104553641
 07/02  16:00:00,269.391663457,37.6410033783,89.6792693253,0.0,31.5818913096,61.661095265,186.127783175,0.0,91.7998,94.3279831755
 07/02  17:00:00,297.489626792,37.0899019994,90.3288671011,0.0,31.5818913096,70.9729253606,175.982982552,3.85809087393,49.9818,122.143091678
 07/02  18:00:00,357.481928023,37.1972321887,88.6650632002,0.0,80.3315023541,83.7685254822,196.059849016,6.4425053407,49.9818,139.635543675
 07/02  19:00:00,360.658290147,37.2184023966,87.4606727965,0.0,102.000620287,77.6748002752,234.936422789,7.2129610946,33.3212,194.402261695
 07/02  20:00:00,399.030064504,37.1093395888,88.5673932005,0.0,108.704857014,91.4735406516,227.697633256,7.73132406791,33.3212,186.645109188
 07/02  21:00:00,371.589908544,37.3014596711,89.4979277106,0.0,95.2963835608,89.1510273009,223.113144032,8.21979752108,24.9909,189.902446511
 07/02  22:00:00,317.786841273,37.1478220755,88.8633863526,0.0,80.3315023541,63.3799339444,301.342502072,8.71475145627,16.6606,275.967150616
 07/02  23:00:00,254.2045464,37.0097701263,89.7414087526,0.0,42.6918050922,48.4199368926,175.43732416,9.28475107101,8.3303,157.822273089
 07/02  24:00:00,214.325163449,34.7422809952,83.9142775745,0.0,34.4311606118,33.1021868926,101.698483057,0.0137296590494,3.33212,98.3526333977
 07/03  01:00:00,193.499076785,34.1521336758,82.8449492579,0.0,19.418418834,29.3649097162,73.1544834122,0.274505497303,3.33212,69.5478579149
 07/03  02:00:00,177.89131641,33.5619863565,76.2095110493,0.0,12.7620426787,28.1191506574,71.5037827893,0.432166784758,3.33212,67.7394960045
 07/03  03:00:00,176.335119299,33.5619863565,74.7869753434,0.0,12.7620426787,28.1191506574,77.0313098697,0.503587774476,3.33212,73.1956020952
 07/03  04:00:00,180.971953492,34.1521336758,72.1841542703,0.0,12.7620426787,28.1191506574,98.2924723477,0.823473859077,3.33212,94.1368784886
 07/03  05:00:00,209.362497611,34.96358624,77.8614809268,0.0,25.5240853573,30.610668775,170.642234475,0.289013074434,8.3303,162.022921401
 07/03  06:00:00,298.461872831,34.7422809952,80.4460093872,0.0,51.0481707146,78.1489452969,296.602776686,0.456311704207,16.6606,279.485864982
 07/03  07:00:00,368.080192763,36.9432099428,89.1470166117,0.0,64.3609230253,109.708623606,406.963229117,12.6161979443,24.9909,369.356131173
 07/03  08:00:00,329.762439342,36.9374351135,92.6579593028,0.0,51.0481707146,80.7689615957,323.221219765,4.768133291,33.3212,285.131886474
 07/03  09:00:00,301.947399252,37.3929888043,93.5766402311,0.0,51.0481707146,71.0224615957,288.932707295,0.0,66.8089,222.123807295
 07/03  10:00:00,251.2119486,37.6385883349,91.7492355268,0.0,32.1804615127,65.7244621605,254.630306311,0.0,83.4695,171.160806311
 07/03  11:00:00,250.384522802,37.751393449,90.2267699703,0.0,32.1804615127,65.7244621605,213.948380123,0.0,83.4695,130.478880123
 07/03  12:00:00,251.976609169,37.8944575226,91.608466151,0.0,32.1804615127,65.7244621605,213.793431112,0.0,83.4695,130.323931112
 07/03  13:00:00,243.080599457,37.733088371,92.1727361337,0.0,32.1804615127,55.9779621605,205.331160454,0.0,75.1392,130.191960454
 07/03  14:00:00,242.06881129,37.7324774974,91.3328137448,0.0,32.1804615127,55.9779621605,192.274318825,0.0,66.8089,125.465418825
 07/03  15:00:00,242.661073507,38.0185592149,91.4833095426,0.0,32.1804615127,55.9779621605,203.265439824,0.0,75.1392,128.126239824
 07/03  16:00:00,271.860706579,38.4133145332,91.3660939223,0.0,32.1804615127,60.9114621605,186.092450193,0.0,91.7998,94.2926501929
 07/03  17:00:00,305.228763221,37.601553752,90.5174357494,0.0,32.1804615127,77.5397301883,199.067484724,3.71016706706,49.9818,145.375517657
 07/03  18:00:00,358.175655634,37.7545516165,88.8217831022,0.0,77.122965704,86.2600435998,313.255542877,6.36192138036,49.9818,256.911821497
 07/03  19:00:00,357.221011472,37.8144808529,81.0189219015,0.0,102.647051061,80.1663183927,228.944340431,7.16205750175,33.3212,188.461082929
 07/03  20:00:00,406.754741123,37.6051735719,87.7522283148,0.0,115.40909374,92.7192997104,229.173302604,7.83677710082,33.3212,188.015325503
 07/03  21:00:00,383.632379113,37.6205723472,88.5080203009,0.0,102.647051061,94.1340635361,313.274093519,8.3839419445,24.9909,279.899251574
 07/03  22:00:00,318.944256783,37.5738372619,90.5917449305,0.0,77.122965704,65.871452062,239.721457338,8.89190918219,16.6606,214.168948156
 07/03  23:00:00,253.776820649,37.3389659912,93.4266733048,0.0,38.286128036,48.4199368926,133.445113785,9.40542451654,8.3303,115.709389268
 07/03  24:00:00,206.20439274,35.0963693868,86.4264770089,0.0,25.5240853573,30.610668775,97.5035379494,0.0378241898218,3.33212,94.1335937595
 07/04  01:00:00,207.0526855,34.1521336758,78.3758611081,0.0,34.4311606118,33.1021868926,71.4570243149,0.657472992868,3.33212,67.467431322
 07/04  02:00:00,177.725731849,33.4144495266,68.142511017,0.0,19.466279405,30.610668775,83.4408114888,6.5156630856,3.33212,73.5930284032
 07/04  03:00:00,177.578167188,33.4144495266,68.2495503128,0.0,19.466279405,30.610668775,90.0844146799,17.4935263282,3.33212,69.2587683518
 07/04  04:00:00,186.170651673,33.4144495266,70.2834045514,0.0,19.466279405,30.610668775,119.015519379,23.4256749598,3.33212,92.2577244194
 07/04  05:00:00,189.916003791,32.9718390371,67.8378049369,0.0,19.466279405,30.610668775,152.699188045,22.0907443845,8.3303,122.278143661
 07/04  06:00:00,266.932195617,34.7422809952,81.9669725177,0.0,42.6918050922,54.3732441037,183.614925447,4.1064299206,16.6606,162.847895527
 07/04  07:00:00,334.157120225,37.4554710244,91.6719818926,0.0,49.3960418185,88.5934452969,315.335846682,11.1516856726,24.9909,279.193261009
 07/04  08:00:00,364.197185251,37.0656973773,89.5856804052,0.0,57.6566862989,112.030105488,432.232637331,4.13769615509,33.3212,394.773741176
 07/04  09:00:00,309.037592034,37.6231617728,89.6787895971,0.0,50.9524495726,81.1684271793,357.640857958,0.0,66.8089,290.831957958
 07/04  10:00:00,266.214333475,38.0356241666,91.0845848223,0.0,42.6918050922,68.9656133826,302.543116793,0.0,83.4695,219.073616793
 07/04  11:00:00,263.772437586,37.8745884425,92.5931937522,0.0,38.286128036,68.9656133826,259.569327443,0.0,83.4695,176.099827443
 07/04  12:00:00,263.659781582,38.0025711839,93.0784995345,0.0,38.286128036,68.9656133826,213.763862134,0.0,83.4695,130.294362134
 07/04  13:00:00,244.929645104,37.688540733,93.5870872014,0.0,31.5818913096,56.727595265,205.430825925,0.0,75.1392,130.291625925
 07/04  14:00:00,244.699120376,37.6758350644,93.3480774891,0.0,31.5818913096,56.727595265,190.305706207,0.0,66.8089,123.496806207
 07/04  15:00:00,244.140889473,37.7287314655,92.7692067644,0.0,31.5818913096,56.727595265,205.139050506,0.0,75.1392,129.999850506
 07/04  16:00:00,274.249458367,37.8088703628,93.5611628134,0.0,31.5818913096,61.661095265,186.078684811,0.0,91.7998,94.2788848109
 07/04  17:00:00,299.774420278,37.1239411025,92.1965205888,0.0,31.5818913096,70.9729253606,170.965020521,3.70402746642,49.9818,117.279193055
 07/04  18:00:00,360.686498335,37.124105841,91.5519178377,0.0,80.3315023541,83.7685254822,200.773571529,6.38070453297,49.9818,144.411066996
 07/04  19:00:00,364.995745177,37.0871443307,91.7849764381,0.0,102.000620287,77.6748002752,228.300651178,7.07319761366,33.3212,187.906253565
 07/04  20:00:00,401.718969367,37.0076802652,91.7543794827,0.0,108.704857014,91.4735406516,228.384430297,7.59364919227,33.3212,187.469581105
 07/04  21:00:00,373.521113094,37.1622395298,92.7191527395,0.0,95.2963835608,89.1510273009,220.968022175,8.08473047834,24.9909,187.892391697
 07/04  22:00:00,319.62803079,37.0199746344,92.0669846613,0.0,80.3315023541,63.3799339444,303.782920517,8.64395397111,16.6606,278.478366546
