Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/04  23:00:00,258.33474008,36.9377725211,95.2621175227,0.0,42.6918050922,48.4199368926,176.647721438,9.20775667026,8.3303,159.109664768
 07/04  24:00:00,200.801651384,33.7390305523,73.0434106847,0.0,34.4311606118,33.1021868926,99.6651782207,0.301252612747,3.33212,96.0318056079
 07/05  01:00:00,180.702682601,33.4144495266,72.0566995792,0.0,19.418418834,29.3649097162,72.1379438207,0.86077450064,3.33212,67.9450493201
 07/05  02:00:00,168.454177768,33.8570600162,66.5257576265,0.0,12.7620426787,28.1191506574,70.8162871608,0.107801524289,3.33212,67.3763656365
 07/05  03:00:00,169.545314775,34.1521336758,67.966290547,0.0,12.7620426787,28.1191506574,77.4503456968,0.613909170868,3.33212,73.5043165259
 07/05  04:00:00,180.303703149,34.2996705057,72.4800318756,0.0,12.7620426787,28.1191506574,100.180579412,2.76390443191,3.33212,94.0845549798
 07/05  05:00:00,195.142809346,33.4144495266,66.4451601549,0.0,25.5240853573,30.610668775,169.183311488,2.74702701624,8.3303,158.105984472
 07/05  06:00:00,304.74190838,35.2734135827,86.9850484841,0.0,51.0481707146,78.1489452969,294.437643253,2.289325968,16.6606,275.487717285
 07/05  07:00:00,367.853805603,36.7604947829,90.4960586744,0.0,64.3609230253,109.708623606,405.560043842,12.2190403732,24.9909,368.350103469
 07/05  08:00:00,325.246251622,36.7251771049,89.3909482817,0.0,51.0481707146,80.7689615957,328.695975798,4.71782753998,33.3212,290.656948258
 07/05  09:00:00,296.393543465,37.2599306431,87.352669103,0.0,51.0481707146,71.0224615957,283.067755681,0.0,66.8089,216.258855681
 07/05  10:00:00,247.599320219,37.4771527465,86.9674076319,0.0,32.1804615127,65.7244621605,254.460716457,0.0,83.4695,170.991216457
 07/05  11:00:00,249.53391488,37.5835804312,88.1698244734,0.0,32.1804615127,65.7244621605,213.848997624,0.0,83.4695,130.379497624
 07/05  12:00:00,250.941325947,37.6599850424,90.2360212172,0.0,32.1804615127,65.7244621605,213.712569061,0.0,83.4695,130.243069061
 07/05  13:00:00,244.193839438,37.5778316499,93.2474803698,0.0,32.1804615127,55.9779621605,205.242274558,0.0,75.1392,130.103074558
 07/05  14:00:00,244.125598268,37.5800791056,93.1538875061,0.0,32.1804615127,55.9779621605,190.256528332,0.0,66.8089,123.447628332
 07/05  15:00:00,243.857418948,37.6640199815,92.776277418,0.0,32.1804615127,55.9779621605,205.103925428,0.0,75.1392,129.964725428
 07/05  16:00:00,273.20203876,37.9587671365,92.5324834721,0.0,32.1804615127,60.9114621605,186.035818691,0.0,91.7998,94.2360186911
 07/05  17:00:00,307.832354454,37.1736987364,92.9153160834,0.0,32.1804615127,77.5397301883,192.887060617,4.25369759293,49.9818,138.651563025
 07/05  18:00:00,358.886610621,37.2406194003,90.088008841,0.0,77.122965704,86.2600435998,313.356510537,6.91829624611,49.9818,256.45641429
 07/05  19:00:00,363.365323276,37.2923082034,86.8565150621,0.0,102.647051061,80.1663183927,229.233734677,7.70140252185,33.3212,188.211132155
 07/05  20:00:00,405.783733368,37.2060489075,87.503675406,0.0,115.40909374,92.7192997104,229.343655665,8.22867135551,33.3212,187.79378431
 07/05  21:00:00,380.076440208,37.2569682199,85.4918072018,0.0,102.647051061,94.1340635361,313.030939969,8.73046091138,24.9909,279.309579057
 07/05  22:00:00,314.059281563,37.2514809539,86.1443913759,0.0,77.122965704,65.871452062,232.634398722,9.23823741665,16.6606,206.735561306
 07/05  23:00:00,250.205538062,37.0919294644,91.3843273964,0.0,38.286128036,48.4199368926,135.08652059,9.82908942918,8.3303,116.927131161
 07/05  24:00:00,180.051325088,33.4439568926,64.0704776816,0.0,25.5240853573,30.610668775,96.4549753302,0.225484517731,3.33212,92.8973708125
 07/06  01:00:00,177.353586649,34.1521336758,67.9074765949,0.0,19.418418834,29.3649097162,80.9841972224,4.15894859334,3.33212,73.493128629
 07/06  02:00:00,169.301421587,34.1521336758,67.8874460533,0.0,12.7620426787,28.1191506574,79.4330279867,8.73775383727,3.33212,67.3631541494
 07/06  03:00:00,157.741771314,33.4144495266,57.3655097332,0.0,12.7620426787,28.1191506574,81.7669079637,9.03226294571,3.33212,69.402525018
 07/06  04:00:00,164.563853854,33.4144495266,57.4601328798,0.0,12.7620426787,28.1191506574,100.546525848,5.24558355158,3.33212,91.968822296
 07/06  05:00:00,197.484529774,34.1521336758,67.310599322,0.0,25.5240853573,30.610668775,176.228631285,6.10478504462,8.3303,161.79354624
 07/06  06:00:00,302.887860602,35.6275019743,83.8705744065,0.0,51.0481707146,78.1489452969,297.862813229,2.5513145615,16.6606,278.650898668
 07/06  07:00:00,366.216746051,36.8259860493,88.1253965579,0.0,64.3609230253,109.708623606,403.49429746,12.5891098808,24.9909,365.914287579
 07/06  08:00:00,326.23592507,36.8204523387,90.1858053238,0.0,51.0481707146,80.7689615957,322.219353329,4.87520916911,33.3212,284.02294416
 07/06  09:00:00,300.418970186,37.2946398381,91.4265385941,0.0,51.0481707146,71.0224615957,283.011450067,0.0,66.8089,216.202550067
 07/06  10:00:00,254.142038589,37.5203957302,93.3522452029,0.0,32.1804615127,65.7244621605,261.211709065,0.0,83.4695,177.742209065
 07/06  11:00:00,256.05117701,37.6141845111,94.5209102455,0.0,32.1804615127,65.7244621605,210.690593758,0.0,83.4695,127.221093758
 07/06  12:00:00,255.068056252,37.6864757674,94.2407763891,0.0,32.1804615127,65.7244621605,210.260594638,0.0,83.4695,126.791094638
 07/06  13:00:00,243.71515248,37.5885084568,92.8903910039,0.0,32.1804615127,55.9779621605,205.191985809,0.0,75.1392,130.052785809
 07/06  14:00:00,242.287887569,37.5685203335,91.6885565061,0.0,32.1804615127,55.9779621605,190.220949192,0.0,66.8089,123.412049192
 07/06  15:00:00,241.59780681,37.6482824238,90.8975109206,0.0,32.1804615127,55.9779621605,205.054169476,0.0,75.1392,129.914969476
 07/06  16:00:00,272.750241757,37.8044719578,92.3257508055,0.0,32.1804615127,60.9114621605,186.021795585,0.0,91.7998,94.2219955854
 07/06  17:00:00,308.086147168,37.1216580218,93.2635314262,0.0,32.1804615127,77.5397301883,192.737766851,4.16891438552,49.9818,138.587052465
 07/06  18:00:00,360.120021714,37.2360737986,91.215228583,0.0,77.122965704,86.2600435998,312.985315203,6.76875648762,49.9818,256.234758716
 07/06  19:00:00,367.356166109,37.3510798248,90.5453860718,0.0,102.647051061,80.1663183927,228.937173804,7.51428362983,33.3212,188.101690175
 07/06  20:00:00,406.416683443,37.2526272911,87.7562914501,0.0,115.40909374,92.7192997104,229.131061521,8.14225203904,33.3212,187.667609482
 07/06  21:00:00,377.706657069,37.29850115,82.8546055882,0.0,102.647051061,94.1340635361,312.666419397,8.67582003254,24.9909,278.999699364
 07/06  22:00:00,312.671249822,37.2962964843,84.3450549879,0.0,77.122965704,65.871452062,232.458994822,9.18362453979,16.6606,206.614770282
 07/06  23:00:00,251.281930695,37.1426570018,91.8776654328,0.0,38.286128036,48.4199368926,133.663524555,9.69724806327,8.3303,115.635976492
 07/06  24:00:00,195.389690392,34.2111484078,77.9018588729,0.0,25.5240853573,30.610668775,97.4397891252,0.0568255342676,3.33212,94.0508435909
 07/07  01:00:00,189.910952226,34.4472073355,79.659412182,0.0,19.418418834,29.3649097162,71.1160810293,0.425134168615,3.33212,67.3588268607
 07/07  02:00:00,174.612156292,33.5619863565,73.4910151541,0.0,12.7620426787,28.1191506574,77.2511485366,0.442487062587,3.33212,73.476541474
 07/07  03:00:00,177.709626339,33.7390305523,76.1144949911,0.0,12.7620426787,28.1191506574,71.1419123791,0.45123866141,3.33212,67.3585537177
 07/07  04:00:00,189.06823235,34.4472073355,78.8792735095,0.0,12.7620426787,28.1191506574,97.9109101488,0.547599025913,3.33212,94.0311911229
 07/07  05:00:00,206.624170061,34.0783652609,75.2212124013,0.0,25.5240853573,30.610668775,169.365696181,0.131574493388,8.3303,160.903821687
 07/07  06:00:00,309.321914042,35.4504577785,89.1038738815,0.0,51.0481707146,78.1489452969,288.683456488,0.439748439076,16.6606,271.583108049
 07/07  07:00:00,370.452557604,36.93374217,90.2458261216,0.0,64.3609230253,109.708623606,405.365812325,13.0895112797,24.9909,367.285401045
 07/07  08:00:00,329.967735532,36.9156554568,92.0811748033,0.0,51.0481707146,80.7689615957,322.164644811,5.05102341624,33.3212,283.792421395
 07/07  09:00:00,301.74018906,37.3390481975,92.4846463081,0.0,51.0481707146,71.0224615957,288.599983216,0.0,66.8089,221.791083216
 07/07  10:00:00,254.267509053,37.5646169437,93.4792811371,0.0,32.1804615127,65.7244621605,254.291014972,0.0,83.4695,170.821514972
 07/07  11:00:00,255.438503713,37.6563725159,93.9216774866,0.0,32.1804615127,65.7244621605,213.780011494,0.0,83.4695,130.310511494
 07/07  12:00:00,254.782148929,37.7324525686,93.9004219457,0.0,32.1804615127,65.7244621605,207.10737191,0.0,83.4695,123.63787191
 07/07  13:00:00,244.633170832,37.6396175267,93.6569795169,0.0,32.1804615127,55.9779621605,205.152314734,0.0,75.1392,130.013114734
 07/07  14:00:00,243.418597069,37.6189976102,92.6769717091,0.0,32.1804615127,55.9779621605,190.187404681,0.0,66.8089,123.378504681
 07/07  15:00:00,242.266292053,37.7127243981,91.3424420876,0.0,32.1804615127,55.9779621605,205.01072465,0.0,75.1392,129.87152465
 07/07  16:00:00,272.757458728,38.0934942865,91.9453436863,0.0,32.1804615127,60.9114621605,185.99563452,0.0,91.7998,94.1958345198
 07/07  17:00:00,307.798033278,37.2888110331,92.7000270747,0.0,32.1804615127,77.5397301883,192.724146543,4.20317019467,49.9818,138.539176349
 07/07  18:00:00,360.268630492,37.443066862,91.0869384803,0.0,77.122965704,86.2600435998,312.875577458,6.88617016159,49.9818,256.007607297
 07/07  19:00:00,365.126586859,37.5157211519,88.8262297457,0.0,102.647051061,80.1663183927,229.096656042,7.74406664564,33.3212,188.031389396
 07/07  20:00:00,400.196220063,37.4071185838,82.2888989951,0.0,115.40909374,92.7192997104,229.298798474,8.37257651333,33.3212,187.605021961
 07/07  21:00:00,374.664104272,37.4598594173,80.2873905241,0.0,102.647051061,94.1340635361,309.89839802,8.88780062966,24.9909,276.01969739
 07/07  22:00:00,310.43933895,37.441200092,82.0868140052,0.0,77.122965704,65.871452062,235.001432864,9.40805019208,16.6606,208.932782672
 07/07  23:00:00,245.796126072,37.2453938074,85.4967131031,0.0,38.286128036,48.4199368926,133.820790414,9.93328294316,8.3303,115.557207471
 07/07  24:00:00,200.327462101,34.7422809952,81.2096814146,0.0,25.5240853573,30.610668775,93.7538977298,0.0120950206015,3.33212,90.4096827092
 07/08  01:00:00,199.961553034,34.7422809952,78.7818243723,0.0,27.7269238854,30.610668775,74.2468466644,0.0376245100554,3.33212,70.8771021544
 07/08  02:00:00,164.96898682,33.1488832329,64.0748142926,0.0,12.7620426787,28.1191506574,70.7485808502,0.071218369377,3.33212,67.3452424809
 07/08  03:00:00,177.596536496,34.7422809952,73.993752629,0.0,12.7620426787,28.1191506574,73.5167852111,0.186804232667,3.33212,69.9978609784
 07/08  04:00:00,181.85394821,34.4472073355,72.3417231752,0.0,12.7620426787,28.1191506574,95.1782550929,0.55106284507,3.33212,91.2950722478
 07/08  05:00:00,186.29994267,34.4472073355,70.6363475182,0.0,12.7620426787,28.1191506574,124.463257485,0.562443695008,8.3303,115.57051379
 07/08  06:00:00,259.854078299,34.7422809952,73.6223161988,0.0,42.6918050922,54.3732441037,179.337818558,0.492222272623,16.6606,162.184996286
 07/08  07:00:00,318.658340272,36.9894726669,84.7080888488,0.0,42.6918050922,86.1019271793,316.762333457,13.6464433728,24.9909,278.124990084
 07/08  08:00:00,355.662468415,36.9993280505,80.9061333498,0.0,57.6566862989,112.030105488,430.802455601,5.19795285944,33.3212,392.283302741
 07/08  09:00:00,309.468631924,37.3605791857,81.3566828492,0.0,57.6566862989,83.6599452969,348.391434222,0.0,66.8089,281.582534222
 07/08  10:00:00,257.74963322,37.6476329876,83.7349373001,0.0,42.6918050922,68.9656133826,301.163364743,0.0,83.4695,217.693864743
 07/08  11:00:00,252.917107405,37.7760913315,87.0833352855,0.0,34.9340096728,67.7198543238,259.774294909,0.0,83.4695,176.304794909
 07/08  12:00:00,255.158174677,37.8916045661,89.8866268337,0.0,34.9340096728,67.7198543238,213.87336372,0.0,83.4695,130.40386372
 07/08  13:00:00,246.374414187,37.6839166252,91.0965883576,0.0,34.9340096728,57.9733543238,204.71179646,0.0,75.1392,129.57259646
 07/08  14:00:00,246.229677601,37.69947546,90.897774456,0.0,34.9340096728,57.9733543238,191.083978588,0.0,66.8089,124.275078588
 07/08  15:00:00,245.750117303,37.7855286987,90.3154474014,0.0,34.9340096728,57.9733543238,205.249774708,0.0,75.1392,130.110574708
 07/08  16:00:00,274.825850463,37.7784475867,90.1091085171,0.0,34.9340096728,62.9068543238,186.080623532,0.0,91.7998,94.2808235316
 07/08  17:00:00,303.574037716,37.3032198016,91.340768444,0.0,34.9340096728,72.2186844194,170.254054467,4.34948626208,49.9818,115.922768205
 07/08  18:00:00,367.233554785,37.5767242935,88.5289619335,0.0,87.0357390804,86.2600435998,202.751882985,7.21293444616,49.9818,145.557148538
 07/08  19:00:00,357.852223374,37.2479487627,84.9311658994,0.0,102.000620287,77.6748002752,229.12582493,8.1055681793,33.3212,187.699056751
 07/08  20:00:00,385.580239392,37.1149105469,84.5619457344,0.0,102.000620287,88.9820225341,229.516278618,8.69744485476,33.3212,187.497633763
 07/08  21:00:00,377.519800331,37.1687108451,85.9979625879,0.0,102.000620287,91.6425454185,221.973510485,9.28746375158,24.9909,187.695146734
 07/08  22:00:00,325.093317088,37.0138782402,86.9532680938,0.0,87.0357390804,65.871452062,296.205338296,9.82022974733,16.6606,269.724508549
 07/08  23:00:00,253.871244618,36.8793043556,89.5845482636,0.0,42.6918050922,48.4199368926,180.501397242,10.3572567021,8.3303,161.81384054
 07/08  24:00:00,206.335272082,34.7422809952,85.5394229123,0.0,27.7269238854,30.610668775,97.3642832123,0.0125026056998,3.33212,94.0196606066
 07/09  01:00:00,206.947576026,33.8570600162,78.7251600516,0.0,34.4311606118,33.1021868926,70.8308938047,0.0958561590068,3.33212,67.4029176457
 07/09  02:00:00,173.791900103,32.086618058,65.735176788,0.0,19.466279405,30.610668775,76.8453463449,0.0,3.33212,73.5132263449
 07/09  03:00:00,180.498378194,33.8570600162,70.1051328717,0.0,19.466279405,30.610668775,70.8617358853,0.129205272899,3.33212,67.4004106124
 07/09  04:00:00,187.442664814,33.8570600162,70.7698169476,0.0,19.466279405,30.610668775,97.9644103056,0.640337210558,3.33212,93.991953095
 07/09  05:00:00,195.33404153,33.8570600162,72.1044264627,0.0,19.466279405,30.610668775,124.665649108,0.689117142452,8.3303,115.646231966
 07/09  06:00:00,270.351457439,35.2734135827,84.5606297322,0.0,42.6918050922,54.3732441037,179.523904087,0.40398829072,16.6606,162.459315796
 07/09  07:00:00,334.481671532,37.2896038654,92.3524895335,0.0,49.3960418185,88.5934452969,313.587188733,13.6902514485,24.9909,274.906037284
 07/09  08:00:00,364.243332153,37.0452212184,89.2918248021,0.0,57.6566862989,112.030105488,433.643133592,5.10481667347,33.3212,395.217116919
 07/09  09:00:00,309.759929452,37.6320082539,90.0140273875,0.0,50.9524495726,81.1684271793,348.40675736,0.0,66.8089,281.59785736
 07/09  10:00:00,266.853825541,38.0604488346,91.6575949005,0.0,42.6918050922,68.9656133826,299.492927032,0.0,83.4695,216.023427032
 07/09  11:00:00,264.27050851,37.887852035,92.9699842794,0.0,38.286128036,68.9656133826,260.651396234,0.0,83.4695,177.181896234
 07/09  12:00:00,263.876827889,38.0001522014,93.2339281732,0.0,38.286128036,68.9656133826,207.723080722,0.0,83.4695,124.253580722
 07/09  13:00:00,244.80776377,37.6956841187,93.409200912,0.0,31.5818913096,56.727595265,205.219475701,0.0,75.1392,130.080275701
 07/09  14:00:00,244.450282983,37.6623885273,93.0854415851,0.0,31.5818913096,56.727595265,190.111448956,0.0,66.8089,123.302548956
 07/09  15:00:00,244.047244644,37.7044875145,92.6530997321,0.0,31.5818913096,56.727595265,199.718465368,0.0,75.1392,124.579265368
 07/09  16:00:00,272.663790775,37.7354251886,92.0177089748,0.0,31.5818913096,61.661095265,184.7273789,0.0,91.7998,92.9275789002
 07/09  17:00:00,300.450811742,37.1105483851,92.7527998197,0.0,31.5818913096,70.9729253606,176.653731925,4.37948693314,49.9818,122.292444992
 07/09  18:00:00,360.878860319,37.1457160797,91.4947764754,0.0,80.3315023541,83.7685254822,196.125592179,7.41746062169,49.9818,138.726331558
 07/09  19:00:00,364.447624997,37.1429001524,91.0642500918,0.0,102.000620287,77.6748002752,228.929838761,8.24868741674,33.3212,187.359951344
 07/09  20:00:00,401.09126291,37.0717478388,90.5507971425,0.0,108.704857014,91.4735406516,229.125439131,8.84623038373,33.3212,186.958008747
 07/09  21:00:00,372.866084133,37.2740009578,90.3746813721,0.0,95.2963835608,89.1510273009,214.798739595,9.38445110573,24.9909,180.423388489
 07/09  22:00:00,320.11099534,37.1224279197,91.0872337288,0.0,80.3315023541,63.3799339444,303.786755821,9.92653671238,16.6606,277.199619108
 07/09  23:00:00,258.054024036,36.98763241,94.2068787629,0.0,42.6918050922,48.4199368926,173.471980344,10.4721590154,8.3303,154.669521329
 07/09  24:00:00,211.71165163,34.7422809952,81.9951030469,0.0,34.4311606118,33.1021868926,97.4202267257,0.0128441280388,3.33212,94.0752625977
 07/10  01:00:00,182.387608384,33.4144495266,73.6632461028,0.0,19.418418834,29.3649097162,71.508815035,0.856386796361,3.33212,67.3203082386
 07/10  02:00:00,179.04152808,34.4472073355,77.0910883204,0.0,12.7620426787,28.1191506574,76.653279014,0.54726636342,3.33212,72.7738926505
 07/10  03:00:00,162.725751957,33.2669126968,62.5175904898,0.0,12.7620426787,28.1191506574,71.6225825921,0.320336089136,3.33212,67.9701265029
 07/10  04:00:00,171.987791547,33.4144495266,64.9416914583,0.0,12.7620426787,28.1191506574,93.4983281461,0.76407397578,3.33212,89.4021341703
 07/10  05:00:00,202.858211661,34.1521336758,72.933967137,0.0,25.5240853573,30.610668775,169.354804266,1.33826681942,8.3303,159.686237447
 07/10  06:00:00,307.919840821,35.6275019743,89.6438253199,0.0,51.0481707146,78.1489452969,295.497805942,6.49706601552,16.6606,272.340139927
 07/10  07:00:00,368.210172811,36.8671348623,90.253180873,0.0,64.3609230253,109.708623606,402.308600731,14.150989276,24.9909,363.166711455
 07/10  08:00:00,328.718582874,36.8608411218,92.2265476341,0.0,51.0481707146,80.7689615957,320.231250482,5.31854162058,33.3212,281.591508861
 07/10  09:00:00,301.418208492,37.328219483,92.1790330691,0.0,51.0481707146,71.0224615957,283.705491085,0.0,66.8089,216.896591085
 07/10  10:00:00,252.751579588,37.5525864862,91.9739270323,0.0,32.1804615127,65.7244621605,257.222956591,0.0,83.4695,173.753456591
 07/10  11:00:00,253.568474436,37.6485114609,92.1178105738,0.0,32.1804615127,65.7244621605,209.464375108,0.0,83.4695,125.994875108
 07/10  12:00:00,252.942644466,37.7181015847,92.2914735184,0.0,32.1804615127,65.7244621605,213.502223544,0.0,83.4695,130.032723544
 07/10  13:00:00,242.006961965,37.6231382183,91.4318615607,0.0,32.1804615127,55.9779621605,198.530890241,0.0,75.1392,123.391690241
 07/10  14:00:00,241.43731374,37.6054052671,91.0107304059,0.0,32.1804615127,55.9779621605,195.997150822,0.0,66.8089,129.188250822
 07/10  15:00:00,241.953697251,37.6938702003,91.001211392,0.0,32.1804615127,55.9779621605,198.976085365,0.0,75.1392,123.836885365
 07/10  16:00:00,273.237762458,38.0798035285,92.3742894901,0.0,32.1804615127,60.9114621605,185.932267703,0.0,91.7998,94.1324677026
 07/10  17:00:00,306.678219853,37.2957595346,91.5728611079,0.0,32.1804615127,77.5397301883,192.818806031,4.44744530798,49.9818,138.389560724
 07/10  18:00:00,359.833871708,37.3977139027,90.6978309373,0.0,77.122965704,86.2600435998,310.585205133,7.49316471111,49.9818,253.110240422
 07/10  19:00:00,367.40990864,37.4918815444,90.4230005909,0.0,102.647051061,80.1663183927,228.04602659,8.30229944773,33.3212,186.422527142
 07/10  20:00:00,408.934836174,37.4058246769,90.0230886327,0.0,115.40909374,92.7192997104,225.907863044,8.86509638969,33.3212,183.721566654
 07/10  21:00:00,384.178926783,37.4297187094,89.1316311127,0.0,102.647051061,94.1340635361,312.529214081,9.53977220582,24.9909,277.998541875
 07/10  22:00:00,319.372484828,37.3868533243,92.0134014212,0.0,77.122965704,65.871452062,232.871698103,10.1101964396,16.6606,206.100901663
 07/10  23:00:00,252.072574911,37.1961245553,93.1492955933,0.0,38.286128036,48.4199368926,134.43805901,10.6623314593,8.3303,115.445427551
 07/10  24:00:00,197.303311567,34.5652367994,79.1356709944,0.0,25.5240853573,30.610668775,91.1492737034,0.112593529919,3.33212,87.7045601734
 07/11  01:00:00,188.911042536,34.4472073355,78.3059289439,0.0,19.418418834,29.3649097162,77.2842959444,0.532794895031,3.33212,73.4193810493
 07/11  02:00:00,168.525653035,33.5619863565,67.9131414248,0.0,12.7620426787,28.1191506574,71.128672677,0.491086210277,3.33212,67.3054664668
 07/11  03:00:00,165.704741256,33.5619863565,65.388530703,0.0,12.7620426787,28.1191506574,81.7027522456,11.0621629629,3.33212,67.3084692827
 07/11  04:00:00,175.910420889,33.8570600162,68.2630611816,0.0,12.7620426787,28.1191506574,135.742768306,38.4700251555,3.33212,93.9406231508
 07/11  05:00:00,209.042522406,34.4472073355,78.2895112008,0.0,25.5240853573,30.610668775,177.964396104,14.9369723092,8.3303,154.697123795
 07/11  06:00:00,302.487942844,34.7422809952,83.8036127591,0.0,51.0481707146,78.1489452969,292.400052304,0.208271837792,16.6606,275.531180466
 07/11  07:00:00,369.556364996,37.0476194652,89.4799680379,0.0,64.3609230253,109.708623606,396.854937679,13.0257053829,24.9909,358.838332296
 07/11  08:00:00,329.966581663,36.8734962235,92.6723766872,0.0,51.0481707146,80.7689615957,321.588490685,4.99236908962,33.3212,283.274921595
 07/11  09:00:00,301.440770149,37.321408391,92.2961517749,0.0,51.0481707146,71.0224615957,281.886821329,0.0,66.8089,215.077921329
 07/11  10:00:00,254.00413876,37.5509301554,93.2217356683,0.0,32.1804615127,65.7244621605,255.27746039,0.0,83.4695,171.80796039
 07/11  11:00:00,255.351588493,37.6434195922,93.7876329531,0.0,32.1804615127,65.7244621605,211.139158187,0.0,83.4695,127.669658187
 07/11  12:00:00,255.136534871,37.721724423,94.2580372204,0.0,32.1804615127,65.7244621605,213.480517357,0.0,83.4695,130.011017357
 07/11  13:00:00,245.351445752,37.6349379943,94.2136874874,0.0,32.1804615127,55.9779621605,198.49585225,0.0,75.1392,123.35665225
 07/11  14:00:00,245.404982857,37.6259644267,94.2442089195,0.0,32.1804615127,55.9779621605,190.040617131,0.0,66.8089,123.231717131
 07/11  15:00:00,244.310583544,37.7520622617,93.1431264505,0.0,32.1804615127,55.9779621605,204.865149756,0.0,75.1392,129.725949756
 07/11  16:00:00,272.283120727,38.1521295989,91.5667546462,0.0,32.1804615127,60.9114621605,184.471827011,0.0,91.7998,92.6720270105
 07/11  17:00:00,306.444993091,37.3980303116,91.2986483354,0.0,32.1804615127,77.5397301883,194.012764757,4.2264599376,49.9818,139.80450482
 07/11  18:00:00,359.046799282,37.5581046702,89.8452958612,0.0,77.122965704,86.2600435998,304.721892711,7.05310271552,49.9818,247.686989995
 07/11  19:00:00,365.325609339,37.6760805119,88.8174396339,0.0,102.647051061,80.1663183927,228.821857246,7.89882938351,33.3212,187.601827862
 07/11  20:00:00,407.688668791,37.5308034161,89.2168223022,0.0,115.40909374,92.7192997104,228.965666929,8.45934462751,33.3212,187.185122302
 07/11  21:00:00,383.824912806,37.5460095244,89.213952716,0.0,102.647051061,94.1340635361,304.062738779,9.05213046901,24.9909,270.01970831
 07/11  22:00:00,317.190240573,37.5038473566,88.8858375406,0.0,77.122965704,65.871452062,232.149201189,9.51271968451,16.6606,205.975881504
 07/11  23:00:00,248.71316869,37.2800331455,88.393907498,0.0,38.286128036,48.4199368926,133.930583629,10.1218134806,8.3303,115.478470148
 07/11  24:00:00,200.833033728,34.919325191,81.7296163168,0.0,25.5240853573,30.610668775,97.3065388268,0.0289846609385,3.33212,93.9454341659
 07/12  01:00:00,189.207466643,34.7422809952,78.2706350147,0.0,19.418418834,29.3649097162,70.6657855785,0.0372661250797,3.33212,67.2963994534
 07/12  02:00:00,158.892952378,33.1488832329,58.6462576113,0.0,12.7620426787,28.1191506574,70.7028068973,0.071755374181,3.33212,67.2989315231
 07/12  03:00:00,170.093359215,34.1521336758,68.761745168,0.0,12.7620426787,28.1191506574,81.6473559496,4.90346159816,3.33212,73.4117743514
 07/12  04:00:00,180.081720009,34.4472073355,71.7114329228,0.0,12.7620426787,28.1191506574,94.3089536757,3.30843581358,3.33212,87.6683978621
 07/12  05:00:00,203.945894066,34.4472073355,73.3087873196,0.0,25.5240853573,30.610668775,170.250092605,0.563813561807,8.3303,161.355979043
 07/12  06:00:00,296.434882059,34.7422809952,78.170253124,0.0,51.0481707146,78.1489452969,286.632849521,0.457574651541,16.6606,269.514674869
 07/12  07:00:00,365.28521282,36.7995399299,86.155379246,0.0,64.3609230253,109.708623606,401.231924497,13.787479967,24.9909,362.45354453
 07/12  08:00:00,326.589342532,36.727419316,89.8102459941,0.0,51.0481707146,80.7689615957,321.603314706,5.22959263108,33.3212,283.052522075
 07/12  09:00:00,300.431948343,37.2716322057,91.2002567386,0.0,51.0481707146,71.0224615957,282.137192919,0.0,66.8089,215.328292919
 07/12  10:00:00,253.004128637,37.5187274059,92.2870582279,0.0,32.1804615127,65.7244621605,253.924927383,0.0,83.4695,170.455427383
 07/12  11:00:00,254.132409583,37.6172502796,92.8266005286,0.0,32.1804615127,65.7244621605,207.061432109,0.0,83.4695,123.591932109
 07/12  12:00:00,253.197353784,37.7029599884,92.7221630494,0.0,32.1804615127,65.7244621605,213.423872594,0.0,83.4695,129.954372594
 07/12  13:00:00,243.212666897,37.6272835696,92.5401763633,0.0,32.1804615127,55.9779621605,198.463421869,0.0,75.1392,123.324221869
 07/12  14:00:00,243.155449533,37.6202365205,92.3824469595,0.0,32.1804615127,55.9779621605,190.007253794,0.0,66.8089,123.198353794
 07/12  15:00:00,243.144002053,37.7655636056,92.159497604,0.0,32.1804615127,55.9779621605,204.830579909,0.0,75.1392,129.691379909
 07/12  16:00:00,271.634819053,38.1608455423,90.9088146757,0.0,32.1804615127,60.9114621605,181.690406149,0.0,91.7998,89.8906061486
 07/12  17:00:00,305.147274134,37.2600437934,90.5584923429,0.0,32.1804615127,77.5397301883,197.202727927,4.56522843742,49.9818,142.655699489
 07/12  18:00:00,357.729278507,37.3209623798,89.4737887136,0.0,77.122965704,86.2600435998,305.057836878,7.56211955456,49.9818,247.513917323
 07/12  19:00:00,366.058948349,37.4458976112,89.753625189,0.0,102.647051061,80.1663183927,229.22801819,8.40694095346,33.3212,187.499877237
 07/12  20:00:00,408.436548726,37.3215436256,90.4106734866,0.0,115.40909374,92.7192997104,229.416437628,8.99341824004,33.3212,187.101819388
 07/12  21:00:00,382.382333205,37.3415266775,87.9025348111,0.0,102.647051061,94.1340635361,304.366946884,9.5284855522,24.9909,269.847561332
 07/12  22:00:00,317.566645512,37.3250915162,89.9095222071,0.0,77.122965704,65.871452062,232.654714806,10.1308345689,16.6606,205.863280237
 07/12  23:00:00,253.503682735,37.154848414,94.8820065498,0.0,38.286128036,48.4199368926,134.428073875,10.6953063479,8.3303,115.402467527
 07/12  24:00:00,194.446230418,33.7390305523,77.8889868446,0.0,25.5240853573,30.610668775,91.3569621453,0.367053261244,3.33212,87.657788884
 07/13  01:00:00,191.051889081,34.4472073355,80.7381165522,0.0,19.418418834,29.3649097162,77.2724872957,0.537159786541,3.33212,73.4032075092
 07/13  02:00:00,181.708580294,34.4472073355,79.5008891587,0.0,12.7620426787,28.1191506574,71.0890073124,0.480199144515,3.33212,67.2766881678
 07/13  03:00:00,171.681335873,33.8570600162,70.4655155993,0.0,12.7620426787,28.1191506574,70.7229327369,0.101703060387,3.33212,67.2891096765
 07/13  04:00:00,175.899375645,33.5619863565,68.5008222836,0.0,12.7620426787,28.1191506574,97.7335465284,0.501532888517,3.33212,93.8998936398
 07/13  05:00:00,212.787206925,34.96358624,81.4809954593,0.0,25.5240853573,30.610668775,163.213718968,0.295315951348,8.3303,154.588103017
 07/13  06:00:00,306.792259264,34.7422809952,88.6216781602,0.0,51.0481707146,78.1489452969,286.209346686,0.262851887043,16.6606,269.285894799
 07/13  07:00:00,368.648650353,37.1114590486,89.1889507906,0.0,64.3609230253,109.708623606,403.545465339,14.0865066284,24.9909,364.468058711
 07/13  08:00:00,329.337243076,36.9457715863,92.2038234104,0.0,51.0481707146,80.7689615957,319.561851601,5.5098792679,33.3212,280.730772333
 07/13  09:00:00,302.317290668,37.3472616902,92.9465064545,0.0,51.0481707146,71.0224615957,282.04606936,0.0,66.8089,215.23716936
 07/13  10:00:00,253.932691821,37.5768357608,93.1087327903,0.0,32.1804615127,65.7244621605,253.855348184,0.0,83.4695,170.385848184
 07/13  11:00:00,255.210930099,37.6626014757,93.6931605135,0.0,32.1804615127,65.7244621605,207.025069471,0.0,83.4695,123.555569471
 07/13  12:00:00,254.688994393,37.7322411866,93.8455102002,0.0,32.1804615127,65.7244621605,213.390234334,0.0,83.4695,129.920734334
 07/13  13:00:00,244.765633478,37.6371525097,93.7113533119,0.0,32.1804615127,55.9779621605,198.429360626,0.0,75.1392,123.290160626
 07/13  14:00:00,245.242158817,37.6278824611,94.0558724382,0.0,32.1804615127,55.9779621605,189.972929869,0.0,66.8089,123.164029869
 07/13  15:00:00,244.359695714,37.7818205418,93.0268101311,0.0,32.1804615127,55.9779621605,204.785796738,0.0,75.1392,129.646596738
 07/13  16:00:00,272.868126586,38.2226967015,91.8570181124,0.0,32.1804615127,60.9114621605,179.592035276,0.0,91.7998,87.792235276
 07/13  17:00:00,306.891865271,37.4256353511,91.6726827753,0.0,32.1804615127,77.5397301883,192.77075457,4.55087486424,49.9818,138.238079705
 07/13  18:00:00,360.125742895,37.5142365725,91.4926411357,0.0,77.122965704,86.2600435998,312.317738879,7.48785417715,49.9818,254.848084702
 07/13  19:00:00,366.022608454,37.641690871,89.5390992043,0.0,102.647051061,80.1663183927,229.066642951,8.33105946379,33.3212,187.414383487
 07/13  20:00:00,408.507169445,37.5045860734,89.5398009448,0.0,115.40909374,92.7192997104,222.333005659,8.94326335733,33.3212,180.068542302
 07/13  21:00:00,384.689697359,37.5029305164,89.5793985181,0.0,102.647051061,94.1340635361,308.359009259,9.53785783203,24.9909,273.830251427
 07/13  22:00:00,320.013259248,37.4423541825,92.6673549115,0.0,77.122965704,65.871452062,228.585901591,10.0857700376,16.6606,201.839531553
 07/13  23:00:00,253.78787672,37.2241197516,95.2924371706,0.0,38.286128036,48.4199368926,134.471539914,10.7239409646,8.3303,115.41729895
 07/13  24:00:00,199.079466761,34.5652367994,81.4723265859,0.0,25.5240853573,30.610668775,97.3490603683,0.11233024881,3.33212,93.9046101195
 07/14  01:00:00,189.828941955,34.4472073355,80.026867698,0.0,19.418418834,29.3649097162,71.1250279063,0.521854934651,3.33212,67.2710529717
 07/14  02:00:00,169.276769985,33.5619863565,68.5827491669,0.0,12.7620426787,28.1191506574,71.1634881175,0.550986242722,3.33212,67.2803818747
 07/14  03:00:00,168.516141734,33.5619863565,67.8853868707,0.0,12.7620426787,28.1191506574,71.1746862375,0.575249556363,3.33212,67.2673166812
 07/14  04:00:00,180.609704502,34.1521336758,72.0383163786,0.0,12.7620426787,28.1191506574,98.2129751544,0.996119785989,3.33212,93.8847353684
 07/14  05:00:00,207.420633728,34.4472073355,76.72188024,0.0,25.5240853573,30.610668775,172.02678611,9.1955990019,8.3303,154.500887108
 07/14  06:00:00,305.657386165,34.7422809952,87.549596649,0.0,51.0481707146,78.1489452969,291.180005529,2.45381426445,16.6606,272.065591265
 07/14  07:00:00,367.538616832,37.0422418298,87.5132470826,0.0,64.3609230253,109.708623606,399.779358093,14.0579998283,24.9909,360.730458265
 07/14  08:00:00,328.815595534,36.88800977,90.7913178167,0.0,51.0481707146,80.7689615957,319.285978773,5.414391687,33.3212,280.550387086
 07/14  09:00:00,301.316373704,37.3377498675,92.054637252,0.0,51.0481707146,71.0224615957,281.947610237,0.0,66.8089,215.138710237
 07/14  10:00:00,253.738857594,37.5724041614,93.0368213167,0.0,32.1804615127,65.7244621605,253.791350684,0.0,83.4695,170.321850684
 07/14  11:00:00,254.690616564,37.6774978954,93.299025334,0.0,32.1804615127,65.7244621605,206.992603952,0.0,83.4695,123.523103952
 07/14  12:00:00,254.47735817,37.7686508901,93.5689007859,0.0,32.1804615127,65.7244621605,213.355310532,0.0,83.4695,129.885810532
 07/14  13:00:00,245.167939735,37.6757852506,93.9384955514,0.0,32.1804615127,55.9779621605,198.398517473,0.0,75.1392,123.259317473
 07/14  14:00:00,245.061368862,37.6661793737,93.8135593829,0.0,32.1804615127,55.9779621605,189.943996887,0.0,66.8089,123.135096887
 07/14  15:00:00,244.389629239,37.8754295732,92.9420777454,0.0,32.1804615127,55.9779621605,198.277705702,0.0,75.1392,123.138505702
 07/14  16:00:00,272.973280786,38.3479231272,91.8965211263,0.0,32.1804615127,60.9114621605,185.844997811,0.0,91.7998,94.0451978112
 07/14  17:00:00,305.931857448,37.5457780814,90.7684527711,0.0,32.1804615127,77.5397301883,192.591567999,4.43632465733,49.9818,138.173443341
 07/14  18:00:00,357.641733469,37.6886801871,88.5584843332,0.0,77.122965704,86.2600435998,310.560953672,7.46463735029,49.9818,253.114516322
 07/14  19:00:00,364.613378431,37.7816473185,88.0814804317,0.0,102.647051061,80.1663183927,223.494071844,8.32346175676,33.3212,181.849410087
 07/14  20:00:00,407.339658114,37.6244285298,88.8024353484,0.0,115.40909374,92.7192997104,229.173121937,8.93360074788,33.3212,186.918321189
 07/14  21:00:00,382.762082962,37.6242911611,87.8566204037,0.0,102.647051061,94.1340635361,303.958136409,9.56202745702,24.9909,269.405208952
 07/14  22:00:00,318.975505585,37.5612759825,91.0528453208,0.0,77.122965704,65.871452062,232.420601439,10.1139455848,16.6606,205.646055854
 07/14  23:00:00,253.314365669,37.3123452174,94.5421922053,0.0,38.286128036,48.4199368926,134.342078773,10.668883736,8.3303,115.342895037
 07/14  24:00:00,202.192384505,34.919325191,84.1991108441,0.0,25.5240853573,30.610668775,90.9896405824,0.0278547409975,3.33212,87.6296658414
 07/15  01:00:00,196.201585663,34.2111484078,77.1125524884,0.0,27.7269238854,30.610668775,74.4572330135,0.128969847993,3.33212,70.9961431655
 07/15  02:00:00,180.012115346,34.5652367994,78.0152171352,0.0,12.7620426787,28.1191506574,73.2674879886,0.282881413296,3.33212,69.6524865753
 07/15  03:00:00,180.313117394,34.7422809952,78.2231960238,0.0,12.7620426787,28.1191506574,70.6894032289,0.0996729650757,3.33212,67.2576102638
 07/15  04:00:00,170.894026056,33.5619863565,63.8280073014,0.0,12.7620426787,28.1191506574,91.5189062934,0.581536506159,3.33212,87.6052497873
 07/15  05:00:00,181.948952393,33.5619863565,65.4344092559,0.0,12.7620426787,28.1191506574,124.268739731,0.601209717163,8.3303,115.337230014
 07/15  06:00:00,270.2199383,35.4504577785,83.8001398098,0.0,42.6918050922,54.3732441037,178.763976393,0.400385952762,16.6606,161.702990441
 07/15  07:00:00,322.696746041,36.9524177063,89.1419120228,0.0,42.6918050922,86.1019271793,308.624185225,14.734270273,24.9909,268.899014952
 07/15  08:00:00,361.038559507,36.9827704238,86.0368749255,0.0,57.6566862989,112.030105488,427.575325068,5.57172172548,33.3212,388.682403342
 07/15  09:00:00,317.037263036,37.3577343944,88.4578199477,0.0,57.6566862989,83.6599452969,346.729999174,0.0,66.8089,279.921099174
 07/15  10:00:00,266.462593763,37.6524630465,91.7722127799,0.0,42.6918050922,68.9656133826,298.464128421,0.0,83.4695,214.994628421
 07/15  11:00:00,258.184679843,37.8132836472,91.7310167112,0.0,34.9340096728,67.7198543238,254.08844917,0.0,83.4695,170.61894917
 07/15  12:00:00,258.640627483,37.9830567181,92.8217512916,0.0,34.9340096728,67.7198543238,207.090348723,0.0,83.4695,123.620848723
 07/15  13:00:00,247.401511613,37.791567901,91.6556378973,0.0,34.9340096728,57.9733543238,205.135498038,0.0,75.1392,129.996298038
 07/15  14:00:00,248.353577467,37.8175515854,92.3065740779,0.0,34.9340096728,57.9733543238,190.170144267,0.0,66.8089,123.361244267
 07/15  15:00:00,248.348016227,37.9060589647,92.143587017,0.0,34.9340096728,57.9733543238,204.993484545,0.0,75.1392,129.854284545
 07/15  16:00:00,277.522047086,37.8715071302,92.1131354323,0.0,34.9340096728,62.9068543238,185.913093116,0.0,91.7998,94.1132931156
 07/15  17:00:00,304.47148076,37.4308840814,91.8207161825,0.0,34.9340096728,72.2186844194,170.257814249,4.62571910138,49.9818,115.650295148
 07/15  18:00:00,369.434645418,37.8038991166,90.134745259,0.0,87.0357390804,86.2600435998,196.237621132,7.66711999887,49.9818,138.588701134
 07/15  19:00:00,363.20048168,37.4435127446,89.4580723283,0.0,102.000620287,77.6748002752,229.018154275,8.64683953733,33.3212,187.050114738
 07/15  20:00:00,391.058192258,37.2756193175,89.5403481149,0.0,102.000620287,88.9820225341,222.532932652,9.3052975737,33.3212,179.906435078
 07/15  21:00:00,381.731815422,37.31268926,90.0446486549,0.0,102.000620287,91.6425454185,221.899854191,9.86299210446,24.9909,187.045962087
 07/15  22:00:00,329.137668468,37.1275666077,91.2625487785,0.0,87.0357390804,65.871452062,295.29822689,10.4234295962,16.6606,268.214197294
 07/15  23:00:00,257.457909175,36.9469116726,93.5069469099,0.0,42.6918050922,48.4199368926,173.920846057,10.9865085956,8.3303,154.604037461
 07/15  24:00:00,207.485147293,34.919325191,86.5256536566,0.0,27.7269238854,30.610668775,97.2363989398,0.0329239417447,3.33212,93.8713549981
 07/16  01:00:00,212.533570431,34.1521336758,83.6266264797,0.0,34.4311606118,33.1021868926,70.9622778996,0.309800305233,3.33212,67.3203575943
 07/16  02:00:00,189.128502938,33.4144495266,79.0204853552,0.0,19.466279405,30.610668775,71.5535393003,0.90558063489,3.33212,67.3158386654
 07/16  03:00:00,180.756797978,33.4144495266,71.1170539999,0.0,19.466279405,30.610668775,77.6760327234,0.905744564196,3.33212,73.4381681592
 07/16  04:00:00,184.721744301,33.4144495266,68.4485732455,0.0,19.466279405,30.610668775,91.8167384929,0.898421268579,3.33212,87.5861972244
 07/16  05:00:00,195.916242092,33.4144495266,70.1952410943,0.0,19.466279405,30.610668775,124.645920619,0.89110315751,8.3303,115.424517461
 07/16  06:00:00,266.318594128,34.7422809952,81.1110722327,0.0,42.6918050922,54.3732441037,179.091726325,0.429893391487,16.6606,162.001232933
 07/16  07:00:00,334.278143008,37.3293133413,91.8723489194,0.0,49.3960418185,88.5934452969,308.292141111,14.6013297771,24.9909,268.699911334
 07/16  08:00:00,364.248193659,37.062967299,89.1392873186,0.0,57.6566862989,112.030105488,426.916710859,5.37914694476,33.3212,388.216363914
 07/16  09:00:00,309.551012335,37.6441258014,89.8881433589,0.0,50.9524495726,81.1684271793,346.914673015,0.0,66.8089,280.105773015
 07/16  10:00:00,266.155933286,38.064305181,91.0571226424,0.0,42.6918050922,68.9656133826,298.633402478,0.0,83.4695,215.163902478
 07/16  11:00:00,263.499270636,37.8877829864,92.301961659,0.0,38.286128036,68.9656133826,254.033609775,0.0,83.4695,170.564109775
 07/16  12:00:00,262.890007307,37.9873897227,92.4577900463,0.0,38.286128036,68.9656133826,206.802989868,0.0,83.4695,123.333489868
 07/16  13:00:00,243.860625481,37.6841517958,92.7392765152,0.0,31.5818913096,56.727595265,204.974345105,0.0,75.1392,129.835145105
 07/16  14:00:00,243.251495186,37.6564231082,92.2647631792,0.0,31.5818913096,56.727595265,189.873897167,0.0,66.8089,123.064997167
 07/16  15:00:00,242.009658195,37.7119578155,91.1428077229,0.0,31.5818913096,56.727595265,198.208257765,0.0,75.1392,123.069057765
 07/16  16:00:00,270.038666997,37.7812167029,90.0074686809,0.0,31.5818913096,61.661095265,185.802960758,0.0,91.7998,94.0031607581
 07/16  17:00:00,297.945843524,37.173836774,90.560097948,0.0,31.5818913096,70.9729253606,170.27133817,4.67383836844,49.9818,115.615699802
 07/16  18:00:00,358.430522064,37.2893814903,89.2948267587,0.0,80.3315023541,83.7685254822,196.25083669,7.86766242358,49.9818,138.401374266
 07/16  19:00:00,362.145829889,37.3754550504,88.5960414454,0.0,102.000620287,77.6748002752,221.894984769,8.7439915633,33.3212,179.829793205
 07/16  20:00:00,399.851302022,37.2500697937,89.1040866132,0.0,108.704857014,91.4735406516,229.063714034,9.39732851502,33.3212,186.345185519
 07/16  21:00:00,371.969002529,37.4268509835,89.3009502185,0.0,95.2963835608,89.1510273009,214.781602114,9.96253357933,24.9909,179.828168535
 07/16  22:00:00,319.252111546,37.2399352095,90.3289720967,0.0,80.3315023541,63.3799339444,295.222386813,10.5300904737,16.6606,268.031696339
 07/16  23:00:00,257.237675414,37.0788751643,93.1851441787,0.0,42.6918050922,48.4199368926,173.744006677,11.1912142241,8.3303,154.222492453
 07/16  24:00:00,218.591566416,34.919325191,88.2466741766,0.0,34.4311606118,33.1021868926,97.3055894058,0.0289591633115,3.33212,93.9445102425
 07/17  01:00:00,195.166324451,34.4472073355,84.6270790483,0.0,19.418418834,29.3649097162,71.1317989598,0.551283321545,3.33212,67.2483956383
 07/17  02:00:00,172.920327316,33.3259274287,72.1790705357,0.0,12.7620426787,28.1191506574,70.6597292092,0.0762212528859,3.33212,67.2513879563
 07/17  03:00:00,185.252213069,34.919325191,82.3786494294,0.0,12.7620426787,28.1191506574,70.7578951021,0.17531554089,3.33212,67.2504595612
 07/17  04:00:00,179.669028925,33.8570600162,71.8251974696,0.0,12.7620426787,28.1191506574,97.2830869622,0.120439660493,3.33212,93.8305273017
 07/17  05:00:00,208.626164516,34.2554094567,75.6560748705,0.0,25.5240853573,30.610668775,162.960524486,0.264144090561,8.3303,154.366080396
 07/17  06:00:00,305.193540248,34.7422809952,87.5281230486,0.0,51.0481707146,78.1489452969,285.460692902,0.259209384434,16.6606,268.540883517
 07/17  07:00:00,367.596501294,37.0890607678,88.6874796898,0.0,64.3609230253,109.708623606,395.499133918,14.9278299037,24.9909,355.580404014
 07/17  08:00:00,328.839005431,36.9330093782,91.8917681158,0.0,51.0481707146,80.7689615957,317.872202475,5.69450119374,33.3212,278.856501281
 07/17  09:00:00,301.586170208,37.3591843532,92.3220494786,0.0,51.0481707146,71.0224615957,281.682863747,0.0,66.8089,214.873963747
 07/17  10:00:00,253.252301597,37.5948688183,92.5588456698,0.0,32.1804615127,65.7244621605,253.600940005,0.0,83.4695,170.131440005
 07/17  11:00:00,254.076172154,37.698618788,92.7502577387,0.0,32.1804615127,65.7244621605,206.910241286,0.0,83.4695,123.440741286
 07/17  12:00:00,253.055219545,37.7943260534,92.4041152961,0.0,32.1804615127,65.7244621605,213.265611704,0.0,83.4695,129.796111704
 07/17  13:00:00,242.733339979,37.6869556881,91.9609840855,0.0,32.1804615127,55.9779621605,198.303780003,0.0,75.1392,123.164580003
 07/17  14:00:00,242.213355564,37.676686726,91.4995942273,0.0,32.1804615127,55.9779621605,189.851819352,0.0,66.8089,123.042919352
 07/17  15:00:00,242.267250901,37.8797867468,91.4855142108,0.0,32.1804615127,55.9779621605,198.178785,0.0,75.1392,123.039585
 07/17  16:00:00,277.576793948,38.2932514095,96.6283703086,0.0,32.1804615127,60.9114621605,185.803383946,0.0,91.7998,94.0035839459
 07/17  17:00:00,315.680484172,37.5191732571,100.290828605,0.0,32.1804615127,77.5397301883,192.699445129,4.65566020138,49.9818,138.061984928
 07/17  18:00:00,369.859223853,37.6448400071,100.42070264,0.0,77.122965704,86.2600435998,304.539542989,7.84687586526,49.9818,246.710867124
 07/17  19:00:00,378.176108077,37.7457299278,100.850421531,0.0,102.647051061,80.1663183927,229.166085906,8.75505419579,33.3212,187.08983171
 07/17  20:00:00,421.516874341,37.6288815622,102.297482428,0.0,115.40909374,92.7192997104,222.465916755,9.37919734563,33.3212,179.765519409
 07/17  21:00:00,397.341809962,37.613643117,101.923934247,0.0,102.647051061,94.1340635361,303.835855854,9.98793174459,24.9909,268.85702411
 07/17  22:00:00,332.200874833,37.5848967776,103.380033222,0.0,77.122965704,65.871452062,232.541433153,10.5368037042,16.6606,205.344029449
 07/17  23:00:00,263.085531384,37.3901027081,102.484462612,0.0,38.286128036,48.4199368926,134.715009204,11.1003737094,8.3303,115.284335495
 07/17  24:00:00,205.525458131,35.0963693868,85.3885766556,0.0,25.5240853573,30.610668775,90.9606217373,0.0523847550623,3.33212,87.5761169822
 07/18  01:00:00,203.528272118,34.3881926036,92.4002686454,0.0,19.418418834,29.3649097162,70.7083526316,0.132894814905,3.33212,67.2433378167
 07/18  02:00:00,194.599598879,34.919325191,91.1803852946,0.0,12.7620426787,28.1191506574,70.886814012,0.316676331236,3.33212,67.2380176808
 07/18  03:00:00,193.198539966,34.3881926036,90.8796194407,0.0,12.7620426787,28.1191506574,70.7489076569,0.180678903176,3.33212,67.2361087537
 07/18  04:00:00,198.866121666,34.7422809952,88.8112835879,0.0,12.7620426787,28.1191506574,97.5352616958,0.381804880538,3.33212,93.8213368153
 07/18  05:00:00,221.593508165,34.2996705057,87.557960504,0.0,25.5240853573,30.610668775,162.890278822,0.258924971093,8.3303,154.301053851
 07/18  06:00:00,310.387546002,35.4504577785,90.7674138969,0.0,51.0481707146,78.1489452969,285.536884656,0.53795583146,16.6606,268.338328824
 07/18  07:00:00,366.044002186,36.9003451932,86.9397155688,0.0,64.3609230253,109.708623606,395.227419264,15.6001915897,24.9909,354.636327675
 07/18  08:00:00,324.61987691,36.8734072215,87.5537474877,0.0,51.0481707146,80.7689615957,318.535461622,5.99441137355,33.3212,279.219850248
 07/18  09:00:00,296.323378026,37.3013798195,87.282807844,0.0,51.0481707146,71.0224615957,281.571036535,0.0,66.8089,214.762136535
 07/18  10:00:00,247.807833309,37.5252669963,87.1245712591,0.0,32.1804615127,65.7244621605,253.557790092,0.0,83.4695,170.088290092
 07/18  11:00:00,248.624023658,37.6199678495,87.2129510956,0.0,32.1804615127,65.7244621605,206.876993507,0.0,83.4695,123.407493507
 07/18  12:00:00,248.418224321,37.6859481927,87.6921890181,0.0,32.1804615127,65.7244621605,210.518427876,0.0,83.4695,127.048927876
 07/18  13:00:00,238.678149588,37.5895775833,87.8167489915,0.0,32.1804615127,55.9779621605,201.002840212,0.0,75.1392,125.863640212
 07/18  14:00:00,238.902160607,37.5743170883,88.1818759684,0.0,32.1804615127,55.9779621605,189.821398306,0.0,66.8089,123.012498306
 07/18  15:00:00,236.89512633,37.6591438022,86.409041678,0.0,32.1804615127,55.9779621605,198.155507974,0.0,75.1392,123.016307974
 07/18  16:00:00,266.214939681,37.9538980816,86.1998188686,0.0,32.1804615127,60.9114621605,181.99310271,0.0,91.7998,90.1933027098
 07/18  17:00:00,301.436090493,37.2457253066,86.886719563,0.0,32.1804615127,77.5397301883,190.471874434,5.07557714302,49.9818,135.414497291
 07/18  18:00:00,353.210165729,37.4202796651,84.7904197015,0.0,77.122965704,86.2600435998,308.505278075,8.31845151556,49.9818,250.20502656
 07/18  19:00:00,358.653029838,37.5603096377,82.9455907117,0.0,102.647051061,80.1663183927,226.213385834,9.22399728565,33.3212,183.668188548
 07/18  20:00:00,402.435297903,37.4700985071,84.304766567,0.0,115.40909374,92.7192997104,225.736357369,9.83744379908,33.3212,182.57771357
 07/18  21:00:00,378.739467929,37.5176178723,84.044126062,0.0,102.647051061,94.1340635361,307.136461092,10.4139636692,24.9909,271.731597422
 07/18  22:00:00,313.477549937,37.4925971554,84.9419705562,0.0,77.122965704,65.871452062,227.14111248,10.9922135213,16.6606,199.488298959
 07/18  23:00:00,247.811623901,37.2803066599,87.4315003645,0.0,38.286128036,48.4199368926,135.150932311,11.5720638769,8.3303,115.248568434
 07/18  24:00:00,209.823120056,34.919325191,90.3059843077,0.0,25.5240853573,30.610668775,90.9368083398,0.039072968275,3.33212,87.5656153715
 07/19  01:00:00,198.954457326,34.2111484078,88.1282961649,0.0,19.418418834,29.3649097162,70.7015310074,0.142228706966,3.33212,67.2271823004
 07/19  02:00:00,185.778722006,34.5652367994,82.8357828648,0.0,12.7620426787,28.1191506574,73.219226773,0.309490876331,3.33212,69.5776158967
 07/19  03:00:00,177.013153374,34.2111484078,75.0045147143,0.0,12.7620426787,28.1191506574,74.490916787,0.165694981492,3.33212,70.9931018055
 07/19  04:00:00,187.287872952,34.3881926036,78.2830536388,0.0,12.7620426787,28.1191506574,91.1721804524,0.290754232686,3.33212,87.5493062197
 07/19  05:00:00,211.432109724,34.2996705057,77.7998467021,0.0,25.5240853573,30.610668775,162.851444596,0.269695380058,8.3303,154.251449216
 07/19  06:00:00,309.665154196,35.4504577785,89.82881778,0.0,51.0481707146,78.1489452969,285.393940223,0.559720114948,16.6606,268.173620108
 07/19  07:00:00,368.101051402,36.9095394297,88.6904606028,0.0,64.3609230253,109.708623606,396.878733955,15.8771105194,24.9909,356.010723436
 07/19  08:00:00,328.678336536,36.9165188968,91.6456051697,0.0,51.0481707146,80.7689615957,316.928064131,6.10906253087,33.3212,277.4978016
 07/19  09:00:00,301.406147894,37.3412519962,92.0599648189,0.0,51.0481707146,71.0224615957,281.478775465,0.0,66.8089,214.669875465
