Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/19  10:00:00,253.69547292,37.5763739289,92.8599672943,0.0,32.1804615127,65.7244621605,253.507092487,0.0,83.4695,170.037592487
 07/19  11:00:00,254.556365578,37.6777305216,93.1522110822,0.0,32.1804615127,65.7244621605,206.847875735,0.0,83.4695,123.378375735
 07/19  12:00:00,252.345091702,37.7630786018,91.9534457742,0.0,32.1804615127,65.7244621605,206.718720674,0.0,83.4695,123.249220674
 07/19  13:00:00,240.794934243,37.6646448127,90.5035553804,0.0,32.1804615127,55.9779621605,204.648909497,0.0,75.1392,129.509709497
 07/19  14:00:00,241.000326568,37.6550724571,90.6428833856,0.0,32.1804615127,55.9779621605,189.893195633,0.0,66.8089,123.084295633
 07/19  15:00:00,242.070955759,37.8290224275,90.9565148258,0.0,32.1804615127,55.9779621605,198.13046677,0.0,75.1392,122.99126677
 07/19  16:00:00,271.896468732,38.2793489171,90.9565148258,0.0,32.1804615127,60.9114621605,179.491471923,0.0,91.7998,87.6916719226
 07/19  17:00:00,305.631228739,37.4799289939,90.5174357494,0.0,32.1804615127,77.5397301883,192.87189988,4.92271466676,49.9818,137.967385213
 07/19  18:00:00,356.916589343,37.6271774528,87.9835902389,0.0,77.122965704,86.2600435998,304.579721031,8.18808214247,49.9818,246.409838888
 07/19  19:00:00,361.152041513,37.7230130567,84.8302741824,0.0,102.647051061,80.1663183927,229.435424473,9.15875047938,33.3212,186.955473994
 07/19  20:00:00,402.638026983,37.6084052498,84.3800084919,0.0,115.40909374,92.7192997104,222.717615295,9.77806485498,33.3212,179.61835044
 07/19  21:00:00,381.004903899,37.6483069334,85.9791388839,0.0,102.647051061,94.1340635361,303.860686244,10.359688548,24.9909,268.510097696
 07/19  22:00:00,316.074545543,37.615902241,87.4355046138,0.0,77.122965704,65.871452062,232.769145346,10.9427810054,16.6606,205.165764341
 07/19  23:00:00,250.22551821,37.3727850355,89.6905220428,0.0,38.286128036,48.4199368926,128.649026598,11.5272108225,8.3303,108.791515776
 07/19  24:00:00,215.137939822,35.0963693868,95.2343131973,0.0,25.5240853573,30.610668775,97.1937502334,0.0553931457073,3.33212,93.8062370876
 07/20  01:00:00,202.300906747,34.5652367994,90.7535821072,0.0,19.418418834,29.3649097162,70.5984856715,0.0411408058133,3.33212,67.2252248657
 07/20  02:00:00,191.769548168,35.2734135827,87.4088132221,0.0,12.7620426787,28.1191506574,70.7252526365,0.170923748337,3.33212,67.2222088882
 07/20  03:00:00,183.25639694,34.3881926036,80.5956247782,0.0,12.7620426787,28.1191506574,70.7408872382,0.18554817771,3.33212,67.2232190605
 07/20  04:00:00,194.252450704,34.919325191,84.1797133992,0.0,12.7620426787,28.1191506574,91.7136741005,0.433621441448,3.33212,87.9479326591
 07/20  05:00:00,216.525380133,34.3881926036,82.4619929549,0.0,25.5240853573,30.610668775,169.007848796,0.21207849495,8.3303,160.465470301
 07/20  06:00:00,312.263301979,35.4504577785,92.2898389473,0.0,51.0481707146,78.1489452969,284.280011972,0.54765382621,16.6606,267.071758146
 07/20  07:00:00,368.158474332,36.9700635069,88.6948693969,0.0,64.3609230253,109.708623606,395.338976941,15.9255881054,24.9909,354.422488836
 07/20  08:00:00,327.379899641,36.965618347,90.3880625056,0.0,51.0481707146,80.7689615957,318.764143712,6.04782151673,33.3212,279.395122195
 07/20  09:00:00,300.391057189,37.3542463815,91.3245034278,0.0,51.0481707146,71.0224615957,274.230310147,0.0,66.8089,207.421410147
 07/20  10:00:00,251.785682958,37.5994557089,91.4524281107,0.0,32.1804615127,65.7244621605,253.426337264,0.0,83.4695,169.956837264
 07/20  11:00:00,250.871506674,37.7244992543,90.1324893346,0.0,32.1804615127,65.7244621605,206.834373432,0.0,83.4695,123.364873432
 07/20  12:00:00,251.102373829,37.853375081,90.6428833856,0.0,32.1804615127,65.7244621605,213.188506,0.0,83.4695,129.719006
 07/20  13:00:00,242.555144889,37.7028900159,91.9219804053,0.0,32.1804615127,55.9779621605,198.227581944,0.0,75.1392,123.088381944
 07/20  14:00:00,243.844398004,37.6960262265,92.6110522061,0.0,32.1804615127,55.9779621605,189.776500842,0.0,66.8089,122.967600842
 07/20  15:00:00,248.89670641,37.8698810607,97.7137363118,0.0,32.1804615127,55.9779621605,198.117718754,0.0,75.1392,122.978518754
 07/20  16:00:00,275.710218463,38.4340414144,95.0472445007,0.0,32.1804615127,60.9114621605,179.477726851,0.0,91.7998,87.6779268513
 07/20  17:00:00,304.967924415,37.5514734061,90.4321826363,0.0,32.1804615127,77.5397301883,192.769211729,4.83845657957,49.9818,137.948955149
 07/20  18:00:00,356.534359135,37.7088140076,87.204895662,0.0,77.122965704,86.2600435998,304.382890964,8.10166251808,49.9818,246.299428445
 07/20  19:00:00,371.549106052,38.0832264327,94.1838635264,0.0,102.647051061,80.1663183927,229.277918966,9.07365157749,33.3212,186.883067389
 07/20  20:00:00,422.280628774,37.7105472253,102.97857064,0.0,115.40909374,92.7192997104,222.57310387,9.692302032,33.3212,179.559601838
 07/20  21:00:00,398.273777233,37.7105674951,102.764750038,0.0,102.647051061,94.1340635361,303.621162551,10.2735272489,24.9909,268.356735302
 07/20  22:00:00,333.003113259,37.6581751078,104.146772267,0.0,77.122965704,65.871452062,232.592203499,10.8570781769,16.6606,205.074525322
 07/20  23:00:00,248.522832068,37.3930785109,88.0787143015,0.0,38.286128036,48.4199368926,128.577792108,11.4439129622,8.3303,108.803579146
 07/20  24:00:00,211.695674689,35.0963693868,92.1730402606,0.0,25.5240853573,30.610668775,97.1598217875,0.0431199056189,3.33212,93.7845818819
 07/21  01:00:00,204.000391266,34.5652367994,92.8094204461,0.0,19.418418834,29.3649097162,70.5782864507,0.0303439104738,3.33212,67.2158225402
 07/21  02:00:00,193.065291171,35.0963693868,89.2761782116,0.0,12.7620426787,28.1191506574,70.7785003574,0.227186742542,3.33212,67.2191936149
 07/21  03:00:00,189.053674203,34.3881926036,86.4326463023,0.0,12.7620426787,28.1191506574,70.7208162417,0.178482978193,3.33212,67.2102132635
 07/21  04:00:00,197.916639306,34.919325191,87.1063610563,0.0,12.7620426787,28.1191506574,91.2679207492,0.416086781162,3.33212,87.5197139681
 07/21  05:00:00,218.445697789,34.3881926036,83.8879491003,0.0,25.5240853573,30.610668775,162.691843142,0.204462809257,8.3303,154.157080333
 07/21  06:00:00,311.049735515,35.4504577785,90.8235480839,0.0,51.0481707146,78.1489452969,285.062792325,0.533600790279,16.6606,267.868591535
 07/21  07:00:00,368.15001348,36.9357847055,87.6853233817,0.0,64.3609230253,109.708623606,395.817605676,16.0236057845,24.9909,354.803099892
 07/21  08:00:00,327.83871432,36.9369031129,89.8196039017,0.0,51.0481707146,80.7689615957,317.082487716,6.03833699697,33.3212,277.722950719
 07/21  09:00:00,298.978555439,37.3485799779,89.9736573323,0.0,51.0481707146,71.0224615957,281.286756048,0.0,66.8089,214.477856048
 07/21  10:00:00,249.759534657,37.5950542171,89.5807129467,0.0,32.1804615127,65.7244621605,248.186713747,0.0,83.4695,164.717213747
 07/21  11:00:00,248.631888027,37.7099568322,88.030787175,0.0,32.1804615127,65.7244621605,211.788819178,0.0,83.4695,128.319319178
 07/21  12:00:00,248.288712204,37.8319759663,88.2744372576,0.0,32.1804615127,65.7244621605,206.667524733,0.0,83.4695,123.198024733
 07/21  13:00:00,238.768186916,37.687353306,88.5445412322,0.0,32.1804615127,55.9779621605,198.211581541,0.0,75.1392,123.072381541
 07/21  14:00:00,239.450165142,37.6756072304,88.9978563255,0.0,32.1804615127,55.9779621605,189.747983314,0.0,66.8089,122.939083314
 07/21  15:00:00,240.121182205,37.8841103619,89.3214142803,0.0,32.1804615127,55.9779621605,198.078908073,0.0,75.1392,122.939708073
 07/21  16:00:00,269.845706102,38.344015219,89.3214142803,0.0,32.1804615127,60.9114621605,185.732437632,0.0,91.7998,93.9326376319
 07/21  17:00:00,303.132645275,37.5234489883,88.8683774842,0.0,32.1804615127,77.5397301883,192.718459081,4.83045322474,49.9818,137.906205857
 07/21  18:00:00,356.03920216,37.6783903429,87.7124093875,0.0,77.122965704,86.2600435998,304.279215983,8.1412646299,49.9818,246.156151353
 07/21  19:00:00,359.54470268,37.7827341704,83.8203956989,0.0,102.647051061,80.1663183927,222.291723694,9.08100409923,33.3212,179.889519595
 07/21  20:00:00,402.524994993,37.6317528537,84.2257212459,0.0,115.40909374,92.7192997104,223.715352287,9.78199457217,33.3212,180.612157714
 07/21  21:00:00,382.92292774,37.6611795593,87.8809901614,0.0,102.647051061,94.1340635361,303.081900681,10.3718717828,24.9909,267.719128898
 07/21  22:00:00,318.12683247,37.6212630549,89.3029886722,0.0,77.122965704,65.871452062,231.939880165,10.9628058365,16.6606,204.316474329
 07/21  23:00:00,252.920309257,37.3621005762,92.7823879009,0.0,38.286128036,48.4199368926,133.124354135,11.6433001431,8.3303,113.150753992
 07/21  24:00:00,211.092707876,35.0963693868,91.6209363971,0.0,25.5240853573,30.610668775,92.8501243415,0.0467587511893,3.33212,89.4712455903
 07/22  01:00:00,207.002509807,34.5652367994,86.4943390948,0.0,27.7269238854,30.610668775,70.5735808808,0.0338664768479,3.33212,67.207594404
 07/22  02:00:00,189.888469088,35.0963693868,86.4410002586,0.0,12.7620426787,28.1191506574,70.7720767945,0.234224038029,3.33212,67.2057327564
 07/22  03:00:00,183.415418064,34.3881926036,81.0643579014,0.0,12.7620426787,28.1191506574,70.7217099332,0.183824644877,3.33212,67.2057652883
 07/22  04:00:00,194.073550121,34.919325191,84.2705323117,0.0,12.7620426787,28.1191506574,91.2590524372,0.424917801585,3.33212,87.5020146356
 07/22  05:00:00,197.153683228,34.2996705057,79.0126877314,0.0,12.7620426787,28.1191506574,123.757650257,0.260853770584,8.3303,115.166496486
 07/22  06:00:00,275.551790709,35.4504577785,88.840563531,0.0,42.6918050922,54.3732441037,171.827332948,0.553224497531,16.6606,154.61350845
 07/22  07:00:00,325.203303622,36.9862604475,91.5461735729,0.0,42.6918050922,86.1019271793,309.03910508,16.3206330917,24.9909,267.727571988
 07/22  08:00:00,364.158355097,37.037803,89.0627317149,0.0,57.6566862989,112.030105488,425.450483954,6.17534904531,33.3212,385.953934908
 07/22  09:00:00,317.742755309,37.3744668532,89.2750126136,0.0,57.6566862989,83.6599452969,341.828898261,0.0,66.8089,275.019998261
 07/22  10:00:00,265.056594267,37.7288286709,90.4992642405,0.0,42.6918050922,68.9656133826,294.143074611,0.0,83.4695,210.673574611
 07/22  11:00:00,256.93066624,37.8794881265,90.6716295899,0.0,34.9340096728,67.7198543238,253.717311851,0.0,83.4695,170.247811851
 07/22  12:00:00,256.954315335,38.020631657,91.2839601545,0.0,34.9340096728,67.7198543238,206.912265103,0.0,83.4695,123.442765103
 07/22  13:00:00,246.751756186,37.8227467698,91.0924701924,0.0,34.9340096728,57.9733543238,204.936232633,0.0,75.1392,129.797032633
 07/22  14:00:00,246.447694298,37.845959188,90.6596560962,0.0,34.9340096728,57.9733543238,189.975462271,0.0,66.8089,123.166562271
 07/22  15:00:00,246.859276132,37.9365961772,90.914663618,0.0,34.9340096728,57.9733543238,198.308903531,0.0,75.1392,123.169703531
 07/22  16:00:00,275.547318223,37.9257932443,90.4212513099,0.0,34.9340096728,62.9068543238,185.804290948,0.0,91.7998,94.0044909478
 07/22  17:00:00,303.019543058,37.4868981191,90.461586552,0.0,34.9340096728,72.2186844194,170.437827936,4.9721222785,49.9818,115.483905658
 07/22  18:00:00,368.427353492,37.8405551303,89.3063445208,0.0,87.0357390804,86.2600435998,196.617849865,8.29682284705,49.9818,138.339227018
 07/22  19:00:00,360.631127559,37.5214521073,87.1707735773,0.0,102.000620287,77.6748002752,222.316505763,9.35758231509,33.3212,179.637723448
 07/22  20:00:00,389.661958634,37.3528575943,88.0977286248,0.0,102.000620287,88.9820225341,229.176204744,10.0639220622,33.3212,185.791082682
 07/22  21:00:00,380.418250343,37.3900467356,88.584617351,0.0,102.000620287,91.6425454185,215.841040317,10.6579042828,24.9909,180.192236035
 07/22  22:00:00,327.981650831,37.1922833285,89.6668766078,0.0,87.0357390804,65.871452062,294.973776091,11.2527092161,16.6606,267.060466875
 07/22  23:00:00,256.840042244,36.9876440405,92.4930626472,0.0,42.6918050922,48.4199368926,174.465903738,11.8481855488,8.3303,154.287418189
 07/22  24:00:00,218.363742991,35.0963693868,96.2742878425,0.0,27.7269238854,30.610668775,90.8885676102,0.050405806925,3.33212,87.5060418033
 07/23  01:00:00,227.584610958,34.4472073355,97.3965134797,0.0,34.4311606118,33.1021868926,71.102662565,0.500014303994,3.33212,67.270528261
 07/23  02:00:00,199.989089643,33.2669126968,89.6537242827,0.0,19.466279405,30.610668775,72.5512973595,0.349644842497,3.33212,68.869532517
 07/23  03:00:00,194.320373596,33.5619863565,83.6974829098,0.0,19.466279405,30.610668775,75.6458356195,0.541415846783,3.33212,71.7722997727
 07/23  04:00:00,197.067459473,33.5619863565,79.9633234717,0.0,19.466279405,30.610668775,91.4774386421,0.648430923313,3.33212,87.4968877187
 07/23  05:00:00,207.687879847,34.1521336758,80.4881755407,0.0,19.466279405,30.610668775,124.040033071,0.453268140033,8.3303,115.256464931
 07/23  06:00:00,271.675275022,34.7422809952,85.8071017738,0.0,42.6918050922,54.3732441037,171.808982423,0.224477955736,16.6606,154.923904468
 07/23  07:00:00,334.118759766,37.5254927431,90.4532484068,0.0,49.3960418185,88.5934452969,308.109747864,15.5298310327,24.9909,267.589016831
 07/23  08:00:00,363.915275392,37.1405170845,88.7863232393,0.0,57.6566862989,112.030105488,424.719766678,5.7552303718,33.3212,385.643336306
 07/23  09:00:00,307.643608853,37.7264107707,88.2236438617,0.0,50.9524495726,81.1684271793,341.244548448,0.0,66.8089,274.435648448
 07/23  10:00:00,263.659326318,38.1561806647,88.9686118302,0.0,42.6918050922,68.9656133826,295.043340568,0.0,83.4695,211.573840568
 07/23  11:00:00,259.706289343,37.9785657106,89.1702360081,0.0,38.286128036,68.9656133826,253.673626935,0.0,83.4695,170.204126935
 07/23  12:00:00,258.27540347,38.0712424656,88.5826530673,0.0,38.286128036,68.9656133826,206.627140311,0.0,83.4695,123.157640311
 07/23  13:00:00,239.259933532,37.7109812429,88.808846364,0.0,31.5818913096,56.727595265,198.293365929,0.0,75.1392,123.154165929
 07/23  14:00:00,240.140534818,37.6875614069,89.6439535755,0.0,31.5818913096,56.727595265,189.704755223,0.0,66.8089,122.895855223
 07/23  15:00:00,241.120936799,37.7518165343,90.2038290083,0.0,31.5818913096,56.727595265,198.034283705,0.0,75.1392,122.895083705
 07/23  16:00:00,269.448147746,37.879396305,89.6805923952,0.0,31.5818913096,61.661095265,185.700216126,0.0,91.7998,93.9004161265
 07/23  17:00:00,296.746545966,37.2628098281,89.3817310321,0.0,31.5818913096,70.9729253606,170.350692478,4.91576515469,49.9818,115.453127323
 07/23  18:00:00,359.646920127,37.3511135896,89.9925703427,0.0,80.3315023541,83.7685254822,196.453889044,8.33258719379,49.9818,138.13950185
 07/23  19:00:00,362.939792315,37.4340755898,89.1346796537,0.0,102.000620287,77.6748002752,222.029201924,9.32758682762,33.3212,179.380415096
 07/23  20:00:00,399.862380121,37.3339166418,88.9495478332,0.0,108.704857014,91.4735406516,222.247226647,9.94859764282,33.3212,178.977429004
 07/23  21:00:00,371.709130614,37.5181992412,88.8780929732,0.0,95.2963835608,89.1510273009,214.993500915,10.6194948418,24.9909,179.383106073
 07/23  22:00:00,318.773199374,37.323905454,89.4604083877,0.0,80.3315023541,63.3799339444,294.838692211,11.2420725344,16.6606,266.936019677
 07/23  23:00:00,257.020293883,37.1463687333,92.3446374805,0.0,42.6918050922,48.4199368926,174.076649049,11.8406377472,8.3303,153.905711302
 07/23  24:00:00,226.96453716,35.0963693868,95.7494293388,0.0,34.4311606118,33.1021868926,90.9623694764,0.0508017313452,3.33212,87.579447745
 07/24  01:00:00,200.663249924,34.2111484078,89.7604154186,0.0,19.418418834,29.3649097162,70.6760456693,0.144176328928,3.33212,67.1997493404
 07/24  02:00:00,192.610316179,34.919325191,88.5933658163,0.0,12.7620426787,28.1191506574,70.8523120614,0.328097307117,3.33212,67.1920947543
 07/24  03:00:00,185.335005782,34.3881926036,82.5714210262,0.0,12.7620426787,28.1191506574,70.7150953538,0.186788928074,3.33212,67.1961864257
 07/24  04:00:00,193.706346198,34.919325191,83.8555726657,0.0,12.7620426787,28.1191506574,92.2110119435,0.430127954918,3.33212,88.4487639885
 07/24  05:00:00,212.820763056,34.3881926036,79.258317329,0.0,25.5240853573,30.610668775,165.207334619,0.21138838233,8.3303,156.665646236
 07/24  06:00:00,308.404463225,35.4504577785,89.3994973851,0.0,51.0481707146,78.1489452969,280.518501225,0.550628924464,16.6606,263.3072723
 07/24  07:00:00,368.430550013,36.9274560721,89.5730285583,0.0,64.3609230253,109.708623606,395.067155733,16.4393943345,24.9909,353.636861399
 07/24  08:00:00,328.737265672,36.9212978283,91.6908751787,0.0,51.0481707146,80.7689615957,317.157938287,6.2064956068,33.3212,277.63024268
 07/24  09:00:00,301.28007135,37.3491288385,91.957741482,0.0,51.0481707146,71.0224615957,281.043283307,0.0,66.8089,214.234383307
 07/24  10:00:00,253.592297234,37.5920773932,92.7468517519,0.0,32.1804615127,65.7244621605,246.449374885,0.0,83.4695,162.979874885
 07/24  11:00:00,254.078277031,37.7044995254,92.5894339188,0.0,32.1804615127,65.7244621605,208.998657663,0.0,83.4695,125.529157663
 07/24  12:00:00,252.466991056,37.8456591369,91.8028282744,0.0,32.1804615127,65.7244621605,210.839003879,0.0,83.4695,127.369503879
 07/24  13:00:00,241.076585492,37.7204622789,90.5585832415,0.0,32.1804615127,55.9779621605,198.140247423,0.0,75.1392,123.001047423
 07/24  14:00:00,241.319907322,37.7332659093,90.6428833856,0.0,32.1804615127,55.9779621605,189.691511133,0.0,66.8089,122.882611133
 07/24  15:00:00,240.017394518,37.9534002155,89.1983508527,0.0,32.1804615127,55.9779621605,195.929214425,0.0,75.1392,120.790014425
 07/24  16:00:00,269.107289003,38.4138203397,88.4483192042,0.0,32.1804615127,60.9114621605,181.439650461,0.0,91.7998,89.6398504612
 07/24  17:00:00,304.773455345,37.488349378,89.5632122838,0.0,32.1804615127,77.5397301883,192.860013914,5.0509820563,49.9818,137.827231857
 07/24  18:00:00,358.654050979,37.5351935078,89.4618679094,0.0,77.122965704,86.2600435998,304.303035662,8.46546402519,49.9818,245.855771637
 07/24  19:00:00,366.572811999,37.5935276372,89.5705966757,0.0,102.647051061,80.1663183927,222.534323282,9.49138043696,33.3212,179.721742845
 07/24  20:00:00,409.098567091,37.5432061446,89.9905040288,0.0,115.40909374,92.7192997104,222.763024842,10.1158251608,33.3212,179.325999682
 07/24  21:00:00,384.036956946,37.6549844686,88.5202953238,0.0,102.647051061,94.1340635361,303.417249804,10.617494251,24.9909,267.808855553
 07/24  22:00:00,318.512195742,37.6127753151,89.6607019773,0.0,77.122965704,65.871452062,232.665648762,11.2184027417,16.6606,204.786646021
 07/24  23:00:00,253.001475139,37.3531930617,92.6556031377,0.0,38.286128036,48.4199368926,128.975296359,11.9185622524,8.3303,108.726434107
 07/24  24:00:00,216.67546319,35.0963693868,96.7700964822,0.0,25.5240853573,30.610668775,90.8669248681,0.0544181256675,3.33212,87.4803867425
 07/25  01:00:00,207.661948348,34.5652367994,96.0551412701,0.0,19.418418834,29.3649097162,70.5595429373,0.0395771665881,3.33212,67.1878457707
 07/25  02:00:00,197.277224448,35.2734135827,92.5523388886,0.0,12.7620426787,28.1191506574,70.6881771538,0.166569849653,3.33212,67.1894873042
 07/25  03:00:00,189.718244934,34.5652367994,86.353993703,0.0,12.7620426787,28.1191506574,70.6417437048,0.123691540013,3.33212,67.1859321648
 07/25  04:00:00,199.233952147,34.919325191,88.3075080023,0.0,12.7620426787,28.1191506574,97.4996996738,0.443221818481,3.33212,93.7243578553
 07/25  05:00:00,223.233527868,34.5652367994,87.9989760431,0.0,25.5240853573,30.610668775,162.549110471,0.216056011954,8.3303,154.002754459
 07/25  06:00:00,312.460149402,35.4504577785,91.7405477151,0.0,51.0481707146,78.1489452969,281.668032174,0.564091010573,16.6606,264.443341163
 07/25  07:00:00,368.864212009,36.9221257045,88.299531106,0.0,64.3609230253,109.708623606,395.640451733,16.5775515437,24.9909,354.07200019
 07/25  08:00:00,328.709131021,36.9333260881,90.6744768853,0.0,51.0481707146,80.7689615957,311.712271227,6.27034190452,33.3212,272.120729323
 07/25  09:00:00,301.270892019,37.3452439883,92.0339689056,0.0,51.0481707146,71.0224615957,280.994193206,0.0,66.8089,214.185293206
 07/25  10:00:00,253.022369333,37.591301664,92.3234686681,0.0,32.1804615127,65.7244621605,246.431535985,0.0,83.4695,162.962035985
 07/25  11:00:00,253.66431174,37.6996986888,92.339170902,0.0,32.1804615127,65.7244621605,213.213861635,0.0,83.4695,129.744361635
 07/25  12:00:00,252.55715755,37.8150415435,91.9663689953,0.0,32.1804615127,65.7244621605,206.575253348,0.0,83.4695,123.105753348
 07/25  13:00:00,240.910357995,37.6886797389,90.52906516,0.0,32.1804615127,55.9779621605,198.125930403,0.0,75.1392,122.986730403
 07/25  14:00:00,240.187676495,37.686397169,89.8421625004,0.0,32.1804615127,55.9779621605,189.670255969,0.0,66.8089,122.861355969
 07/25  15:00:00,240.05364125,37.948641116,89.206186073,0.0,32.1804615127,55.9779621605,197.723733002,0.0,75.1392,122.584533002
 07/25  16:00:00,268.86149406,38.368872243,88.5445412322,0.0,32.1804615127,60.9114621605,179.679335728,0.0,91.7998,87.8795357279
 07/25  17:00:00,302.551843526,37.5300399781,88.1674110301,0.0,32.1804615127,77.5397301883,192.830376054,5.04950431392,49.9818,137.79907174
 07/25  18:00:00,351.757191797,37.5746721692,83.4241605661,0.0,77.122965704,86.2600435998,304.250081014,8.51783333353,49.9818,245.750447681
 07/25  19:00:00,359.797597626,37.6197867121,83.9145413539,0.0,102.647051061,80.1663183927,222.5414872,9.54933202551,33.3212,179.670955175
 07/25  20:00:00,403.16235825,37.5468543687,84.9896589995,0.0,115.40909374,92.7192997104,222.784070775,10.1767347733,33.3212,179.286136001
 07/25  21:00:00,377.198538543,37.5703548395,82.5121556843,0.0,102.647051061,94.1340635361,303.448639894,10.7798482462,24.9909,267.677891648
 07/25  22:00:00,314.325078692,37.546077451,85.7008500667,0.0,77.122965704,65.871452062,229.049969546,11.3833242666,16.6606,201.006045279
 07/25  23:00:00,247.259297999,37.3212444896,86.8193369251,0.0,38.286128036,48.4199368926,132.474449962,12.0781522946,8.3303,112.065997667
 07/25  24:00:00,201.197657258,35.0963693868,81.4783770347,0.0,25.5240853573,30.610668775,90.8643044107,0.0580444620232,3.33212,87.4741399487
 07/26  01:00:00,188.729106133,34.2111484078,78.0196630698,0.0,19.418418834,29.3649097162,70.6656739463,0.147600930412,3.33212,67.1859530159
 07/26  02:00:00,184.311204977,34.919325191,80.2438130026,0.0,12.7620426787,28.1191506574,70.8511372004,0.337511309479,3.33212,67.1815058909
 07/26  03:00:00,174.469522801,34.2111484078,71.7265882845,0.0,12.7620426787,28.1191506574,70.6861457387,0.172494355965,3.33212,67.1815313827
 07/26  04:00:00,182.576964428,34.5652367994,72.8894329141,0.0,12.7620426787,28.1191506574,91.5299558522,0.379821019098,3.33212,87.8180148331
 07/26  05:00:00,204.929213494,34.2996705057,71.1353855404,0.0,25.5240853573,30.610668775,162.952250075,0.280334648942,8.3303,154.341615426
 07/26  06:00:00,302.08549651,35.4504577785,82.616872964,0.0,51.0481707146,78.1489452969,283.617876985,0.573939438905,16.6606,266.383337546
 07/26  07:00:00,365.290070412,36.8006102704,86.5205440808,0.0,64.3609230253,109.708623606,393.314242567,16.5699444304,24.9909,351.753398136
 07/26  08:00:00,325.848916435,36.7134425664,89.9941185736,0.0,51.0481707146,80.7689615957,318.357832333,6.39648766459,33.3212,278.640144668
 07/26  09:00:00,297.414767617,37.2551074272,88.9647642647,0.0,51.0481707146,71.0224615957,273.79281023,0.0,66.8089,206.98391023
 07/26  10:00:00,250.346226048,37.3704795181,90.2566297422,0.0,32.1804615127,65.7244621605,253.175157637,0.0,83.4695,169.705657637
 07/26  11:00:00,252.917786405,37.493631253,91.9651956333,0.0,32.1804615127,65.7244621605,206.699952009,0.0,83.4695,123.230452009
 07/26  12:00:00,251.452841943,37.5602666353,91.1092907869,0.0,32.1804615127,65.7244621605,206.568746056,0.0,83.4695,123.099246056
 07/26  13:00:00,241.197130915,37.4894784664,90.7384813641,0.0,32.1804615127,55.9779621605,198.10468769,0.0,75.1392,122.96548769
 07/26  14:00:00,241.322004143,37.5211515359,91.0617527976,0.0,32.1804615127,55.9779621605,189.646579877,0.0,66.8089,122.837679877
 07/26  15:00:00,242.02859484,37.5540996876,91.9550111195,0.0,32.1804615127,55.9779621605,197.978368533,0.0,75.1392,122.839168533
 07/26  16:00:00,272.588324989,37.3697436717,93.3184254531,0.0,32.1804615127,60.9114621605,182.920420463,0.0,91.7998,91.1206204635
 07/26  17:00:00,307.203472759,36.779468381,93.2032795209,0.0,32.1804615127,77.5397301883,190.319655766,6.249813706,49.9818,134.08804206
 07/26  18:00:00,359.989983227,36.8967080096,92.2121631893,0.0,77.122965704,86.2600435998,305.373840888,9.76102667802,49.9818,245.63101421
 07/26  19:00:00,367.754985267,36.9159019491,92.8625114457,0.0,102.647051061,80.1663183927,223.675562322,10.723168473,33.3212,179.631193849
 07/26  20:00:00,409.390439403,36.8830108699,93.0058472525,0.0,115.40909374,92.7192997104,228.917030221,11.4280800934,33.3212,184.167750128
 07/26  21:00:00,385.78562935,36.9497888711,93.7173671731,0.0,102.647051061,94.1340635361,301.532845468,14.3850802106,24.9909,262.156865257
 07/26  22:00:00,320.951860711,36.9961377059,95.8930438418,0.0,77.122965704,65.871452062,253.043287991,31.7564010407,16.6606,204.62628695
 07/26  23:00:00,254.413993348,36.9244676398,97.5323583739,0.0,38.286128036,48.4199368926,145.547335415,28.5378553693,8.3303,108.679180046
 07/26  24:00:00,182.845540015,33.4144495266,67.470850841,0.0,25.5240853573,30.610668775,106.215368062,11.4468611313,3.33212,91.4363869302
 07/27  01:00:00,166.855049341,32.086618058,60.414032271,0.0,19.418418834,29.3649097162,82.9003303207,15.8177513959,3.33212,63.7504589248
 07/27  02:00:00,162.095583373,32.9718390371,62.6739048918,0.0,12.7620426787,28.1191506574,115.473048704,45.4417425725,3.33212,66.6991861319
 07/27  03:00:00,155.180666296,33.8570600162,55.1227435183,0.0,12.7620426787,28.1191506574,153.659283113,83.1504293347,3.33212,67.1767337781
 07/27  04:00:00,166.975748866,33.8570600162,60.3297646376,0.0,12.7620426787,28.1191506574,194.334110307,97.3092676485,3.33212,93.6927226582
 07/27  05:00:00,203.15511669,33.4144495266,72.1127135233,0.0,25.5240853573,30.610668775,261.713319175,99.4372009485,8.3303,153.945818227
 07/27  06:00:00,313.209786249,35.2734135827,96.4006292698,0.0,51.0481707146,78.1489452969,335.705170458,58.2277236589,16.6606,260.816846799
 07/27  07:00:00,367.457586853,36.7034256286,91.6699907429,0.0,64.3609230253,109.708623606,410.66037983,33.1203136419,24.9909,352.549166188
 07/27  08:00:00,327.733464715,36.6614913476,93.8697962812,0.0,51.0481707146,80.7689615957,322.464455528,12.7982563225,33.3212,276.344999205
 07/27  09:00:00,302.092894523,37.2475555068,95.0968823277,0.0,51.0481707146,71.0224615957,276.94012234,0.564873850117,66.8089,209.56634849
 07/27  10:00:00,254.79096568,37.437802236,95.7089904857,0.0,32.1804615127,65.7244621605,250.582936538,0.0,83.4695,167.113436538
 07/27  11:00:00,256.465973962,37.5354594006,95.9903543454,0.0,32.1804615127,65.7244621605,206.686563448,0.0,83.4695,123.217063448
 07/27  12:00:00,256.373939001,37.6103859861,95.7472682689,0.0,32.1804615127,65.7244621605,206.55555895,0.0,83.4695,123.08605895
 07/27  13:00:00,246.54827711,37.5274003513,95.6023655885,0.0,32.1804615127,55.9779621605,198.088333517,0.000427274053194,75.1392,122.948706243
 07/27  14:00:00,246.420492881,37.5396279732,95.4325490967,0.0,32.1804615127,55.9779621605,189.635410926,0.00769106646522,66.8089,122.81881986
 07/27  15:00:00,245.624432781,37.6056816336,94.5634249294,0.0,32.1804615127,55.9779621605,197.957807508,0.0,75.1392,122.818607508
 07/27  16:00:00,274.260090984,37.7705258768,93.7790272383,0.0,32.1804615127,60.9114621605,185.656608675,0.0,91.7998,93.8568086747
 07/27  17:00:00,308.06775687,37.100958893,93.2280272609,0.0,32.1804615127,77.5397301883,183.883793311,2.71153699097,49.9818,131.19045632
 07/27  18:00:00,360.26029982,37.2202207701,91.3768032431,0.0,77.122965704,86.2600435998,299.911071551,4.37894705792,49.9818,245.550324493
 07/27  19:00:00,370.446623443,37.2684956615,91.0122055715,0.0,102.647051061,80.1663183927,218.745622696,4.9238365871,33.3212,180.500586109
 07/27  20:00:00,410.259431754,37.1788343471,91.9190314181,0.0,115.40909374,92.7192997104,222.042522592,5.32424634234,33.3212,183.39707625
 07/27  21:00:00,386.29830537,37.2062744881,92.9270832201,0.0,102.647051061,94.1340635361,293.299043476,6.50442278415,24.9909,261.803720692
 07/27  22:00:00,321.024483967,37.1889840133,94.9249388532,0.0,77.122965704,65.871452062,231.616941465,10.3439340988,16.6606,204.612407366
 07/27  23:00:00,255.277951412,37.0478831508,97.5382721437,0.0,38.286128036,48.4199368926,130.554697366,13.5542215395,8.3303,108.670175827
 07/27  24:00:00,183.162583722,33.8570600162,66.8856449129,0.0,25.5240853573,30.610668775,98.2944479256,7.51198781556,3.33212,87.45034011
 07/28  01:00:00,181.792381473,33.8570600162,72.938722026,0.0,19.418418834,29.3649097162,78.7140865166,8.20825883165,3.33212,67.173707685
 07/28  02:00:00,167.329759174,33.8570600162,66.6514787638,0.0,12.7620426787,28.1191506574,83.2413612419,12.7362447079,3.33212,67.172996534
 07/28  03:00:00,161.574637075,33.4144495266,61.5865558286,0.0,12.7620426787,28.1191506574,85.1880857258,14.6859918418,3.33212,67.169973884
 07/28  04:00:00,175.971947698,33.8570600162,68.2165281438,0.0,12.7620426787,28.1191506574,114.034137354,17.3493844619,3.33212,93.3526328925
 07/28  05:00:00,202.391531022,33.8570600162,69.8328283732,0.0,25.5240853573,30.610668775,179.87482285,19.1599300455,8.3303,152.384592804
 07/28  06:00:00,295.943439133,34.3881926036,78.3953185386,0.0,51.0481707146,78.1489452969,285.815259186,7.58815338943,16.6606,261.566505796
 07/28  07:00:00,371.010552607,36.7492499229,91.9318495373,0.0,64.3609230253,109.708623606,383.573185015,7.23064829737,24.9909,351.351636718
 07/28  08:00:00,331.110503063,36.7509558928,93.6199306085,0.0,51.0481707146,80.7689615957,314.630312041,2.8707361919,33.3212,278.438375849
 07/28  09:00:00,303.295014941,37.2735362082,94.0502212587,0.0,51.0481707146,71.0224615957,273.690363394,0.0,66.8089,206.881463394
 07/28  10:00:00,255.477568628,37.5086990857,94.6985639607,0.0,32.1804615127,65.7244621605,253.121803586,0.0,83.4695,169.652303586
 07/28  11:00:00,256.660798754,37.610408694,95.1113481972,0.0,32.1804615127,65.7244621605,206.658301627,0.0,83.4695,123.188801627
 07/28  12:00:00,255.919485355,37.687494595,95.0095460738,0.0,32.1804615127,65.7244621605,206.53138644,0.0,83.4695,123.06188644
 07/28  13:00:00,246.461774272,37.5959755562,95.6107399564,0.0,32.1804615127,55.9779621605,198.072909606,0.0,75.1392,122.933709606
 07/28  14:00:00,245.154891143,37.5796843608,94.818637478,0.0,32.1804615127,55.9779621605,189.621701334,0.0,66.8089,122.812801334
 07/28  15:00:00,244.033892262,37.6654969547,93.7621331907,0.0,32.1804615127,55.9779621605,197.953586129,0.0,75.1392,122.814386129
 07/28  16:00:00,271.912294534,37.9142895714,92.1862048847,0.0,32.1804615127,60.9114621605,179.38248578,0.0,91.7998,87.5826857803
 07/28  17:00:00,305.883001491,37.1920620081,91.7302163177,0.0,32.1804615127,77.5397301883,190.154679235,2.45313472653,49.9818,137.719744509
 07/28  18:00:00,358.208040205,37.3171301624,90.0786965373,0.0,77.122965704,86.2600435998,299.519334739,4.0422616705,49.9818,245.495273068
 07/28  19:00:00,368.149680877,37.4078379342,89.9521083228,0.0,102.647051061,80.1663183927,217.408909621,4.54610426493,33.3212,179.541605356
 07/28  20:00:00,408.132300256,37.2858963628,91.4291444372,0.0,115.40909374,92.7192997104,217.413490156,4.93469709612,33.3212,179.15759306
 07/28  21:00:00,383.72322068,37.3225178224,90.9353603765,0.0,102.647051061,94.1340635361,297.688654455,5.341551354,24.9909,267.356203101
 07/28  22:00:00,319.333982454,37.3066414628,93.0079859158,0.0,77.122965704,65.871452062,219.88613928,5.72711150692,16.6606,197.498427773
 07/28  23:00:00,253.974315448,37.1251249264,96.3737343739,0.0,38.286128036,48.4199368926,129.519302497,6.15455591268,8.3303,115.034446585
 07/28  24:00:00,196.837780106,33.7390305523,80.7669312407,0.0,25.5240853573,30.610668775,90.9781435573,0.202592908926,3.33212,87.4434306484
 07/29  01:00:00,199.691949521,34.1521336758,80.9251872105,0.0,27.7269238854,30.610668775,70.7115622208,0.210128138115,3.33212,67.1693140827
 07/29  02:00:00,179.713356134,34.1521336758,78.6642894214,0.0,12.7620426787,28.1191506574,70.6687960861,0.17653901698,3.33212,67.1601370691
 07/29  03:00:00,169.274268358,33.4144495266,69.2991295942,0.0,12.7620426787,28.1191506574,73.3156316903,2.81709119787,3.33212,67.1664204925
 07/29  04:00:00,176.856789034,33.4144495266,70.3512863523,0.0,12.7620426787,28.1191506574,101.746858166,10.9810482806,3.33212,87.4336898851
 07/29  05:00:00,193.914194228,33.8570600162,74.6487892351,0.0,12.7620426787,28.1191506574,125.911031055,8.92817232003,8.3303,108.652558734
 07/29  06:00:00,272.802306029,35.4504577785,87.128948502,0.0,42.6918050922,54.3732441037,180.692031345,2.93418069996,16.6606,161.097250645
 07/29  07:00:00,327.415897317,36.840751864,94.2234109496,0.0,42.6918050922,86.1019271793,292.276213812,7.96044677888,24.9909,259.324867033
 07/29  08:00:00,366.253735707,36.8928014838,91.2437635218,0.0,57.6566862989,112.030105488,420.558609219,3.12202111934,33.3212,384.1153881
 07/29  09:00:00,320.10669571,37.3244358082,91.4662818299,0.0,57.6566862989,83.6599452969,337.02263688,0.0,66.8089,270.21373688
 07/29  10:00:00,267.803430229,37.579975349,93.1093527518,0.0,42.6918050922,68.9656133826,297.42260116,0.0,83.4695,213.95310116
 07/29  11:00:00,260.365662039,37.7052834874,94.3897420787,0.0,34.9340096728,67.7198543238,246.643763808,0.0,83.4695,163.174263808
 07/29  12:00:00,258.733660648,37.8316487904,93.732551738,0.0,34.9340096728,67.7198543238,213.275668081,0.0,83.4695,129.806168081
 07/29  13:00:00,249.023243052,37.6745305864,93.9514738234,0.0,34.9340096728,57.9733543238,198.309093262,0.0,75.1392,123.169893262
 07/29  14:00:00,247.96159491,37.6807089361,93.1197698063,0.0,34.9340096728,57.9733543238,189.858137298,0.0,66.8089,123.049237298
 07/29  15:00:00,245.377029373,37.7770450935,90.7439011638,0.0,34.9340096728,57.9733543238,198.183984343,0.0,75.1392,123.044784343
 07/29  16:00:00,272.888748139,37.7759175334,89.136904372,0.0,34.9340096728,62.9068543238,185.731203608,0.0,91.7998,93.9314036078
 07/29  17:00:00,300.842146481,37.3155409609,89.6238520877,0.0,34.9340096728,72.2186844194,165.467385513,2.64493903253,49.9818,112.84064648
 07/29  18:00:00,366.668156388,37.6537149306,88.7214716856,0.0,87.0357390804,86.2600435998,192.021430274,4.38895796534,49.9818,137.650672309
 07/29  19:00:00,363.175331238,37.3251284363,87.7299445571,0.0,102.000620287,77.6748002752,220.828679277,4.9817845811,33.3212,182.525694696
 07/29  20:00:00,390.778657939,37.1480332902,90.4707377414,0.0,102.000620287,88.9820225341,217.860038407,5.41136159276,33.3212,179.127476814
 07/29  21:00:00,381.142021471,37.1816807341,91.1558068175,0.0,102.000620287,91.6425454185,210.125146887,5.82431039222,24.9909,179.309936495
 07/29  22:00:00,328.469443489,37.0075856875,90.756725296,0.0,87.0357390804,65.871452062,282.884392586,6.22802266534,16.6606,259.99576992
 07/29  23:00:00,258.082532609,36.8676559697,94.484821596,0.0,42.6918050922,48.4199368926,172.087978201,6.77570191781,8.3303,156.981976284
 07/29  24:00:00,197.910083376,33.7390305523,79.025339841,0.0,27.7269238854,30.610668775,93.4138007287,0.227166242149,3.33212,89.8545144865
 07/30  01:00:00,206.613227998,33.4144495266,79.1627179838,0.0,34.4311606118,33.1021868926,71.1190033773,0.560952307423,3.33212,67.2259310698
 07/30  02:00:00,178.123968733,32.9718390371,68.7186151607,0.0,19.466279405,30.610668775,70.5540330591,0.0,3.33212,67.2219130591
 07/30  03:00:00,183.857143554,33.8570600162,73.6260018083,0.0,19.466279405,30.610668775,70.6597993933,0.0996989242965,3.33212,67.227980469
 07/30  04:00:00,193.296443685,33.8570600162,76.3963788227,0.0,19.466279405,30.610668775,90.8684551622,0.116797544769,3.33212,87.4195376174
 07/30  05:00:00,181.732781517,32.086618058,54.9600771288,0.0,19.466279405,30.610668775,123.602618338,0.126729392773,8.3303,115.145588946
 07/30  06:00:00,273.333838156,35.6275019743,86.970490768,0.0,42.6918050922,54.3732441037,171.469021131,0.118673153952,16.6606,154.689747977
 07/30  07:00:00,335.866110071,37.2226091577,93.6572450615,0.0,49.3960418185,88.5934452969,300.743336837,8.88642307127,24.9909,266.866013765
 07/30  08:00:00,364.796654097,37.0005470609,89.8038063382,0.0,57.6566862989,112.030105488,414.083724449,3.36794342914,33.3212,377.39458102
 07/30  09:00:00,310.0643155,37.5656076804,90.4356685409,0.0,50.9524495726,81.1684271793,343.034044384,0.0,66.8089,276.225144384
 07/30  10:00:00,267.050464682,38.0000454237,91.9105017367,0.0,42.6918050922,68.9656133826,291.507387804,0.0,83.4695,208.037887804
 07/30  11:00:00,264.077733355,37.8476100032,92.8370214316,0.0,38.286128036,68.9656133826,252.41057709,0.0,83.4695,168.94107709
 07/30  12:00:00,263.910871952,37.9386311873,93.336394349,0.0,38.286128036,68.9656133826,206.513417736,0.0,83.4695,123.043917736
 07/30  13:00:00,245.117269536,37.6806413828,94.2568193198,0.0,31.5818913096,56.727595265,198.177005722,0.0,75.1392,123.037805722
 07/30  14:00:00,240.645468387,37.6517914746,90.3948548041,0.0,31.5818913096,56.727595265,189.588528306,0.0,66.8089,122.779628306
 07/30  15:00:00,244.21266409,37.6947268397,92.9725433577,0.0,31.5818913096,56.727595265,197.920791913,0.0,75.1392,122.781591913
 07/30  16:00:00,270.032377949,37.7238020344,90.7813354172,0.0,31.5818913096,61.661095265,179.368213367,0.0,91.7998,87.5684133674
 07/30  17:00:00,297.400663057,37.1259621699,89.9294071431,0.0,31.5818913096,70.9729253606,168.325970831,2.95740009867,49.9818,115.386770732
 07/30  18:00:00,360.736166341,37.2384615302,91.1984679155,0.0,80.3315023541,83.7685254822,192.872582144,4.92419434206,49.9818,137.966587802
 07/30  19:00:00,366.207354812,37.3061646659,89.7591151929,0.0,102.000620287,77.6748002752,217.973468193,5.5621319693,33.3212,179.090136223
 07/30  20:00:00,400.205229804,37.1848527115,89.5273385647,0.0,108.704857014,91.4735406516,218.012315692,5.99721104596,33.3212,178.693904646
 07/30  21:00:00,372.54987202,37.3669530077,89.9552791701,0.0,95.2963835608,89.1510273009,210.524374481,6.45787564015,24.9909,179.075598841
 07/30  22:00:00,319.883402004,37.1940554303,90.8268306535,0.0,80.3315023541,63.3799339444,282.779185851,6.8861415337,16.6606,259.232444317
 07/30  23:00:00,257.594397694,37.0488282487,93.3410021529,0.0,42.6918050922,48.4199368926,168.798207899,7.3248234807,8.3303,153.143084418
 07/30  24:00:00,222.141213871,34.919325191,91.6004602728,0.0,34.4311606118,33.1021868926,97.1224880106,0.0218829438893,3.33212,93.7684850667
 07/31  01:00:00,196.264554469,34.1521336758,86.1429656651,0.0,19.418418834,29.3649097162,70.6934051546,0.206891179363,3.33212,67.1543939752
 07/31  02:00:00,178.210394367,33.5619863565,77.1015897467,0.0,12.7620426787,28.1191506574,65.3714382477,0.335028743626,3.33212,61.7042895041
 07/31  03:00:00,177.975483161,33.8570600162,76.5315601527,0.0,12.7620426787,28.1191506574,69.9082274416,0.0647079796903,3.33212,66.5113994619
 07/31  04:00:00,186.844302113,34.4472073355,78.0429388053,0.0,12.7620426787,28.1191506574,97.3599591246,0.357859417952,3.33212,93.6699797066
 07/31  05:00:00,220.037934013,34.96358624,83.0462779781,0.0,25.5240853573,30.610668775,161.286301857,0.220550979609,8.3303,152.735450877
 07/31  06:00:00,301.620587718,34.5652367994,83.9593018581,0.0,51.0481707146,78.1489452969,277.413824093,0.318028617828,16.6606,260.435195475
 07/31  07:00:00,368.849692877,36.8668292874,90.2620831488,0.0,64.3609230253,109.708623606,385.976857983,10.1070561064,24.9909,350.878901877
 07/31  08:00:00,329.275012742,36.8757284883,92.2541469072,0.0,51.0481707146,80.7689615957,315.334269903,3.85658308406,33.3212,278.156486819
 07/31  09:00:00,301.846115749,37.3333957691,92.5564399232,0.0,51.0481707146,71.0224615957,273.581764344,0.0,66.8089,206.772864344
 07/31  10:00:00,254.331874849,37.5832733303,93.4094291237,0.0,32.1804615127,65.7244621605,246.948935754,0.0,83.4695,163.479435754
 07/31  11:00:00,255.547251923,37.6909305427,93.865796344,0.0,32.1804615127,65.7244621605,212.488154147,0.0,83.4695,129.018654147
 07/31  12:00:00,254.103660328,37.7792397901,94.2558248896,0.0,32.1804615127,65.7244621605,206.489669877,0.0,83.4695,123.020169877
 07/31  13:00:00,239.868712519,37.6885985599,90.276626156,0.0,32.1804615127,55.9779621605,198.03861092,0.0,75.1392,122.89941092
 07/31  14:00:00,238.791559814,37.6729306273,89.2977419955,0.0,32.1804615127,55.9779621605,183.387758034,0.0,66.8089,116.578858034
 07/31  15:00:00,239.034888922,37.8521254414,88.9978563255,0.0,32.1804615127,55.9779621605,197.628546917,0.0,75.1392,122.489346917
 07/31  16:00:00,268.728666502,38.3032863563,88.4903821917,0.0,32.1804615127,60.9114621605,185.624007092,0.0,91.7998,93.8242070921
 07/31  17:00:00,301.618209982,37.4690868331,87.4421808071,0.0,32.1804615127,77.5397301883,184.260047303,3.16572902543,49.9818,131.112518277
 07/31  18:00:00,354.339349456,37.6120671293,85.9097189999,0.0,77.122965704,86.2600435998,300.59241658,5.33386192963,49.9818,245.276754651
 07/31  19:00:00,361.324768408,37.6884673507,82.3620195055,0.0,102.647051061,80.1663183927,218.770454025,6.00120377858,33.3212,179.448050246
 07/31  20:00:00,407.756503523,37.5505505654,88.7108230905,0.0,115.40909374,92.7192997104,218.872873823,6.49435746466,33.3212,179.057316359
 07/31  21:00:00,383.945243689,37.574262218,88.6238230338,0.0,102.647051061,94.1340635361,299.056439358,6.93438539818,24.9909,267.131153959
 07/31  22:00:00,319.39307105,37.5222843258,90.7800287507,0.0,77.122965704,65.871452062,221.40733037,7.38332764459,16.6606,197.363402725
 07/31  23:00:00,253.899788439,37.2939010048,93.8577711519,0.0,38.286128036,48.4199368926,131.249814869,7.90605228646,8.3303,115.013462583
 07/31  24:00:00,200.426947432,34.7422809952,81.8103309231,0.0,25.5240853573,30.610668775,90.7615764579,0.00756579630124,3.33212,87.4218906616
 08/01  01:00:00,184.047806248,34.034104212,74.5724779842,0.0,19.418418834,29.3649097162,70.5374462562,0.0464774488409,3.33212,67.1588488074
 08/01  02:00:00,173.913121039,34.034104212,72.48590363,0.0,12.7620426787,28.1191506574,70.6141023039,0.119991212853,3.33212,67.161991091
 08/01  03:00:00,181.065034913,34.7422809952,79.2693842065,0.0,12.7620426787,28.1191506574,73.5970341994,3.10628059175,3.33212,67.1586336076
 08/01  04:00:00,186.284631521,34.4472073355,77.8430179899,0.0,12.7620426787,28.1191506574,105.751412679,15.0147440863,3.33212,87.404548593
 08/01  05:00:00,211.165176231,33.8570600162,75.899233916,0.0,25.5240853573,30.610668775,186.502956685,24.3510181373,8.3303,153.821638548
 08/01  06:00:00,309.510668309,35.2734135827,91.4320653193,0.0,51.0481707146,78.1489452969,299.515302605,22.263293111,16.6606,260.591409494
 08/01  07:00:00,370.357325484,36.7448795625,93.06189825,0.0,64.3609230253,109.708623606,397.40039585,23.0648803242,24.9909,349.344615526
 08/01  08:00:00,328.994230649,36.6748572705,94.0152425594,0.0,51.0481707146,80.7689615957,316.984523949,5.743138267,33.3212,277.920185682
 08/01  09:00:00,301.536981453,37.2579370963,94.4022061814,0.0,51.0481707146,71.0224615957,273.524099801,0.0,66.8089,206.715199801
 08/01  10:00:00,253.655650574,37.4437664413,94.6105344493,0.0,32.1804615127,65.7244621605,253.037503978,0.0,83.4695,169.568003978
 08/01  11:00:00,254.900175733,37.5536678366,94.6308192126,0.0,32.1804615127,65.7244621605,206.611482251,0.0,83.4695,123.141982251
 08/01  12:00:00,254.133610499,37.6252696862,93.9916659438,0.0,32.1804615127,65.7244621605,206.481061621,0.0,83.4695,123.011561621
 08/01  13:00:00,244.69975049,37.5149149188,93.9463982867,0.0,32.1804615127,55.9779621605,198.028365412,0.0,75.1392,122.889165412
 08/01  14:00:00,244.832682659,37.5309194135,93.9847275258,0.0,32.1804615127,55.9779621605,189.580626509,0.0,66.8089,122.771726509
 08/01  15:00:00,244.749680274,37.5677659165,93.8211046935,0.0,32.1804615127,55.9779621605,191.425478259,0.0,75.1392,116.286278259
 08/01  16:00:00,272.709451707,37.6155995524,92.3895919689,0.0,32.1804615127,60.9114621605,185.613730052,0.0,91.7998,93.8139300518
 08/01  17:00:00,307.030513071,36.9571920803,92.3396390924,0.0,32.1804615127,77.5397301883,184.540262642,3.46849808285,49.9818,131.089964559
 08/01  18:00:00,360.100955382,37.0567770549,91.3827067453,0.0,77.122965704,86.2600435998,300.777016922,5.55759559978,49.9818,245.237621322
 08/01  19:00:00,369.415963074,37.0754488746,91.1914372219,0.0,102.647051061,80.1663183927,218.912311903,6.16955746371,33.3212,179.421554439
 08/01  20:00:00,408.465352859,37.0226634263,92.0892552307,0.0,115.40909374,92.7192997104,218.966602737,6.60702875733,33.3212,179.03837398
 08/01  21:00:00,385.169116773,37.0839684209,93.2729698872,0.0,102.647051061,94.1340635361,300.624447372,8.56496550462,24.9909,267.068581868
 08/01  22:00:00,320.225541564,37.1079678764,94.8830167093,0.0,77.122965704,65.871452062,230.132187274,16.1420941951,16.6606,197.329493079
 08/01  23:00:00,251.809552892,36.9953472564,94.0324869242,0.0,38.286128036,48.4199368926,136.232953612,12.8995536301,8.3303,115.003099982
 08/01  24:00:00,183.052351074,33.8570600162,66.6431047808,0.0,25.5240853573,30.610668775,95.7463567962,4.99743791661,3.33212,87.4167988796
 08/02  01:00:00,180.941364191,33.8570600162,71.888964306,0.0,19.418418834,29.3649097162,74.7339019847,4.25890206495,3.33212,67.1428799198
 08/02  02:00:00,161.252857249,33.4144495266,60.8280975529,0.0,12.7620426787,28.1191506574,71.6667592527,1.18346083417,3.33212,67.1511784186
 08/02  03:00:00,166.06222479,33.8570600162,64.896961077,0.0,12.7620426787,28.1191506574,70.624077022,0.13976512615,3.33212,67.1521918958
 08/02  04:00:00,163.147328013,33.2669126968,56.5837341615,0.0,12.7620426787,28.1191506574,95.8042642707,5.06056321274,3.33212,87.4115810579
 08/02  05:00:00,197.839075347,33.2669126968,63.8898918882,0.0,25.5240853573,30.610668775,178.583582136,16.4515021756,8.3303,153.80177996
 08/02  06:00:00,305.120936662,35.4504577785,87.2397734195,0.0,51.0481707146,78.1489452969,287.00748732,11.2748314173,16.6606,259.072055902
 08/02  07:00:00,366.908579693,36.7413718919,89.2594481621,0.0,64.3609230253,109.708623606,385.416641768,9.7920960659,24.9909,350.633645702
 08/02  08:00:00,326.191827436,36.7490926788,90.3196955723,0.0,51.0481707146,80.7689615957,315.194433005,3.81969596943,33.3212,278.053537036
 08/02  09:00:00,299.95779722,37.2702124073,91.4598249074,0.0,51.0481707146,71.0224615957,273.511532253,0.0,66.8089,206.702632253
 08/02  10:00:00,254.011968958,37.498898387,93.560648868,0.0,32.1804615127,65.7244621605,248.633276669,0.0,83.4695,165.163776669
 08/02  11:00:00,256.256339136,37.6055591093,94.9176708359,0.0,32.1804615127,65.7244621605,210.821694165,0.0,83.4695,127.352194165
 08/02  12:00:00,255.707761616,37.6921836981,94.8144066961,0.0,32.1804615127,65.7244621605,206.470795641,0.0,83.4695,123.001295641
 08/02  13:00:00,245.920965162,37.6037034909,94.8160469012,0.0,32.1804615127,55.9779621605,198.021633332,0.0,75.1392,122.882433332
 08/02  14:00:00,245.682391768,37.5960015841,94.5758773031,0.0,32.1804615127,55.9779621605,183.091042197,0.0,66.8089,116.282142197
 08/02  15:00:00,245.207965521,37.6817226306,94.0201510983,0.0,32.1804615127,55.9779621605,197.881535751,0.0,75.1392,122.742335751
 08/02  16:00:00,273.494873626,37.9891979977,92.7562333298,0.0,32.1804615127,60.9114621605,185.612512176,0.0,91.7998,93.8127121763
 08/02  17:00:00,307.21047583,37.2558608438,92.1894274761,0.0,32.1804615127,77.5397301883,184.299209606,3.22739844279,49.9818,131.090011163
 08/02  18:00:00,358.124472699,37.3536625256,89.1989126309,0.0,77.122965704,86.2600435998,300.518884531,5.35820220462,49.9818,245.178882326
 08/02  19:00:00,366.923736359,37.4337129282,87.3983813205,0.0,102.647051061,80.1663183927,218.728705429,6.00429920345,33.3212,179.403206226
 08/02  20:00:00,406.683015261,37.3194518355,88.5410097086,0.0,115.40909374,92.7192997104,218.825096047,6.49642869847,33.3212,179.007467348
 08/02  21:00:00,381.029544225,37.3446001682,86.8301159573,0.0,102.647051061,94.1340635361,298.915323675,6.92949988053,24.9909,266.994923794
