Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/02  22:00:00,316.272881983,37.3079223907,89.0990194677,0.0,77.122965704,65.871452062,221.342784937,7.37224978042,16.6606,197.309935157
 08/02  23:00:00,250.866812782,37.1256415953,92.2206039916,0.0,38.286128036,48.4199368926,124.741925892,7.82491483854,8.3303,108.586711054
 08/02  24:00:00,182.54430766,33.7390305523,66.0946513801,0.0,25.5240853573,30.610668775,97.2628246042,0.27407919679,3.33212,93.6566254074
 08/03  01:00:00,177.97533726,34.1521336758,68.4726891791,0.0,19.418418834,29.3649097162,68.863435762,0.286643123704,3.33212,65.2446726383
 08/03  02:00:00,170.948624191,34.1521336758,69.9329344299,0.0,12.7620426787,28.1191506574,76.3300528096,10.0461111125,3.33212,62.9518216971
 08/03  03:00:00,159.735575733,33.2669126968,59.8084917757,0.0,12.7620426787,28.1191506574,82.5244473567,12.0463937227,3.33212,67.145933634
 08/03  04:00:00,174.363293229,33.8570600162,67.4625867336,0.0,12.7620426787,28.1191506574,116.477266521,21.9821728385,3.33212,91.1629736821
 08/03  05:00:00,208.285045859,33.8570600162,73.7914997796,0.0,25.5240853573,30.610668775,182.718107888,24.6222635537,8.3303,149.765544335
 08/03  06:00:00,306.499327551,34.919325191,89.7937826688,0.0,51.0481707146,78.1489452969,309.216254139,25.9448566002,16.6606,266.610797539
 08/03  07:00:00,364.781545432,36.7409216665,87.4486423973,0.0,64.3609230253,109.708623606,389.700442486,14.1626583907,24.9909,350.546884095
 08/03  08:00:00,324.775116707,36.7388905248,88.0730903267,0.0,51.0481707146,80.7689615957,307.02574259,3.46359251969,33.3212,270.24095007
 08/03  09:00:00,298.316406205,37.2784502573,89.1087086397,0.0,51.0481707146,71.0224615957,280.590552268,0.0,66.8089,213.781652268
 08/03  10:00:00,250.935093973,37.5089581357,90.2353019469,0.0,32.1804615127,65.7244621605,246.182480406,0.0,83.4695,162.712980406
 08/03  11:00:00,253.951271906,37.6172903315,92.4940796095,0.0,32.1804615127,65.7244621605,206.605185067,0.0,83.4695,123.135685067
 08/03  12:00:00,254.737940161,37.7104170874,93.8877618908,0.0,32.1804615127,65.7244621605,206.465254869,0.0,83.4695,122.995754869
 08/03  13:00:00,245.326765626,37.6309941748,94.1619834833,0.0,32.1804615127,55.9779621605,198.005398763,0.0,75.1392,122.866198763
 08/03  14:00:00,244.912393137,37.6281744798,93.7355375529,0.0,32.1804615127,55.9779621605,189.551692074,0.0,66.8089,122.742792074
 08/03  15:00:00,244.351413951,37.7473135513,93.0737767732,0.0,32.1804615127,55.9779621605,197.89069311,0.0,75.1392,122.75149311
 08/03  16:00:00,273.029236989,38.2010772292,92.0493595738,0.0,32.1804615127,60.9114621605,179.345368642,0.0,91.7998,87.5455686418
 08/03  17:00:00,306.954882014,37.3963574705,91.7603499593,0.0,32.1804615127,77.5397301883,190.485678266,2.87549900046,49.9818,137.628379266
 08/03  18:00:00,359.461520707,37.4843140409,90.289751508,0.0,77.122965704,86.2600435998,294.863082728,4.80233246462,49.9818,240.078950264
 08/03  19:00:00,368.963583795,37.5258061278,89.2759334073,0.0,102.647051061,80.1663183927,222.812291606,5.42781839203,33.3212,184.063273214
 08/03  20:00:00,408.732660521,37.3973690697,90.4719852467,0.0,115.40909374,92.7192997104,218.200720419,5.89130356173,33.3212,178.988216857
 08/03  21:00:00,383.405278893,37.436650549,89.0959746308,0.0,102.647051061,94.1340635361,290.594893898,6.3020281849,24.9909,259.301965713
 08/03  22:00:00,317.372422995,37.4128483792,89.4408600823,0.0,77.122965704,65.871452062,227.724254023,6.72359639406,16.6606,204.340057629
 08/03  23:00:00,251.430827673,37.21781462,91.8730132975,0.0,38.286128036,48.4199368926,124.089597542,7.15609455484,8.3303,108.603202987
 08/03  24:00:00,196.557820558,34.5652367994,78.4853501679,0.0,25.5240853573,30.610668775,90.8231469087,0.0771450048309,3.33212,87.4138819038
 08/04  01:00:00,186.951581687,34.4472073355,75.9468266214,0.0,19.418418834,29.3649097162,70.8332132511,0.353715259991,3.33212,67.1473779911
 08/04  02:00:00,174.713857983,33.5619863565,72.9429800228,0.0,12.7620426787,28.1191506574,70.8567266769,0.373283349716,3.33212,67.1513233271
 08/04  03:00:00,173.092046884,33.5619863565,71.3467568321,0.0,12.7620426787,28.1191506574,70.8671052426,0.383227704046,3.33212,67.1517575385
 08/04  04:00:00,183.68337602,34.1521336758,73.5265697192,0.0,12.7620426787,28.1191506574,91.4011888009,0.672163246145,3.33212,87.3969055547
 08/04  05:00:00,215.918654361,34.96358624,76.950502267,0.0,25.5240853573,30.610668775,162.342118026,0.223858671714,8.3303,153.787959355
 08/04  06:00:00,294.559691085,34.5652367994,75.246319646,0.0,51.0481707146,78.1489452969,278.587282745,0.324475876306,16.6606,261.602206869
 08/04  07:00:00,363.941664399,36.8551445491,83.5199322815,0.0,64.3609230253,109.708623606,382.91400307,9.8289074187,24.9909,348.094195651
 08/04  08:00:00,321.957492356,36.8380097822,84.2394760774,0.0,51.0481707146,80.7689615957,314.563974915,3.77646319873,33.3212,277.466311717
 08/04  09:00:00,293.572854736,37.3089044444,84.4783072891,0.0,51.0481707146,71.0224615957,273.449595348,0.0,66.8089,206.640695348
 08/04  10:00:00,247.568121939,37.5443249472,86.9283203336,0.0,32.1804615127,65.7244621605,251.134321412,0.0,83.4695,167.664821412
 08/04  11:00:00,252.822035037,37.6541109537,91.3726218476,0.0,32.1804615127,65.7244621605,208.376756997,0.0,83.4695,124.907256997
 08/04  12:00:00,253.68943944,37.729399773,92.8815332477,0.0,32.1804615127,65.7244621605,206.456302827,0.0,83.4695,122.986802827
 08/04  13:00:00,243.83133292,37.6341294988,92.9152079403,0.0,32.1804615127,55.9779621605,198.007482046,0.0,75.1392,122.868282046
 08/04  14:00:00,243.099026063,37.61375501,92.3058623583,0.0,32.1804615127,55.9779621605,183.076526283,0.0,66.8089,116.267626283
 08/04  15:00:00,241.336947184,37.7072205457,90.6470372925,0.0,32.1804615127,55.9779621605,197.867236379,0.0,75.1392,122.728036379
 08/04  16:00:00,269.999913174,38.0794238389,89.6336985521,0.0,32.1804615127,60.9114621605,185.600506824,0.0,91.7998,93.8007068235
 08/04  17:00:00,304.898179237,37.2794953539,90.1457040838,0.0,32.1804615127,77.5397301883,184.293926746,3.23932676093,49.9818,131.072799985
 08/04  18:00:00,357.61872235,37.40956238,88.8673452876,0.0,77.122965704,86.2600435998,300.439793344,5.34026143006,49.9818,245.117731914
 08/04  19:00:00,368.133770312,37.5119874533,89.0908984307,0.0,102.647051061,80.1663183927,218.642314546,5.97056941802,33.3212,179.350545128
 08/04  20:00:00,405.813119719,37.385063179,87.6461378033,0.0,115.40909374,92.7192997104,218.739316145,6.44170874208,33.3212,178.976407403
 08/04  21:00:00,382.382712679,37.3510671798,88.7096861335,0.0,102.647051061,94.1340635361,298.781861911,6.8923034432,24.9909,266.898658468
 08/04  22:00:00,316.411124037,37.3249026152,88.8167631137,0.0,77.122965704,65.871452062,221.266724976,7.33703499634,16.6606,197.26908998
 08/04  23:00:00,249.108176491,37.1815887542,89.4701024055,0.0,38.286128036,48.4199368926,124.769796237,7.85455758043,8.3303,108.584938656
 08/04  24:00:00,185.594461193,33.7390305523,68.886667539,0.0,25.5240853573,30.610668775,91.0096562092,0.28013946797,3.33212,87.3973967412
 08/05  01:00:00,192.598994778,34.4472073355,72.6707606671,0.0,27.7269238854,30.610668775,70.9759452524,0.497146278286,3.33212,67.1466789741
 08/05  02:00:00,174.697903781,34.4472073355,72.5105184576,0.0,12.7620426787,28.1191506574,70.8937361258,0.412801790525,3.33212,67.1488143352
 08/05  03:00:00,162.928408461,33.5619863565,62.226587074,0.0,12.7620426787,28.1191506574,70.9041963975,0.420118710388,3.33212,67.1519576871
 08/05  04:00:00,169.449944241,33.5619863565,62.2535880403,0.0,12.7620426787,28.1191506574,91.721799426,0.990133088129,3.33212,87.3995463378
 08/05  05:00:00,186.652068497,33.8570600162,66.8250627253,0.0,12.7620426787,28.1191506574,123.947052651,0.641038962464,8.3303,114.975713688
 08/05  06:00:00,271.166307288,35.6275019743,84.2450552414,0.0,42.6918050922,54.3732441037,171.179372271,0.249151350637,16.6606,154.26962092
 08/05  07:00:00,322.455384464,36.8527255725,89.0042254093,0.0,42.6918050922,86.1019271793,295.498874531,10.8899843877,24.9909,259.617990143
 08/05  08:00:00,360.234721774,36.9000675553,85.3414007873,0.0,57.6566862989,112.030105488,419.901548207,4.24729476333,33.3212,382.333053444
 08/05  09:00:00,313.121021841,37.3238248218,84.7016453265,0.0,57.6566862989,83.6599452969,336.623705489,0.0,66.8089,269.814805489
 08/05  10:00:00,258.134860229,37.5691036171,83.9521734507,0.0,42.6918050922,68.9656133826,292.878495722,0.0,83.4695,209.408995722
 08/05  11:00:00,247.192797431,37.6737020887,81.8680342896,0.0,34.9340096728,67.7198543238,250.610616769,0.0,83.4695,167.141116769
 08/05  12:00:00,248.364394202,37.7986921024,83.376013746,0.0,34.9340096728,67.7198543238,206.715769966,0.0,83.4695,123.246269966
 08/05  13:00:00,240.419642982,37.6566072173,85.1028947438,0.0,34.9340096728,57.9733543238,204.360228674,0.0,75.1392,129.221028674
 08/05  14:00:00,236.27883666,37.6267886504,81.2575906768,0.0,34.9340096728,57.9733543238,190.168029174,0.0,66.8089,123.359129174
 08/05  15:00:00,247.040517639,37.655273601,92.6744336607,0.0,34.9340096728,57.9733543238,198.122523566,0.0,75.1392,122.983323566
 08/05  16:00:00,275.761767613,37.5810818698,92.2352190845,0.0,34.9340096728,62.9068543238,179.429137388,0.0,91.7998,87.6293373877
 08/05  17:00:00,303.213669981,37.0951474877,92.46116172,0.0,34.9340096728,72.2186844194,169.020563975,3.72704438946,49.9818,115.311719585
 08/05  18:00:00,368.205919761,37.3262061423,90.2915755655,0.0,87.0357390804,86.2600435998,194.021349535,5.97972354354,49.9818,138.059825991
 08/05  19:00:00,366.262586544,37.0490733222,91.0622848561,0.0,102.000620287,77.6748002752,219.199278976,6.72826442791,33.3212,179.149814548
 08/05  20:00:00,391.643403717,36.948925793,91.9766814367,0.0,102.000620287,88.9820225341,219.544256402,7.26964585455,33.3212,178.953410547
 08/05  21:00:00,381.783623239,36.9939164683,92.0712445655,0.0,102.000620287,91.6425454185,211.864051937,7.73173316156,24.9909,179.141418775
 08/05  22:00:00,329.133500281,36.8844398137,92.9060788278,0.0,87.0357390804,65.871452062,283.152856309,8.20207213302,16.6606,258.290184176
 08/05  23:00:00,256.741824902,36.7867043884,94.127741584,0.0,42.6918050922,48.4199368926,171.498039606,9.2381830331,8.3303,153.929556573
 08/05  24:00:00,194.541708929,33.7390305523,75.7994742544,0.0,27.7269238854,30.610668775,96.9379511009,0.304525015451,3.33212,93.3013060855
 08/06  01:00:00,199.147954544,32.9718390371,72.3364206133,0.0,34.4311606118,33.1021868926,70.9018123539,0.0330822231551,3.33212,67.5366101308
 08/06  02:00:00,182.467195405,33.8570600162,72.2533883031,0.0,19.466279405,30.610668775,70.6727373146,0.132342198253,3.33212,67.2082751163
 08/06  03:00:00,174.997175112,32.9718390371,66.1619247471,0.0,19.466279405,30.610668775,74.0534579697,3.51100249832,3.33212,67.2103354714
 08/06  04:00:00,171.499943794,32.086618058,57.1651763948,0.0,19.466279405,30.610668775,92.95073853,2.22621846696,3.33212,87.392400063
 08/06  05:00:00,198.327876999,33.8570600162,69.4762491608,0.0,19.466279405,30.610668775,117.217237985,0.184477723641,8.3303,108.702460262
 08/06  06:00:00,271.845832023,35.4504577785,85.8605957641,0.0,42.6918050922,54.3732441037,178.315298374,0.345301457191,16.6606,161.309396917
 08/06  07:00:00,335.35933093,37.1681822826,93.2423863938,0.0,49.3960418185,88.5934452969,295.128481771,11.2305691954,24.9909,258.907012575
 08/06  08:00:00,365.134227451,36.9370812674,90.2273356466,0.0,57.6566862989,112.030105488,420.719348802,4.27581861837,33.3212,383.122330184
 08/06  09:00:00,309.777653067,37.4961348128,90.2868477435,0.0,50.9524495726,81.1684271793,336.941598924,0.0,66.8089,270.132698924
 08/06  10:00:00,264.701144321,37.9584647724,89.9654330039,0.0,42.6918050922,68.9656133826,294.524236579,0.0,83.4695,211.054736579
 08/06  11:00:00,261.356378858,37.8143674413,90.720436302,0.0,38.286128036,68.9656133826,249.243167129,0.0,83.4695,165.773667129
 08/06  12:00:00,259.466322496,37.9350776718,89.850441875,0.0,38.286128036,68.9656133826,206.457839232,0.0,83.4695,122.988339232
 08/06  13:00:00,239.956759026,37.6737838431,89.6847122012,0.0,31.5818913096,56.727595265,198.118811373,0.0,75.1392,122.979611373
 08/06  14:00:00,238.112735337,37.6650630994,88.044043841,0.0,31.5818913096,56.727595265,189.536883054,0.0,66.8089,122.727983054
 08/06  15:00:00,238.091092369,37.7260797272,87.4962243726,0.0,31.5818913096,56.727595265,197.874873693,0.0,75.1392,122.735673693
 08/06  16:00:00,267.908876655,37.8913166162,87.7664713901,0.0,31.5818913096,61.661095265,179.335394407,0.0,91.7998,87.535594407
 08/06  17:00:00,295.209949646,37.255428933,88.0812040811,0.0,31.5818913096,70.9729253606,169.046362599,3.75927198669,49.9818,115.305290612
 08/06  18:00:00,359.6727618,37.3414063621,90.2957608232,0.0,80.3315023541,83.7685254822,194.090485349,6.2085309629,49.9818,137.900154386
 08/06  19:00:00,364.6767641,37.3733164993,88.3760336874,0.0,102.000620287,77.6748002752,219.198561083,6.94100808827,33.3212,178.936352994
 08/06  20:00:00,400.283494983,37.2342445866,89.6269018552,0.0,108.704857014,91.4735406516,212.417247019,7.42106449001,33.3212,171.674982529
 08/06  21:00:00,372.683043381,37.4314716929,90.0091615103,0.0,95.2963835608,89.1510273009,211.88309911,7.94991625579,24.9909,178.942282854
 08/06  22:00:00,319.622516678,37.2682896383,90.3739587843,0.0,80.3315023541,63.3799339444,290.988825461,8.445239516,16.6606,265.882985945
 08/06  23:00:00,257.643819506,37.0949259857,93.2159856042,0.0,42.6918050922,48.4199368926,164.117687188,8.8760283385,8.3303,146.91135885
 08/06  24:00:00,216.917722608,34.919325191,86.6873176291,0.0,34.4311606118,33.1021868926,97.0994615231,0.0312329031738,3.33212,93.73610862
 08/07  01:00:00,192.911147661,34.4472073355,82.509216541,0.0,19.418418834,29.3649097162,70.9067450238,0.436554720885,3.33212,67.1380703029
 08/07  02:00:00,175.358008707,33.8570600162,73.8958296695,0.0,12.7620426787,28.1191506574,64.4372810419,0.0624944751928,3.33212,61.0426665667
 08/07  03:00:00,174.751638836,33.8570600162,73.3259073602,0.0,12.7620426787,28.1191506574,70.5512409097,0.0757198023544,3.33212,67.1434011073
 08/07  04:00:00,192.238074072,34.919325191,82.3482206541,0.0,12.7620426787,28.1191506574,94.5972550403,0.171893350074,3.33212,91.0932416902
 08/07  05:00:00,213.905344579,34.0783652609,77.4645766656,0.0,25.5240853573,30.610668775,158.267683601,0.123829112577,8.3303,149.813554489
 08/07  06:00:00,308.05045001,35.4504577785,88.4740373723,0.0,51.0481707146,78.1489452969,283.553508929,0.396852987647,16.6606,266.496055942
 08/07  07:00:00,369.819473154,36.8762933649,90.7007374275,0.0,64.3609230253,109.708623606,387.426444879,12.1208627458,24.9909,350.314682133
 08/07  08:00:00,329.466321142,36.8794040611,92.4405849274,0.0,51.0481707146,80.7689615957,308.113305485,4.64752027101,33.3212,270.144585214
 08/07  09:00:00,302.142602559,37.3396804921,92.7924578912,0.0,51.0481707146,71.0224615957,276.743667125,0.0,66.8089,209.934767125
 08/07  10:00:00,254.011968301,37.5738323519,93.2574178659,0.0,32.1804615127,65.7244621605,249.704895825,0.0,83.4695,166.235395825
 08/07  11:00:00,254.075837618,37.6702127398,92.9245345416,0.0,32.1804615127,65.7244621605,206.581128,0.0,83.4695,123.111628
 08/07  12:00:00,250.830174162,37.7453438479,90.746598007,0.0,32.1804615127,65.7244621605,206.445084651,0.0,83.4695,122.975584651
 08/07  13:00:00,239.520205305,37.6537434902,89.4199517906,0.0,32.1804615127,55.9779621605,197.990107605,0.0,75.1392,122.850907605
 08/07  14:00:00,239.489312086,37.6380624097,89.3214142803,0.0,32.1804615127,55.9779621605,189.541445179,0.0,66.8089,122.732545179
 08/07  15:00:00,239.652987447,37.7592629224,89.3214142803,0.0,32.1804615127,55.9779621605,191.401625798,0.0,75.1392,116.262425798
 08/07  16:00:00,269.75020679,38.2201072531,89.3214142803,0.0,32.1804615127,60.9114621605,185.593137659,0.0,91.7998,93.7933376589
 08/07  17:00:00,303.464127799,37.4078687101,88.8683774842,0.0,32.1804615127,77.5397301883,184.854723295,3.83054091893,49.9818,131.042382376
 08/07  18:00:00,355.97276661,37.5393063896,87.2283581513,0.0,77.122965704,86.2600435998,301.412506822,6.3862257728,49.9818,245.044481049
 08/07  19:00:00,371.375732508,37.6238373796,88.6813005171,0.0,102.647051061,80.1663183927,219.791446425,7.13961225258,33.3212,179.330634172
 08/07  20:00:00,408.268694617,37.5094482335,89.2220011827,0.0,115.40909374,92.7192997104,219.933261233,7.6861545109,33.3212,178.925906722
 08/07  21:00:00,383.964758697,37.5549623712,88.6179850621,0.0,102.647051061,94.1340635361,299.997658194,8.17746556569,24.9909,266.829292628
 08/07  22:00:00,319.153281661,37.540952877,90.3990408694,0.0,77.122965704,65.871452062,222.55613511,8.6749813528,16.6606,197.220553757
 08/07  23:00:00,253.521322318,37.3174996693,93.170588202,0.0,38.286128036,48.4199368926,126.076521831,9.17870366406,8.3303,108.567518167
 08/07  24:00:00,208.565876565,35.0963693868,89.3064460353,0.0,25.5240853573,30.610668775,96.3863987605,0.049261821572,3.33212,93.0050169389
 08/08  01:00:00,191.659927763,34.2111484078,81.4811697028,0.0,19.418418834,29.3649097162,65.1063115381,0.113655830536,3.33212,61.6605357076
 08/08  02:00:00,186.635829143,34.7422809952,83.7238228865,0.0,12.7620426787,28.1191506574,70.725805078,0.251350392386,3.33212,67.1423346856
 08/08  03:00:00,178.781947649,34.2111484078,76.8722628071,0.0,12.7620426787,28.1191506574,70.612066007,0.133899956743,3.33212,67.1460460502
 08/08  04:00:00,187.143668873,34.4324536525,77.7204138654,0.0,12.7620426787,28.1191506574,90.9992227127,0.271631324642,3.33212,87.3954713881
 08/08  05:00:00,214.352533673,34.2996705057,77.5508676104,0.0,25.5240853573,30.610668775,162.299681779,0.215135166245,8.3303,153.754246612
 08/08  06:00:00,307.816834639,35.2734135827,88.2163531477,0.0,51.0481707146,78.1489452969,283.582337584,0.433540929723,16.6606,266.488196654
 08/08  07:00:00,370.4269562,36.8869162358,90.2265894612,0.0,64.3609230253,109.708623606,387.038929684,12.7939118673,24.9909,349.254117817
 08/08  08:00:00,329.924650861,36.8923681367,91.9421566164,0.0,51.0481707146,80.7689615957,309.322600594,4.9018819649,33.3212,271.099518629
 08/08  09:00:00,300.5254302,37.3362386804,91.3060485233,0.0,51.0481707146,71.0224615957,273.382178423,0.0,66.8089,206.573278423
 08/08  10:00:00,252.731914867,37.5690212018,92.1294159585,0.0,32.1804615127,65.7244621605,252.933913021,0.0,83.4695,169.464413021
 08/08  11:00:00,253.065260428,37.6642101999,92.0072848194,0.0,32.1804615127,65.7244621605,206.574119709,0.0,83.4695,123.104619709
 08/08  12:00:00,251.476508843,37.7454551703,91.2418645356,0.0,32.1804615127,65.7244621605,206.442957055,0.0,83.4695,122.973457055
 08/08  13:00:00,240.186706066,37.6593642072,89.9557396686,0.0,32.1804615127,55.9779621605,197.992159995,0.0,75.1392,122.852959995
 08/08  14:00:00,239.303013947,37.6458622276,89.2579329645,0.0,32.1804615127,55.9779621605,186.805723968,0.0,66.8089,119.996823968
 08/08  15:00:00,240.337170642,37.7641906017,89.7403302359,0.0,32.1804615127,55.9779621605,194.120244909,0.0,75.1392,118.981044909
 08/08  16:00:00,271.473615609,38.1789140596,90.763650001,0.0,32.1804615127,60.9114621605,185.593536168,0.0,91.7998,93.7937361676
 08/08  17:00:00,304.73344255,37.4212158169,90.0965512532,0.0,32.1804615127,77.5397301883,185.018668873,3.98760917283,49.9818,131.0492597
 08/08  18:00:00,357.544242326,37.5690962546,88.4147521242,0.0,77.122965704,86.2600435998,301.689740667,6.67363627616,49.9818,245.034304391
 08/08  19:00:00,366.879453636,37.6646442025,85.5039889186,0.0,102.647051061,80.1663183927,220.092350106,7.45070140232,33.3212,179.320448703
 08/08  20:00:00,405.635186271,37.5642810649,87.4162950711,0.0,115.40909374,92.7192997104,220.301003702,8.03554489021,33.3212,178.944258812
 08/08  21:00:00,382.428694812,37.6190147921,87.5781025579,0.0,102.647051061,94.1340635361,300.349069244,8.54867314838,24.9909,266.809496095
 08/08  22:00:00,318.558789566,37.6041903954,89.8188410201,0.0,77.122965704,65.871452062,222.938638641,9.05414870291,16.6606,197.223889938
 08/08  23:00:00,252.947618925,37.372089139,92.4189938043,0.0,38.286128036,48.4199368926,126.482668052,9.57811546627,8.3303,108.574252586
 08/08  24:00:00,217.411281096,35.0963693868,97.4954765432,0.0,25.5240853573,30.610668775,90.7737769324,0.0474157186445,3.33212,87.3942412137
 08/09  01:00:00,205.444069966,34.5652367994,93.8542772268,0.0,19.418418834,29.3649097162,70.5073209214,0.0342545501128,3.33212,67.1409463713
 08/09  02:00:00,190.169126776,35.0963693868,86.2282509938,0.0,12.7620426787,28.1191506574,70.6748218052,0.200894485976,3.33212,67.1418073192
 08/09  03:00:00,179.747775553,34.3881926036,77.4796027991,0.0,12.7620426787,28.1191506574,70.6312399153,0.152818785879,3.33212,67.1463011295
 08/09  04:00:00,190.811908946,34.7422809952,81.3491002549,0.0,12.7620426787,28.1191506574,91.0528104702,0.326108511237,3.33212,87.394581959
 08/09  05:00:00,214.365953294,34.2996705057,78.066047629,0.0,25.5240853573,30.610668775,162.310022455,0.221397580486,8.3303,153.758324874
 08/09  06:00:00,308.47027579,35.4504577785,89.3923090799,0.0,51.0481707146,78.1489452969,281.262360417,0.456096873307,16.6606,264.145663543
 08/09  07:00:00,368.294270792,36.8499183476,89.3531358943,0.0,64.3609230253,109.708623606,385.512182268,13.1475555729,24.9909,347.373726695
 08/09  08:00:00,326.511545399,36.8620548185,89.5872807805,0.0,51.0481707146,80.7689615957,313.574701988,5.07127418785,33.3212,275.1822278
 08/09  09:00:00,300.564613475,37.3226357376,91.3831634498,0.0,51.0481707146,71.0224615957,273.396276203,0.0,66.8089,206.587376203
 08/09  10:00:00,252.848029229,37.5725235043,92.2375249444,0.0,32.1804615127,65.7244621605,251.907585489,0.0,83.4695,168.438085489
 08/09  11:00:00,253.80381624,37.688292044,92.4705325054,0.0,32.1804615127,65.7244621605,207.591491754,0.0,83.4695,124.121991754
 08/09  12:00:00,251.392104734,37.8183619208,90.9907544383,0.0,32.1804615127,65.7244621605,206.442345237,0.0,83.4695,122.972845237
 08/09  13:00:00,237.887365905,37.7021060289,87.805440639,0.0,32.1804615127,55.9779621605,197.994704449,0.0,75.1392,122.855504449
 08/09  14:00:00,237.71059677,37.7036367144,87.3881317575,0.0,32.1804615127,55.9779621605,183.05873207,0.0,66.8089,116.24983207
 08/09  15:00:00,238.674056542,38.0262363279,87.9501803096,0.0,32.1804615127,55.9779621605,197.855440687,0.0,75.1392,122.716240687
 08/09  16:00:00,267.3059443,38.5086427722,86.8807598729,0.0,32.1804615127,60.9114621605,183.656840819,0.0,91.7998,91.8570408191
 08/09  17:00:00,300.890443986,37.5948752932,86.3594161484,0.0,32.1804615127,77.5397301883,187.241088821,4.18523419606,49.9818,133.074054625
 08/09  18:00:00,356.770930189,37.6385777878,87.7450207813,0.0,77.122965704,86.2600435998,302.047725047,7.00991210963,49.9818,245.056012938
 08/09  19:00:00,369.042699769,37.6608656958,86.506826401,0.0,102.647051061,80.1663183927,220.434445227,7.79372731168,33.3212,179.319517915
 08/09  20:00:00,401.689143264,37.5355115762,82.903547275,0.0,115.40909374,92.7192997104,220.602838959,8.35604631657,33.3212,178.925592643
 08/09  21:00:00,376.784805939,37.5761970302,81.7107065872,0.0,102.647051061,94.1340635361,296.78289054,8.87622983789,24.9909,262.915760703
 08/09  22:00:00,312.923894012,37.53929553,84.3458004797,0.0,77.122965704,65.871452062,226.857454088,9.40110893282,16.6606,200.795745155
 08/09  23:00:00,248.106240195,37.3169065833,87.6606829447,0.0,38.286128036,48.4199368926,126.842306659,9.93060279368,8.3303,108.581403866
 08/09  24:00:00,206.307913372,35.0963693868,86.5313203221,0.0,25.5240853573,30.610668775,90.7837483825,0.0546085962977,3.33212,87.3970197862
 08/10  01:00:00,187.42781807,34.2111484078,76.932548785,0.0,19.418418834,29.3649097162,70.6042520887,0.122868685918,3.33212,67.1492634028
 08/10  02:00:00,182.175854014,34.7422809952,78.9788582505,0.0,12.7620426787,28.1191506574,70.7453235714,0.273056532271,3.33212,67.1401470392
 08/10  03:00:00,175.776338002,34.2111484078,73.4652305101,0.0,12.7620426787,28.1191506574,70.6203274051,0.144739697339,3.33212,67.1434677077
 08/10  04:00:00,184.656214116,34.5652367994,75.2796723516,0.0,12.7620426787,28.1191506574,91.0414131293,0.318198827379,3.33212,87.3910943019
 08/10  05:00:00,208.839307679,34.2996705057,72.5847159064,0.0,25.5240853573,30.610668775,162.321449047,0.235942458526,8.3303,153.755206588
 08/10  06:00:00,303.421100456,35.4504577785,84.2532926609,0.0,51.0481707146,78.1489452969,277.565839135,0.484974666879,16.6606,260.420264468
 08/10  07:00:00,365.702413988,36.7933250974,86.622528204,0.0,64.3609230253,109.708623606,387.254159042,13.6846938063,24.9909,348.578565235
 08/10  08:00:00,325.31663299,36.7593990771,88.5057374566,0.0,51.0481707146,80.7689615957,316.494658672,5.29777370654,33.3212,277.875684966
 08/10  09:00:00,298.423108048,37.2582396675,89.284665049,0.0,51.0481707146,71.0224615957,273.41770227,0.0,66.8089,206.60880227
 08/10  10:00:00,249.114072551,37.452823127,88.6266917965,0.0,32.1804615127,65.7244621605,246.192681939,0.0,83.4695,162.723181939
 08/10  11:00:00,250.074853409,37.5809583505,89.0720224955,0.0,32.1804615127,65.7244621605,213.067308727,0.0,83.4695,129.597808727
 08/10  12:00:00,251.123437115,37.6676089769,90.853580678,0.0,32.1804615127,65.7244621605,206.44517022,0.0,83.4695,122.97567022
 08/10  13:00:00,240.799741717,37.5762382371,90.5533063574,0.0,32.1804615127,55.9779621605,192.620412239,0.0,75.1392,117.481212239
 08/10  14:00:00,238.915521884,37.5459039949,88.9160079777,0.0,32.1804615127,55.9779621605,188.417514085,0.0,66.8089,121.608614085
 08/10  15:00:00,238.6851904,37.609945556,88.6410312058,0.0,32.1804615127,55.9779621605,197.860421283,0.0,75.1392,122.721221283
 08/10  16:00:00,269.184031228,37.7793537722,89.5762205203,0.0,32.1804615127,60.9114621605,179.336720237,0.0,91.7998,87.5369202367
 08/10  17:00:00,303.653168319,37.0769226493,89.6781637749,0.0,32.1804615127,77.5397301883,192.371394668,4.79016537116,49.9818,137.599429297
 08/10  18:00:00,356.183208108,37.1827658356,88.2656030102,0.0,77.122965704,86.2600435998,302.663357418,7.66727096517,49.9818,245.014286453
 08/10  19:00:00,368.472332166,37.3043689077,86.9305345023,0.0,102.647051061,80.1663183927,221.170239335,8.49014103622,33.3212,179.358898298
 08/10  20:00:00,407.106435044,37.2617279659,88.5954435885,0.0,115.40909374,92.7192997104,221.324704351,9.05530510941,33.3212,178.948199242
 08/10  21:00:00,384.159393958,37.3537701771,89.0888549202,0.0,102.647051061,94.1340635361,293.817971467,9.58996776736,24.9909,259.2371037
 08/10  22:00:00,319.303267033,37.372547042,90.806227928,0.0,77.122965704,65.871452062,230.996957117,10.1216610575,16.6606,204.21469606
 08/10  23:00:00,253.805408903,37.2178527734,93.7478676899,0.0,38.286128036,48.4199368926,127.580328395,10.6642997455,8.3303,108.58572865
 08/10  24:00:00,210.218481003,34.7422809952,91.1665382278,0.0,25.5240853573,30.610668775,90.7639332016,0.0295785160909,3.33212,87.4022346855
 08/11  01:00:00,197.893858236,34.4472073355,87.0023197474,0.0,19.418418834,29.3649097162,70.9551164986,0.481305070938,3.33212,67.1416914277
 08/11  02:00:00,179.92423868,33.6800158203,78.3591414063,0.0,12.7620426787,28.1191506574,70.6203025533,0.139480247777,3.33212,67.1487023056
 08/11  03:00:00,189.072004587,35.0963693868,85.5441005584,0.0,12.7620426787,28.1191506574,70.7778123829,0.304344565669,3.33212,67.1413478172
 08/11  04:00:00,180.600171433,33.5472326735,72.0911813255,0.0,12.7620426787,28.1191506574,90.9357993759,0.20996486467,3.33212,87.3937145113
 08/11  05:00:00,222.839781545,35.1848914848,84.7050629458,0.0,25.5240853573,30.610668775,162.471177674,0.375240002954,8.3303,153.765637671
 08/11  06:00:00,305.320389503,34.5652367994,83.9258781031,0.0,51.0481707146,78.1489452969,276.076944352,0.518759196542,16.6606,258.897585155
 08/11  07:00:00,370.505974748,36.853572856,90.2466145472,0.0,64.3609230253,109.708623606,389.779100316,14.4641999099,24.9909,350.324000406
 08/11  08:00:00,330.348675887,36.8244609298,92.3633675725,0.0,51.0481707146,80.7689615957,316.804963669,5.61748831131,33.3212,277.866275358
 08/11  09:00:00,301.909253802,37.2611659692,92.6811254683,0.0,51.0481707146,71.0224615957,273.427905283,0.0,66.8089,206.619005283
 08/11  10:00:00,253.896369967,37.5121045933,93.1920053291,0.0,32.1804615127,65.7244621605,246.18171262,0.0,83.4695,162.71221262
 08/11  11:00:00,254.176051471,37.6299667007,93.0531503654,0.0,32.1804615127,65.7244621605,208.196761408,0.0,83.4695,124.727261408
 08/11  12:00:00,250.425896242,37.7073765299,90.4218520618,0.0,32.1804615127,65.7244621605,207.320603944,0.0,83.4695,123.851103944
 08/11  13:00:00,237.874149704,37.6095352096,87.9335456122,0.0,32.1804615127,55.9779621605,195.505983358,0.0,75.1392,120.366783358
 08/11  14:00:00,237.528707851,37.5989280968,87.6458204978,0.0,32.1804615127,55.9779621605,189.525837036,0.0,66.8089,122.716937036
 08/11  15:00:00,237.872692304,37.7134708239,87.7664713901,0.0,32.1804615127,55.9779621605,197.864661465,0.0,75.1392,122.725461465
 08/11  16:00:00,267.248431336,38.1367013625,87.3881317575,0.0,32.1804615127,60.9114621605,179.337032107,0.0,91.7998,87.5372321067
 08/11  17:00:00,301.076554802,37.3316011289,87.1643293241,0.0,32.1804615127,77.5397301883,192.332013083,4.74936994479,49.9818,137.600843138
 08/11  18:00:00,354.658864566,37.4622768076,86.2866507504,0.0,77.122965704,86.2600435998,300.64243646,7.72790486767,49.9818,242.932731592
 08/11  19:00:00,366.513546646,37.5612272291,85.3160303523,0.0,102.647051061,80.1663183927,223.151811008,8.5422617366,33.3212,181.288349271
 08/11  20:00:00,406.40625004,37.4658508571,88.1021621649,0.0,115.40909374,92.7192997104,221.414871376,9.14734000022,33.3212,178.946331376
 08/11  21:00:00,383.30109037,37.4998028281,88.4441697067,0.0,102.647051061,94.1340635361,293.873282703,9.69185036108,24.9909,259.190532342
 08/11  22:00:00,319.287658881,37.4836187392,90.8110859015,0.0,77.122965704,65.871452062,231.098511898,10.2326331323,16.6606,204.205278766
 08/11  23:00:00,253.455304143,37.2903475867,93.3270706387,0.0,38.286128036,48.4199368926,127.776984819,10.7912256948,8.3303,108.655459124
 08/11  24:00:00,210.449422906,34.919325191,91.1947409551,0.0,25.5240853573,30.610668775,90.7816990192,0.0549849625778,3.33212,87.3945940566
 08/12  01:00:00,199.539681065,34.2111484078,79.5097111572,0.0,27.7269238854,30.610668775,70.6085512878,0.131668406051,3.33212,67.1447628817
 08/12  02:00:00,183.728286136,34.5652367994,80.7615083799,0.0,12.7620426787,28.1191506574,70.7734294269,0.287951165052,3.33212,67.1533582618
 08/12  03:00:00,176.910707476,34.2111484078,74.6675300181,0.0,12.7620426787,28.1191506574,70.6301415442,0.154841124188,3.33212,67.14318042
 08/12  04:00:00,185.555929129,34.2554094567,76.5859407282,0.0,12.7620426787,28.1191506574,90.9768429501,0.246029935819,3.33212,87.3986930143
 08/12  05:00:00,196.251036556,34.0783652609,75.5333592455,0.0,12.7620426787,28.1191506574,117.082215587,0.157398990428,8.3303,108.594516597
 08/12  06:00:00,276.924342077,35.2734135827,87.6109794041,0.0,42.6918050922,54.3732441037,171.442612341,0.524024074312,16.6606,154.257988267
 08/12  07:00:00,326.039640228,36.9490355523,92.3567542958,0.0,42.6918050922,86.1019271793,306.31991707,14.7985058297,24.9909,266.530511241
 08/12  08:00:00,365.049535791,36.9934693091,89.9596751777,0.0,57.6566862989,112.030105488,415.065246987,5.68366148229,33.3212,376.060385505
 08/12  09:00:00,318.447174912,37.3628321468,89.9766549209,0.0,57.6566862989,83.6599452969,342.80580884,0.0,66.8089,275.99690884
 08/12  10:00:00,265.114818234,37.699083406,90.6772400557,0.0,42.6918050922,68.9656133826,290.09248161,0.0,83.4695,206.62298161
 08/12  11:00:00,256.203695551,37.8685607586,90.2422752976,0.0,34.9340096728,67.7198543238,253.337599068,0.0,83.4695,169.868099068
 08/12  12:00:00,254.685084309,38.0169680204,89.5445798487,0.0,34.9340096728,67.7198543238,206.702021788,0.0,83.4695,123.232521788
 08/12  13:00:00,244.303971779,37.8676906131,89.203068907,0.0,34.9340096728,57.9733543238,198.244851538,0.0,75.1392,123.105651538
 08/12  14:00:00,244.956561576,37.9931202634,89.3214142803,0.0,34.9340096728,57.9733543238,189.790442042,0.0,66.8089,122.981542042
 08/12  15:00:00,244.647415497,38.0778199038,88.8683774842,0.0,34.9340096728,57.9733543238,198.122143568,0.0,75.1392,122.982943568
 08/12  16:00:00,272.207989848,37.9815518567,87.7124093875,0.0,34.9340096728,62.9068543238,185.68825763,0.0,91.7998,93.8884576296
 08/12  17:00:00,300.238402511,37.4819991621,88.376662589,0.0,34.9340096728,72.2186844194,163.504621824,4.6282103793,49.9818,108.894611444
 08/12  18:00:00,367.143536267,37.7935370409,88.3852620591,0.0,87.0357390804,86.2600435998,195.691144587,7.65370531274,49.9818,138.055639274
 08/12  19:00:00,367.188112753,37.4226819127,88.1550054079,0.0,102.000620287,77.6748002752,221.019629066,8.5574193816,33.3212,179.141009684
 08/12  20:00:00,390.774397072,37.2803757337,89.2084979026,0.0,102.000620287,88.9820225341,221.467145883,9.19509275769,33.3212,178.950853125
 08/12  21:00:00,381.251283883,37.3529564406,89.3543951345,0.0,102.000620287,91.6425454185,213.888087864,9.74811700838,24.9909,179.149070856
 08/12  22:00:00,328.588930107,37.1998854888,90.1651330389,0.0,87.0357390804,65.871452062,292.811751636,10.2524859526,16.6606,265.898665683
 08/12  23:00:00,257.185815335,37.0022337069,92.5212806658,0.0,42.6918050922,48.4199368926,173.026459091,10.7742525536,8.3303,153.921906537
 08/12  24:00:00,219.390324354,35.0963693868,97.3645328298,0.0,27.7269238854,30.610668775,90.7857946983,0.0547627555233,3.33212,87.3989119428
 08/13  01:00:00,221.783705789,34.4472073355,92.0370060079,0.0,34.4311606118,33.1021868926,71.0201242335,0.47916438397,3.33212,67.2088398495
 08/13  02:00:00,191.938329296,33.5619863565,81.3834794154,0.0,19.466279405,30.610668775,71.0378098993,0.489722450467,3.33212,67.2159674489
 08/13  03:00:00,191.930965992,33.5619863565,81.4726423895,0.0,19.466279405,30.610668775,71.0464957947,0.499688390224,3.33212,67.2146874045
 08/13  04:00:00,197.004772276,33.8570600162,79.6342811049,0.0,19.466279405,30.610668775,91.5056290358,0.781129847049,3.33212,87.3923791887
 08/13  05:00:00,211.740360021,34.4472073355,81.3855517948,0.0,19.466279405,30.610668775,124.03810569,0.615168226754,8.3303,115.092637464
 08/13  06:00:00,275.601812385,34.7422809952,86.9814090754,0.0,42.6918050922,54.3732441037,171.486744538,0.232574230649,16.6606,154.593570308
 08/13  07:00:00,333.186004706,37.3809458668,89.5966888654,0.0,49.3960418185,88.5934452969,305.815077544,14.2580621171,24.9909,266.566115427
 08/13  08:00:00,361.673415122,36.9846297483,86.7177454665,0.0,57.6566862989,112.030105488,412.90648141,5.34365925828,33.3212,374.241622152
 08/13  09:00:00,305.108459973,37.6009000127,85.8290166103,0.0,50.9524495726,81.1684271793,344.686067698,0.0,66.8089,277.877167698
 08/13  10:00:00,261.626901901,38.0493125734,86.9916601665,0.0,42.6918050922,68.9656133826,290.353949306,0.0,83.4695,206.884449306
 08/13  11:00:00,256.432704169,37.8835309188,86.1855350259,0.0,38.286128036,68.9656133826,253.354293539,0.0,83.4695,169.884793539
 08/13  12:00:00,255.424211222,38.0200362898,86.0707741034,0.0,38.286128036,68.9656133826,206.46295551,0.0,83.4695,122.99345551
 08/13  13:00:00,236.938649872,37.7051202523,86.7938305056,0.0,31.5818913096,56.727595265,198.124490034,0.0,75.1392,122.985290034
 08/13  14:00:00,238.452245868,37.6685883658,87.9501803096,0.0,31.5818913096,56.727595265,183.077691111,0.0,66.8089,116.268791111
 08/13  15:00:00,239.798921689,37.7429711172,88.9978563255,0.0,31.5818913096,56.727595265,197.862603272,0.0,75.1392,122.723403272
 08/13  16:00:00,269.204293344,37.8666553383,88.8683774842,0.0,31.5818913096,61.661095265,185.598542199,0.0,91.7998,93.7987421993
 08/13  17:00:00,296.037751003,37.2333331542,88.9978563255,0.0,31.5818913096,70.9729253606,163.759465055,4.86095686962,49.9818,108.916708186
 08/13  18:00:00,355.416369278,37.3267094335,86.7521325607,0.0,80.3315023541,83.7685254822,195.898491012,8.00913875819,49.9818,137.907552254
 08/13  19:00:00,363.457287605,37.3973196454,85.1712502317,0.0,102.000620287,77.6748002752,221.176631246,8.88581389654,33.3212,178.96961735
 08/13  20:00:00,391.955346632,37.2366467511,81.8353833887,0.0,108.704857014,91.4735406516,221.428730047,9.53467019494,33.3212,178.572859852
 08/13  21:00:00,367.604567347,37.3230253278,85.1737288318,0.0,95.2963835608,89.1510273009,214.086636799,10.1340615056,24.9909,178.961675293
 08/13  22:00:00,315.198586995,37.1503145535,86.1606202637,0.0,80.3315023541,63.3799339444,285.662296998,10.6985619229,16.6606,258.303135075
 08/13  23:00:00,253.002288588,37.0519797219,88.3523727774,0.0,42.6918050922,48.4199368926,173.208253468,11.2654732105,8.3303,153.612480257
 08/13  24:00:00,219.800433729,34.919325191,89.0591755074,0.0,34.4311606118,33.1021868926,90.8759616999,0.0498226860014,3.33212,87.4940190139
 08/14  01:00:00,201.71110606,34.4472073355,90.5830849158,0.0,19.418418834,29.3649097162,71.0558446932,0.573767474333,3.33212,67.1499572188
 08/14  02:00:00,185.891060716,33.8570600162,83.7848559588,0.0,12.7620426787,28.1191506574,70.581052775,0.0951345597287,3.33212,67.1537982152
 08/14  03:00:00,178.301672083,34.2111484078,75.7991923764,0.0,12.7620426787,28.1191506574,70.6810466794,0.196329682658,3.33212,67.1525969968
 08/14  04:00:00,181.989893159,34.0783652609,73.1359926378,0.0,12.7620426787,28.1191506574,90.8918167907,0.155553429157,3.33212,87.4041433616
 08/14  05:00:00,215.580871516,34.5209757505,78.4565431135,0.0,25.5240853573,30.610668775,162.573121465,0.443293181226,8.3303,153.799528283
 08/14  06:00:00,307.408039703,34.7422809952,85.9337728428,0.0,51.0481707146,78.1489452969,283.322268713,0.297577443993,16.6606,266.364091269
 08/14  07:00:00,366.431347368,36.9958953551,86.9954278898,0.0,64.3609230253,109.708623606,388.244058937,15.0920190682,24.9909,348.161139869
 08/14  08:00:00,328.447373146,36.8394720258,91.4685447632,0.0,51.0481707146,80.7689615957,311.879529559,5.93081880098,33.3212,272.627510758
 08/14  09:00:00,301.42388329,37.2650855355,92.1723061762,0.0,51.0481707146,71.0224615957,273.436890118,0.0,66.8089,206.627990118
 08/14  10:00:00,252.452621674,37.5206427486,91.7121032077,0.0,32.1804615127,65.7244621605,252.965899001,0.0,83.4695,169.496399001
 08/14  11:00:00,251.142991177,37.6220121393,89.7597506792,0.0,32.1804615127,65.7244621605,206.588845449,0.0,83.4695,123.119345449
 08/14  12:00:00,251.009389456,37.6842363185,90.2308380425,0.0,32.1804615127,65.7244621605,206.461623945,0.0,83.4695,122.992123945
 08/14  13:00:00,241.869921249,37.5813373791,90.8756372308,0.0,32.1804615127,55.9779621605,198.004764929,0.0,75.1392,122.865564929
 08/14  14:00:00,241.415525283,37.56126448,90.4830873949,0.0,32.1804615127,55.9779621605,189.558335517,0.0,66.8089,122.749435517
 08/14  15:00:00,241.729657241,37.636625324,90.7321130396,0.0,32.1804615127,55.9779621605,191.406643273,0.0,75.1392,116.267443273
 08/14  16:00:00,271.464783357,37.8838633507,90.9466179468,0.0,32.1804615127,60.9114621605,185.604265977,0.0,91.7998,93.8044659774
 08/14  17:00:00,302.886443168,37.1405332091,88.1083285467,0.0,32.1804615127,77.5397301883,186.261977727,5.21761698724,49.9818,131.06256074
 08/14  18:00:00,351.470402735,37.2264024278,82.8291367983,0.0,77.122965704,86.2600435998,303.501500976,8.40354943904,49.9818,245.116151537
 08/14  19:00:00,364.85339063,37.2972750771,82.8176442714,0.0,102.647051061,80.1663183927,222.016124277,9.32549930587,33.3212,179.369424971
 08/14  20:00:00,401.061472217,37.2343431861,82.6021193539,0.0,115.40909374,92.7192997104,222.214643617,9.93097029783,33.3212,178.96247332
 08/14  21:00:00,375.199471819,37.3031725085,80.4301473725,0.0,102.647051061,94.1340635361,302.416350492,10.5006331927,24.9909,266.924817299
 08/14  22:00:00,311.285917553,37.2953639493,83.0433568159,0.0,77.122965704,65.871452062,225.004319418,11.0724000897,16.6606,197.271319329
 08/14  23:00:00,248.114741719,37.1344650161,88.3133915417,0.0,38.286128036,48.4199368926,128.55203867,11.6463549212,8.3303,108.575383749
 08/14  24:00:00,189.359999076,33.7390305523,72.2590172507,0.0,25.5240853573,30.610668775,97.3954027685,0.416270026737,3.33212,93.6470127418
 08/15  01:00:00,183.370078771,34.1521336758,73.092320784,0.0,19.418418834,29.3649097162,70.9115489936,0.427037747723,3.33212,67.1523912459
 08/15  02:00:00,177.171251339,34.4472073355,74.4710736948,0.0,12.7620426787,28.1191506574,64.9804612724,0.601719634946,3.33212,61.0466216374
 08/15  03:00:00,165.201255745,33.5619863565,63.9231996494,0.0,12.7620426787,28.1191506574,71.0938592996,0.617200626743,3.33212,67.1445386728
 08/15  04:00:00,170.18285572,33.5619863565,61.6992578686,0.0,12.7620426787,28.1191506574,97.5720663931,0.627553277442,3.33212,93.6123931156
 08/15  05:00:00,205.624896376,34.1521336758,68.8717944861,0.0,25.5240853573,30.610668775,157.728344256,1.09392835276,8.3303,148.304115903
 08/15  06:00:00,306.876689992,35.6275019743,83.9016336137,0.0,51.0481707146,78.1489452969,282.336843629,0.348996618918,16.6606,265.32724701
 08/15  07:00:00,366.767747706,36.7402098094,86.8286594918,0.0,64.3609230253,109.708623606,391.181865985,15.6124754536,24.9909,350.578490532
 08/15  08:00:00,325.921207371,36.726553949,88.1869960372,0.0,51.0481707146,80.7689615957,311.074997207,6.03323047364,33.3212,271.720566733
 08/15  09:00:00,299.425989491,37.2533539104,90.2191722459,0.0,51.0481707146,71.0224615957,279.24506685,0.0,66.8089,212.43616685
 08/15  10:00:00,252.604104884,37.4186412822,91.9347384912,0.0,32.1804615127,65.7244621605,246.19964905,0.0,83.4695,162.73014905
 08/15  11:00:00,253.64579665,37.5514359495,92.2117850822,0.0,32.1804615127,65.7244621605,206.603478233,0.0,83.4695,123.133978233
 08/15  12:00:00,252.29734345,37.6378516853,91.5426986526,0.0,32.1804615127,65.7244621605,206.470858353,0.0,83.4695,123.001358353
 08/15  13:00:00,240.958191235,37.5453052128,90.1463092819,0.0,32.1804615127,55.9779621605,198.007824245,0.0,75.1392,122.868624245
 08/15  14:00:00,239.04822566,37.5322980566,88.4180534045,0.0,32.1804615127,55.9779621605,189.550947056,0.0,66.8089,122.742047056
 08/15  15:00:00,239.719996387,37.5874401062,89.0457950935,0.0,32.1804615127,55.9779621605,197.888203216,0.0,75.1392,122.749003216
 08/15  16:00:00,269.509012669,37.7488743656,89.4060679258,0.0,32.1804615127,60.9114621605,179.350446879,0.0,91.7998,87.5506468791
 08/15  17:00:00,304.497093823,37.0676139313,89.9318726414,0.0,32.1804615127,77.5397301883,193.123148343,5.51065090454,49.9818,137.630697439
 08/15  18:00:00,356.881863255,37.1862412853,88.3841486421,0.0,77.122965704,86.2600435998,301.849920643,8.76230820648,49.9818,243.105812436
 08/15  19:00:00,368.950862898,37.2617430372,87.4488979449,0.0,102.647051061,80.1663183927,224.268419654,9.66708171694,33.3212,181.280137937
 08/15  20:00:00,404.334176372,37.1972372887,86.3011827847,0.0,115.40909374,92.7192997104,222.609141149,10.2804620754,33.3212,179.007479073
 08/15  21:00:00,378.853486752,37.2672294929,84.3752391297,0.0,102.647051061,94.1340635361,296.930706209,10.8570015475,24.9909,261.082804662
 08/15  22:00:00,313.70873718,37.2798463002,85.3566889789,0.0,77.122965704,65.871452062,230.803377881,11.4352355976,16.6606,202.707542283
 08/15  23:00:00,247.987977969,37.1266125598,87.7431754854,0.0,38.286128036,48.4199368926,128.948899935,12.0150362955,8.3303,108.603563639
 08/15  24:00:00,192.089615924,33.7390305523,74.8212941731,0.0,25.5240853573,30.610668775,91.1811849868,0.437773522512,3.33212,87.4112914643
 08/16  01:00:00,182.126839204,34.1521336758,71.8057365747,0.0,19.418418834,29.3649097162,70.9294439013,0.445876134985,3.33212,67.1514477663
 08/16  02:00:00,175.051949789,34.4472073355,72.4398350946,0.0,12.7620426787,28.1191506574,71.1131949518,0.629215940108,3.33212,67.1518590116
 08/16  03:00:00,163.16682951,33.5619863565,61.9472138155,0.0,12.7620426787,28.1191506574,71.1248593119,0.637108608136,3.33212,67.1556307037
 08/16  04:00:00,170.693657265,33.5619863565,62.8519239146,0.0,12.7620426787,28.1191506574,91.397674612,0.652811782594,3.33212,87.4127428294
 08/16  05:00:00,205.343331529,34.1521336758,69.1143458753,0.0,25.5240853573,30.610668775,163.28563693,1.13684503911,8.3303,153.818491891
 08/16  06:00:00,305.171602701,35.6275019743,82.8747628461,0.0,51.0481707146,78.1489452969,283.487894601,0.374669584069,16.6606,266.452625017
 08/16  07:00:00,364.529289531,36.7625302735,85.6261651438,0.0,64.3609230253,109.708623606,389.926312168,16.0402181471,24.9909,348.895194021
 08/16  08:00:00,322.281089794,36.7730863939,85.5379103482,0.0,51.0481707146,80.7689615957,311.816959842,6.28754311247,33.3212,272.20821673
 08/16  09:00:00,293.840032196,37.2789296115,84.8177912635,0.0,51.0481707146,71.0224615957,273.482270471,0.0,66.8089,206.673370471
 08/16  10:00:00,246.713690494,37.5063754544,86.2290841288,0.0,32.1804615127,65.7244621605,252.97920327,0.0,83.4695,169.50970327
 08/16  11:00:00,248.504166627,37.6036541082,87.4587749477,0.0,32.1804615127,65.7244621605,206.610466377,0.0,83.4695,123.140966377
 08/16  12:00:00,246.299950291,37.6862235766,86.2220662846,0.0,32.1804615127,65.7244621605,206.475170416,0.0,83.4695,123.005670416
 08/16  13:00:00,235.261757699,37.6058778335,85.2382115539,0.0,32.1804615127,55.9779621605,198.018598763,0.0,75.1392,122.879398763
 08/16  14:00:00,235.154496422,37.5874287482,85.1902987181,0.0,32.1804615127,55.9779621605,189.567611819,0.0,66.8089,122.758711819
 08/16  15:00:00,234.669080428,37.6666537995,84.6789252492,0.0,32.1804615127,55.9779621605,197.1150958,0.0,75.1392,121.9758958
 08/16  16:00:00,263.876841225,37.9965548996,84.3761056185,0.0,32.1804615127,60.9114621605,180.109429051,0.0,91.7998,88.3096290506
 08/16  17:00:00,297.245926964,37.2299117763,83.3611581397,0.0,32.1804615127,77.5397301883,191.839860337,5.25693771502,49.9818,136.601122622
 08/16  18:00:00,348.246090318,37.3280674713,80.3311122262,0.0,77.122965704,86.2600435998,297.501555062,8.5607494353,49.9818,238.959005627
 08/16  19:00:00,363.591692555,37.397255403,79.3515568397,0.0,102.647051061,80.1663183927,229.096975287,9.49169922334,33.3212,186.284076064
 08/16  20:00:00,397.76798809,37.3295024101,79.7817330727,0.0,115.40909374,92.7192997104,222.499129419,10.1424571943,33.3212,179.035472225
 08/16  21:00:00,374.736036395,37.3922772788,80.1745550371,0.0,102.647051061,94.1340635361,295.08800049,10.7241370653,24.9909,259.372963425
 08/16  22:00:00,310.227498088,37.3786498115,81.9903140467,0.0,77.122965704,65.871452062,232.342917983,11.3072510746,16.6606,204.375066908
 08/16  23:00:00,246.327325827,37.2044764959,86.0730367282,0.0,38.286128036,48.4199368926,128.838350626,11.8916562676,8.3303,108.616394358
 08/16  24:00:00,208.038787067,34.5652367994,89.0826678221,0.0,25.5240853573,30.610668775,90.8810825833,0.129587979207,3.33212,87.4193746041
 08/17  01:00:00,198.045215415,34.4472073355,86.7278530354,0.0,19.418418834,29.3649097162,71.0765930619,0.590047610573,3.33212,67.1544254514
 08/17  02:00:00,180.002382134,33.8570600162,77.6673012982,0.0,12.7620426787,28.1191506574,70.5758691606,0.0837704837031,3.33212,67.1599786769
 08/17  03:00:00,176.090992118,34.034104212,73.6141897573,0.0,12.7620426787,28.1191506574,70.595817089,0.10274437639,3.33212,67.1609527126
 08/17  04:00:00,185.692384186,34.7422809952,75.6106001525,0.0,12.7620426787,28.1191506574,90.9985420768,0.248172111829,3.33212,87.418249965
 08/17  05:00:00,205.493706943,34.0783652609,69.2229820977,0.0,25.5240853573,30.610668775,162.326930612,0.171918605945,8.3303,153.824712006
 08/17  06:00:00,304.957694705,35.4504577785,82.6534576194,0.0,51.0481707146,78.1489452969,282.741313992,0.561216600752,16.6606,265.519497391
 08/17  07:00:00,365.221458179,36.779454683,86.0957354864,0.0,64.3609230253,109.708623606,390.291740558,15.8955366422,24.9909,349.405303916
 08/17  08:00:00,323.821268229,36.734878731,87.0778897434,0.0,51.0481707146,80.7689615957,312.472427154,6.19908421972,33.3212,272.952142934
