Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/17  09:00:00,295.482727351,37.253340096,86.4991500374,0.0,51.0481707146,71.0224615957,273.51360989,0.0,66.8089,206.70470989
 08/17  10:00:00,245.742983504,37.4294477115,85.5260818792,0.0,32.1804615127,65.7244621605,252.997609763,0.0,83.4695,169.528109763
 08/17  11:00:00,245.050819153,37.5792156788,84.473162445,0.0,32.1804615127,65.7244621605,206.621783575,0.0,83.4695,123.152283575
 08/17  12:00:00,244.693274895,37.6549691519,84.9446972374,0.0,32.1804615127,65.7244621605,206.485566497,0.0,83.4695,123.016066497
 08/17  13:00:00,235.058281482,37.5594384455,84.9200693844,0.0,32.1804615127,55.9779621605,198.027473864,0.0,75.1392,122.888273864
 08/17  14:00:00,235.621734128,37.5395652592,85.3710797469,0.0,32.1804615127,55.9779621605,189.57546619,0.0,66.8089,122.76656619
 08/17  15:00:00,235.535001349,37.6189334126,85.2421476693,0.0,32.1804615127,55.9779621605,197.91124983,0.0,75.1392,122.77204983
 08/17  16:00:00,265.165857752,37.9041715115,85.3710797469,0.0,32.1804615127,60.9114621605,179.359339428,0.0,91.7998,87.5595394276
 08/17  17:00:00,298.784689181,37.1827503284,84.8669729686,0.0,32.1804615127,77.5397301883,193.233521642,5.58773064059,49.9818,137.663991002
 08/17  18:00:00,350.78773073,37.3095491733,83.0167023064,0.0,77.122965704,86.2600435998,298.691081951,8.90284734797,49.9818,239.806434603
 08/17  19:00:00,367.837228144,37.406248523,83.5310243613,0.0,102.647051061,80.1663183927,227.617338137,9.82796992594,33.3212,184.468168211
 08/17  20:00:00,404.88116087,37.3474316836,86.4083827384,0.0,115.40909374,92.7192997104,222.820691857,10.4531374181,33.3212,179.046354439
 08/17  21:00:00,380.91496668,37.4180745701,85.8956537218,0.0,102.647051061,94.1340635361,297.417402045,11.0398875283,24.9909,261.386614517
 08/17  22:00:00,315.27632786,37.4093849246,86.7820738579,0.0,77.122965704,65.871452062,230.876382845,11.6277637384,16.6606,202.588019106
 08/17  23:00:00,250.208152722,37.2294566781,89.8444121497,0.0,38.286128036,48.4199368926,129.163379395,12.2166109664,8.3303,108.616468429
 08/17  24:00:00,207.784127222,34.5652367994,88.8931672154,0.0,25.5240853573,30.610668775,90.893178698,0.143014062672,3.33212,87.4180446354
 08/18  01:00:00,198.351440362,34.4472073355,87.0551412192,0.0,19.418418834,29.3649097162,71.0425874072,0.547978393617,3.33212,67.1624890136
 08/18  02:00:00,178.30778337,33.3259274287,76.9221207032,0.0,12.7620426787,28.1191506574,70.589977789,0.0942900496154,3.33212,67.1635677394
 08/18  03:00:00,184.069561844,34.919325191,80.2073920907,0.0,12.7620426787,28.1191506574,70.7021903357,0.209367506367,3.33212,67.1607028294
 08/18  04:00:00,180.83994263,33.8570600162,71.4028581402,0.0,12.7620426787,28.1191506574,90.9160770863,0.164615521744,3.33212,87.4193415645
 08/18  05:00:00,215.443776209,34.5209757505,77.3405881846,0.0,25.5240853573,30.610668775,162.671083938,0.475099367725,8.3303,153.865684571
 08/18  06:00:00,307.640112558,34.7422809952,85.1799513676,0.0,51.0481707146,78.1489452969,283.812425608,0.319689297083,16.6606,266.832136311
 08/18  07:00:00,365.814800146,37.0399662968,85.1097982226,0.0,64.3609230253,109.708623606,391.954339853,16.010569474,24.9909,350.952870379
 08/18  08:00:00,325.095201515,36.8801242717,87.2281190088,0.0,51.0481707146,80.7689615957,310.093169881,6.31389404213,33.3212,270.458075839
 08/18  09:00:00,297.214679729,37.3199904165,88.1178372511,0.0,51.0481707146,71.0224615957,280.693327077,0.0,66.8089,213.884427077
 08/18  10:00:00,248.710249382,37.5495044217,88.2500631326,0.0,32.1804615127,65.7244621605,246.244579123,0.0,83.4695,162.775079123
 08/18  11:00:00,248.471055914,37.6433513526,87.6526915932,0.0,32.1804615127,65.7244621605,206.63495882,0.0,83.4695,123.16545882
 08/18  12:00:00,246.490436966,37.7213095892,86.6024285451,0.0,32.1804615127,65.7244621605,206.502227845,0.0,83.4695,123.032727845
 08/18  13:00:00,235.760090629,37.6305881014,85.8538788528,0.0,32.1804615127,55.9779621605,198.03701328,0.0,75.1392,122.89781328
 08/18  14:00:00,237.463167898,37.6082500589,87.502275,0.0,32.1804615127,55.9779621605,189.578766675,0.0,66.8089,122.769866675
 08/18  15:00:00,238.31464507,37.6917753473,88.2326833582,0.0,32.1804615127,55.9779621605,197.914087473,0.0,75.1392,122.774887473
 08/18  16:00:00,267.153168076,38.0831572648,87.4058350501,0.0,32.1804615127,60.9114621605,179.362362536,0.0,91.7998,87.5625625363
 08/18  17:00:00,302.920066444,37.2992982343,88.4598646335,0.0,32.1804615127,77.5397301883,192.872359906,5.22270149134,49.9818,137.667858415
 08/18  18:00:00,357.936233339,37.4281817121,88.9575527708,0.0,77.122965704,86.2600435998,303.825319651,8.51524073341,49.9818,245.328278918
 08/18  19:00:00,374.2541805,37.5030091738,89.5184750339,0.0,102.647051061,80.1663183927,222.266897651,9.49615475872,33.3212,179.449542893
 08/18  20:00:00,407.860651819,37.4117575345,89.4735302169,0.0,115.40909374,92.7192997104,222.5584752,10.1738878742,33.3212,179.063387326
 08/18  21:00:00,383.477036787,37.4743061072,88.6570737172,0.0,102.647051061,94.1340635361,302.893081368,10.7644468355,24.9909,267.137734533
 08/18  22:00:00,317.426372162,37.4569228261,88.7703939341,0.0,77.122965704,65.871452062,225.408312427,11.3560016429,16.6606,197.391710784
 08/18  23:00:00,250.88942814,37.25265517,90.633803611,0.0,38.286128036,48.4199368926,128.889698545,11.9484054019,8.3303,108.610993143
 08/18  24:00:00,205.562651873,34.7422809952,86.780769622,0.0,25.5240853573,30.610668775,97.0253657956,0.020984002597,3.33212,93.672261793
 08/19  01:00:00,199.388549748,34.034104212,79.7409583241,0.0,27.7269238854,30.610668775,67.7531778315,0.0806689196011,3.33212,64.3403889119
 08/19  02:00:00,181.582248085,34.3881926036,79.0182440561,0.0,12.7620426787,28.1191506574,67.4701229501,0.253305332593,3.33212,63.8846976175
 08/19  03:00:00,178.535603644,34.2111484078,76.2786528381,0.0,12.7620426787,28.1191506574,70.665305027,0.171021480805,3.33212,67.1621635462
 08/19  04:00:00,191.365845526,34.5652367994,81.77826297,0.0,12.7620426787,28.1191506574,97.3937572557,0.382395975534,3.33212,93.6792412802
 08/19  05:00:00,198.770800116,34.0783652609,77.5363378583,0.0,12.7620426787,28.1191506574,117.15098551,0.179120333244,8.3303,108.641565177
 08/19  06:00:00,272.258988939,35.2734135827,82.5808286329,0.0,42.6918050922,54.3732441037,171.604022094,0.579345768614,16.6606,154.364076326
 08/19  07:00:00,324.303332967,36.8931778772,91.7171097722,0.0,42.6918050922,86.1019271793,308.202874582,16.3212593966,24.9909,266.890715185
 08/19  08:00:00,363.953447132,36.9116033885,90.5329729192,0.0,57.6566862989,112.030105488,417.815425589,6.40474438234,33.3212,378.089481206
 08/19  09:00:00,318.12905947,37.2996253667,91.271634186,0.0,57.6566862989,83.6599452969,342.162635274,0.0,66.8089,275.353735274
 08/19  10:00:00,265.95953484,37.5414343143,92.8721830207,0.0,42.6918050922,68.9656133826,290.262242213,0.0,83.4695,206.792742213
 08/19  11:00:00,258.261104365,37.6322832116,93.1233314199,0.0,34.9340096728,67.7198543238,253.433091283,0.0,83.4695,169.963591283
 08/19  12:00:00,257.154546795,37.7038510612,91.8807242586,0.0,34.9340096728,67.7198543238,206.77640913,0.0,83.4695,123.30690913
 08/19  13:00:00,248.052357171,37.6064462754,92.2361644451,0.0,34.9340096728,57.9733543238,203.082158763,0.0,75.1392,127.942958763
 08/19  14:00:00,246.806222262,37.5817648194,91.0194795351,0.0,34.9340096728,57.9733543238,191.561731286,0.0,66.8089,124.752831286
 08/19  15:00:00,245.825378834,37.6351191416,90.0535924121,0.0,34.9340096728,57.9733543238,198.173764449,0.0,75.1392,123.034564449
 08/19  16:00:00,274.003365568,37.5121957463,89.14084348,0.0,34.9340096728,62.9068543238,179.456580292,0.0,91.7998,87.6567802918
 08/19  17:00:00,300.196084076,37.09117996,88.0647509603,0.0,34.9340096728,72.2186844194,170.943969506,5.5812393412,49.9818,115.380930165
 08/19  18:00:00,365.923345015,37.3820938409,87.2028733098,0.0,87.0357390804,86.2600435998,197.068650749,8.97333072527,49.9818,138.113520024
 08/19  19:00:00,369.341707608,37.0885050084,87.7902642721,0.0,102.000620287,77.6748002752,222.616554676,9.99488505615,33.3212,179.30046962
 08/19  20:00:00,389.332465469,36.9808437802,88.6716247159,0.0,102.000620287,88.9820225341,223.063697793,10.6534891297,33.3212,179.089008664
 08/19  21:00:00,379.561564123,37.0500023199,88.7689191127,0.0,102.000620287,91.6425454185,215.530732247,11.2482343006,24.9909,179.291597947
 08/19  22:00:00,326.807984481,36.9150776494,89.4480427476,0.0,87.0357390804,65.871452062,294.767221703,11.8435537705,16.6606,266.263067932
 08/19  23:00:00,255.259504124,36.8097210476,91.7881297396,0.0,42.6918050922,48.4199368926,174.801302084,12.4392927603,8.3303,154.031709323
 08/19  24:00:00,198.266925647,34.034104212,78.693002993,0.0,27.7269238854,30.610668775,90.8110318557,0.0406810966588,3.33212,87.4382307591
 08/20  01:00:00,201.174323327,33.4144495266,73.5507119023,0.0,34.4311606118,33.1021868926,71.5465275788,0.984210678318,3.33212,67.2301969005
 08/20  02:00:00,175.385325838,32.9718390371,66.0452342942,0.0,19.466279405,30.610668775,70.5643369303,0.0,3.33212,67.2322169303
 08/20  03:00:00,185.77349445,33.8570600162,75.2348131856,0.0,19.466279405,30.610668775,70.733230378,0.167567596121,3.33212,67.2335427819
 08/20  04:00:00,183.603704139,32.9718390371,67.6671743893,0.0,19.466279405,30.610668775,97.2286886833,0.216381593639,3.33212,93.6801870896
 08/20  05:00:00,188.202773599,32.9718390371,60.3192687156,0.0,19.466279405,30.610668775,117.982738978,0.88512023508,8.3303,108.767318743
 08/20  06:00:00,275.065707002,35.6275019743,86.0304527394,0.0,42.6918050922,54.3732441037,178.504369557,0.399341311407,16.6606,161.444428246
 08/20  07:00:00,333.004549414,37.1258053257,90.4320410203,0.0,49.3960418185,88.5934452969,300.832917431,16.0895184225,24.9909,259.752499008
 08/20  08:00:00,361.594577163,36.9202045521,86.635921591,0.0,57.6566862989,112.030105488,423.006222627,6.02857577717,33.3212,383.65644685
 08/20  09:00:00,305.882044618,37.5103241593,86.4767134406,0.0,50.9524495726,81.1684271793,340.404954282,0.0,66.8089,273.596054282
 08/20  10:00:00,263.688836886,37.9514612259,88.8356081298,0.0,42.6918050922,68.9656133826,294.895088742,0.0,83.4695,211.425588742
 08/20  11:00:00,262.384992918,37.7885314114,91.4454103383,0.0,38.286128036,68.9656133826,253.488428149,0.0,83.4695,170.018928149
 08/20  12:00:00,261.048316146,37.9337992017,90.834607119,0.0,38.286128036,68.9656133826,206.524155354,0.0,83.4695,123.054655354
 08/20  13:00:00,242.79165655,37.7025313531,91.640783538,0.0,31.5818913096,56.727595265,198.192469458,0.0,75.1392,123.053269458
 08/20  14:00:00,242.813862831,37.6294685862,91.8107676313,0.0,31.5818913096,56.727595265,189.614328732,0.0,66.8089,122.805428732
 08/20  15:00:00,243.499099764,37.6557465038,92.3354705552,0.0,31.5818913096,56.727595265,194.128471335,0.0,75.1392,118.989271335
 08/20  16:00:00,274.033919877,37.5978105329,93.5578099616,0.0,31.5818913096,61.661095265,183.063142529,0.0,91.7998,91.2633425294
 08/20  17:00:00,301.38293034,36.9949550504,93.8062116157,0.0,31.5818913096,70.9729253606,170.804559133,5.45385375886,49.9818,115.368905374
 08/20  18:00:00,361.823608037,37.0581635652,92.5202561742,0.0,80.3315023541,83.7685254822,196.875976622,8.89076819718,49.9818,138.003408425
 08/20  19:00:00,372.795655217,37.0713484266,91.0501961617,0.0,102.000620287,77.6748002752,222.322746769,9.86139151294,33.3212,179.140155256
 08/20  20:00:00,400.748356444,37.009553066,90.2782250512,0.0,108.704857014,91.4735406516,222.322176049,10.5315327021,33.3212,178.469443347
 08/20  21:00:00,372.757036503,37.215634694,90.8181557437,0.0,95.2963835608,89.1510273009,215.51480424,11.128973102,24.9909,179.394931138
 08/20  22:00:00,319.771319098,37.0818494962,91.6382701452,0.0,80.3315023541,63.3799339444,287.100425552,11.726975043,16.6606,258.712850509
 08/20  23:00:00,257.486708407,36.9677779593,94.1967137301,0.0,42.6918050922,48.4199368926,174.390405394,12.3253715814,8.3303,153.734733813
 08/20  24:00:00,213.252752655,34.7422809952,83.7085892047,0.0,34.4311606118,33.1021868926,90.8873920327,0.0278365484436,3.33212,87.5274354842
 08/21  01:00:00,186.763054764,33.4144495266,77.983432392,0.0,19.418418834,29.3649097162,71.4942799467,0.99477512619,3.33212,67.1673848205
 08/21  02:00:00,183.154492556,34.4472073355,80.9565456845,0.0,12.7620426787,28.1191506574,71.0692132447,0.563635550426,3.33212,67.1734576943
 08/21  03:00:00,171.927910269,33.5619863565,71.0351674574,0.0,12.7620426787,28.1191506574,71.0768839906,0.573887128228,3.33212,67.1708768623
 08/21  04:00:00,175.745783193,33.5619863565,68.3449197001,0.0,12.7620426787,28.1191506574,97.6152289263,0.590314079549,3.33212,93.6927948467
 08/21  05:00:00,214.999554748,34.6685125803,78.5924189069,0.0,25.5240853573,30.610668775,162.016575576,0.855192441725,8.3303,152.831083134
 08/21  06:00:00,304.88128316,34.7422809952,84.3882145651,0.0,51.0481707146,78.1489452969,277.620216351,0.288321053425,16.6606,260.671295297
 08/21  07:00:00,367.867163997,36.9476372253,89.5659146853,0.0,64.3609230253,109.708623606,392.549458345,16.1519458031,24.9909,351.406612542
 08/21  08:00:00,329.250187008,36.7533294763,92.5174650019,0.0,51.0481707146,80.7689615957,318.075961261,6.27004836095,33.3212,278.4847129
 08/21  09:00:00,302.778355624,37.2602966869,93.545941745,0.0,51.0481707146,71.0224615957,273.696152041,0.0,66.8089,206.887252041
 08/21  10:00:00,254.541423525,37.441717927,93.8932686004,0.0,32.1804615127,65.7244621605,253.119017489,0.0,83.4695,169.649517489
 08/21  11:00:00,254.876547158,37.5813699961,93.5987230904,0.0,32.1804615127,65.7244621605,206.670915269,0.0,83.4695,123.201415269
 08/21  12:00:00,253.636512192,37.6692940472,93.0010535435,0.0,32.1804615127,65.7244621605,206.539305121,0.0,83.4695,123.069805121
 08/21  13:00:00,243.480112659,37.5791114194,92.635169894,0.0,32.1804615127,55.9779621605,198.080247248,0.0,75.1392,122.941047248
 08/21  14:00:00,242.564998856,37.5707261223,91.9197987233,0.0,32.1804615127,55.9779621605,189.621690177,0.0,66.8089,122.812790177
 08/21  15:00:00,240.941810326,37.6522843087,90.5280125437,0.0,32.1804615127,55.9779621605,197.954575641,0.0,75.1392,122.815375641
 08/21  16:00:00,269.382278786,37.9803717784,89.4358882872,0.0,32.1804615127,60.9114621605,179.387860816,0.0,91.7998,87.588060816
 08/21  17:00:00,304.632135813,37.2419132026,90.0778592382,0.0,32.1804615127,77.5397301883,193.387792289,5.68438464202,49.9818,137.721607647
 08/21  18:00:00,357.758276833,37.3420477337,89.1160064209,0.0,77.122965704,86.2600435998,304.633205892,9.11166681079,49.9818,245.539739081
 08/21  19:00:00,374.821680664,37.4244742001,89.633599313,0.0,102.647051061,80.1663183927,222.939296957,10.0638738272,33.3212,179.554223129
 08/21  20:00:00,408.907033234,37.3502192409,90.0374394857,0.0,115.40909374,92.7192997104,223.199088617,10.7049176799,33.3212,179.172970938
 08/21  21:00:00,384.21346043,37.4153172251,89.0364404857,0.0,102.647051061,94.1340635361,303.696147264,11.3053923765,24.9909,267.399854888
 08/21  22:00:00,319.371453712,37.3990815337,90.9613889047,0.0,77.122965704,65.871452062,226.074303281,11.9062512968,16.6606,197.507451984
 08/21  23:00:00,253.25617093,37.2183700317,93.5511054696,0.0,38.286128036,48.4199368926,135.892783068,12.5073162679,8.3303,115.0551668
 08/21  24:00:00,205.350798665,34.5652367994,86.9939597762,0.0,25.5240853573,30.610668775,90.924244576,0.144250952008,3.33212,87.447873624
 08/22  01:00:00,194.685085728,34.4472073355,84.0050895242,0.0,19.418418834,29.3649097162,71.0655418106,0.560505093378,3.33212,67.1729167172
 08/22  02:00:00,170.605776947,33.1488832329,69.9521590069,0.0,12.7620426787,28.1191506574,70.608930532,0.0956216406946,3.33212,67.1811888913
 08/22  03:00:00,182.181365991,34.6242515313,79.2978525008,0.0,12.7620426787,28.1191506574,71.2880591954,0.780906140512,3.33212,67.1750330548
 08/22  04:00:00,190.472746133,34.7422809952,80.0514987455,0.0,12.7620426787,28.1191506574,90.9535011118,0.164909999334,3.33212,87.4564711125
 08/22  05:00:00,202.374353979,33.4144495266,66.55452895,0.0,25.5240853573,30.610668775,162.523743699,0.239092804843,8.3303,153.954350894
 08/22  06:00:00,309.181850032,35.6275019743,85.9678497574,0.0,51.0481707146,78.1489452969,284.269153639,0.450148697624,16.6606,267.158404941
 08/22  07:00:00,368.028027941,36.8182954893,87.7549869444,0.0,64.3609230253,109.708623606,393.501286689,16.8853315001,24.9909,351.625055189
 08/22  08:00:00,326.637522902,36.8227806948,88.7721885997,0.0,51.0481707146,80.7689615957,315.40985404,6.54032927005,33.3212,275.548324769
 08/22  09:00:00,297.619619316,37.2814679017,88.5018092905,0.0,51.0481707146,71.0224615957,276.50728183,0.0,66.8089,209.69838183
 08/22  10:00:00,249.210042963,37.5243063659,88.688587545,0.0,32.1804615127,65.7244621605,247.368973193,0.0,83.4695,163.899473193
 08/22  11:00:00,249.723201642,37.6374254856,88.7441373404,0.0,32.1804615127,65.7244621605,212.249582126,0.0,83.4695,128.780082126
 08/22  12:00:00,249.125627777,37.7307736835,88.970346728,0.0,32.1804615127,65.7244621605,206.552390706,0.0,83.4695,123.082890706
 08/22  13:00:00,237.902423919,37.6606439159,87.7210789951,0.0,32.1804615127,55.9779621605,198.09480588,0.0,75.1392,122.95560588
 08/22  14:00:00,238.329135211,37.6597389226,88.0572723579,0.0,32.1804615127,55.9779621605,189.642025606,0.0,66.8089,122.833125606
 08/22  15:00:00,240.282137839,37.7358552329,89.7944719732,0.0,32.1804615127,55.9779621605,197.97437958,0.0,75.1392,122.83517958
 08/22  16:00:00,269.365055769,38.1162324602,89.2404770545,0.0,32.1804615127,60.9114621605,179.394416615,0.0,91.7998,87.5946166148
 08/22  17:00:00,305.12739773,37.3263624106,90.4196019816,0.0,32.1804615127,77.5397301883,193.175054033,5.43414744591,49.9818,137.759106588
 08/22  18:00:00,357.004057734,37.3788532176,88.4776633965,0.0,77.122965704,86.2600435998,304.478301728,8.91163594073,49.9818,245.584865787
 08/22  19:00:00,372.833859647,37.4390890802,88.3981150269,0.0,102.647051061,80.1663183927,222.753150725,9.83566434623,33.3212,179.596286379
 08/22  20:00:00,406.492329838,37.3600021411,88.2690119831,0.0,115.40909374,92.7192997104,223.099303605,10.5705168235,33.3212,179.207586782
 08/22  21:00:00,382.440408509,37.435226787,87.689300172,0.0,102.647051061,94.1340635361,303.652208278,11.1735501248,24.9909,267.487758153
 08/22  22:00:00,317.458629017,37.4248081469,89.0343419323,0.0,77.122965704,65.871452062,225.987065827,11.7685748524,16.6606,197.557890975
 08/22  23:00:00,251.86500159,37.2386407777,92.1058702028,0.0,38.286128036,48.4199368926,135.772850172,12.3803046292,8.3303,115.062245543
 08/22  24:00:00,204.087329331,34.7422809952,85.6912912305,0.0,25.5240853573,30.610668775,90.8067249154,0.0199039567368,3.33212,87.4547009586
 08/23  01:00:00,193.525625831,34.4472073355,83.2374770382,0.0,19.418418834,29.3649097162,71.1249009398,0.616163907958,3.33212,67.1766170318
 08/23  02:00:00,168.893011323,33.1488832329,68.6440737607,0.0,12.7620426787,28.1191506574,70.6078975496,0.089527735024,3.33212,67.1862498146
 08/23  03:00:00,181.45411435,34.7422809952,79.2308947535,0.0,12.7620426787,28.1191506574,70.7447062248,0.223825082005,3.33212,67.1887611428
 08/23  04:00:00,188.215373706,34.7422809952,79.4350498233,0.0,12.7620426787,28.1191506574,90.9451323825,0.140931185215,3.33212,87.4720811972
 08/23  05:00:00,209.663482143,34.0783652609,74.2259081594,0.0,25.5240853573,30.610668775,162.484493543,0.172860264392,8.3303,153.981333279
 08/23  06:00:00,311.433796374,35.2734135827,87.5760421701,0.0,51.0481707146,78.1489452969,284.478187923,0.55216122629,16.6606,267.265426696
 08/23  07:00:00,368.416003987,36.7868808422,90.1342823685,0.0,64.3609230253,109.708623606,393.390435922,16.5569637489,24.9909,351.842572174
 08/23  08:00:00,327.852584053,36.7534498476,91.085770629,0.0,51.0481707146,80.7689615957,318.124911619,6.39405728054,33.3212,278.409654338
 08/23  09:00:00,300.812544952,37.2608078467,91.601086795,0.0,51.0481707146,71.0224615957,274.043875041,0.0,66.8089,207.234975041
 08/23  10:00:00,252.49508369,37.4783595896,91.8435463177,0.0,32.1804615127,65.7244621605,252.680454981,0.0,83.4695,169.210954981
 08/23  11:00:00,251.921159403,37.6039620626,90.7446402085,0.0,32.1804615127,65.7244621605,207.222703722,0.0,83.4695,123.753203722
 08/23  12:00:00,249.801905771,37.6941852049,89.4464478156,0.0,32.1804615127,65.7244621605,206.56897389,0.0,83.4695,123.09947389
 08/23  13:00:00,239.426916967,37.5989763528,89.0313775013,0.0,32.1804615127,55.9779621605,198.113159525,0.0,75.1392,122.973959525
 08/23  14:00:00,239.263557756,37.5732335953,89.0121141388,0.0,32.1804615127,55.9779621605,189.656984492,0.0,66.8089,122.848084492
 08/23  15:00:00,240.281458018,37.6684628078,89.9190159456,0.0,32.1804615127,55.9779621605,197.991029914,0.0,75.1392,122.851829914
 08/23  16:00:00,268.699113223,37.957117704,88.8755367207,0.0,32.1804615127,60.9114621605,179.405506576,0.0,91.7998,87.6057065759
 08/23  17:00:00,304.941158935,37.1854660132,90.4311163225,0.0,32.1804615127,77.5397301883,193.358214838,5.6100054966,49.9818,137.766409342
 08/23  18:00:00,357.478775445,37.282251435,88.9976697935,0.0,77.122965704,86.2600435998,304.752557961,9.05966442804,49.9818,245.711093533
 08/23  19:00:00,374.466307934,37.3699289699,89.4244747711,0.0,102.647051061,80.1663183927,222.988861295,10.0212621113,33.3212,179.646399184
 08/23  20:00:00,408.818258781,37.3056175344,90.0267322956,0.0,115.40909374,92.7192997104,223.29221691,10.7260129982,33.3212,179.245003912
 08/23  21:00:00,384.306347729,37.3802911064,89.1873614356,0.0,102.647051061,94.1340635361,303.933904719,11.3313188231,24.9909,267.611685896
 08/23  22:00:00,319.329147587,37.3812502948,91.036892668,0.0,77.122965704,65.871452062,231.48594377,11.9284213769,16.6606,202.896922393
 08/23  23:00:00,253.774526702,37.2151821633,93.9675251136,0.0,38.286128036,48.4199368926,131.182246815,12.5421298641,8.3303,110.309816951
 08/23  24:00:00,207.536083473,34.7422809952,88.9175475646,0.0,25.5240853573,30.610668775,90.8299812368,0.0266666785815,3.33212,87.4711945583
 08/24  01:00:00,195.124968244,34.4472073355,84.6933491104,0.0,19.418418834,29.3649097162,71.0695411181,0.548405739089,3.33212,67.189015379
 08/24  02:00:00,174.821273845,33.8570600162,73.5483177248,0.0,12.7620426787,28.1191506574,70.6217324959,0.0983007996606,3.33212,67.1913116963
 08/24  03:00:00,169.00672135,33.5619863565,68.3251214895,0.0,12.7620426787,28.1191506574,71.1747779015,0.660921419721,3.33212,67.1817364818
 08/24  04:00:00,187.342120398,34.7422809952,78.4107858273,0.0,12.7620426787,28.1191506574,95.852118112,0.283270189523,3.33212,92.2367279225
 08/24  05:00:00,216.094235315,34.7422809952,79.7870984749,0.0,25.5240853573,30.610668775,164.127918201,0.181632744289,8.3303,155.615985457
 08/24  06:00:00,307.210846221,34.7422809952,84.4499385206,0.0,51.0481707146,78.1489452969,279.274544683,1.8677292592,16.6606,260.746215424
 08/24  07:00:00,368.139265184,36.9561641894,90.2742897624,0.0,64.3609230253,109.708623606,396.005725299,16.4721119374,24.9909,354.542713361
 08/24  08:00:00,328.884419365,36.8066545432,92.3005993226,0.0,51.0481707146,80.7689615957,315.276838303,6.39768372003,33.3212,275.557954583
 08/24  09:00:00,302.222477034,37.2738085645,93.0196406394,0.0,51.0481707146,71.0224615957,281.002883591,0.0,66.8089,214.193983591
 08/24  10:00:00,254.588027353,37.4720779673,93.9388586865,0.0,32.1804615127,65.7244621605,246.42908797,0.0,83.4695,162.95958797
 08/24  11:00:00,255.592948003,37.5982929253,94.1045139544,0.0,32.1804615127,65.7244621605,209.310090139,0.0,83.4695,125.840590139
 08/24  12:00:00,253.858155556,37.6797661109,93.1831398586,0.0,32.1804615127,65.7244621605,210.502842601,0.0,83.4695,127.033342601
 08/24  13:00:00,242.927220189,37.5891042026,92.2792828555,0.0,32.1804615127,55.9779621605,198.128643846,0.0,75.1392,122.989443846
 08/24  14:00:00,241.677652017,37.5657135599,91.1792266504,0.0,32.1804615127,55.9779621605,189.678961177,0.0,66.8089,122.870061177
 08/24  15:00:00,241.432260676,37.642919392,90.8295723343,0.0,32.1804615127,55.9779621605,193.353490338,0.0,75.1392,118.214290338
 08/24  16:00:00,270.849569766,37.9323374368,90.5989055801,0.0,32.1804615127,60.9114621605,183.907965766,0.0,91.7998,92.1081657658
 08/24  17:00:00,305.360798385,37.2035263734,90.7196071235,0.0,32.1804615127,77.5397301883,193.38317961,5.58931944506,49.9818,137.812060165
 08/24  18:00:00,357.006988799,37.3301682101,88.4210455804,0.0,77.122965704,86.2600435998,304.844952239,9.08780130393,49.9818,245.775350935
 08/24  19:00:00,377.357614896,37.4032660457,89.3581120357,0.0,102.647051061,80.1663183927,223.060595453,10.0519661395,33.3212,179.687429314
 08/24  20:00:00,408.801729606,37.3233078109,90.0150135392,0.0,115.40909374,92.7192997104,223.384724628,10.7583951857,33.3212,179.305129442
 08/24  21:00:00,384.58203854,37.3866430649,89.4652021355,0.0,102.647051061,94.1340635361,304.072426555,11.36499808,24.9909,267.716528475
 08/24  22:00:00,319.843048437,37.3758393112,91.6111920861,0.0,77.122965704,65.871452062,230.032287616,11.9633017862,16.6606,201.40838583
 08/24  23:00:00,253.90403638,37.1924661043,94.5626960953,0.0,38.286128036,48.4199368926,132.634876933,12.5781865525,8.3303,111.726390381
 08/24  24:00:00,196.551048198,34.2111484078,79.1676852797,0.0,25.5240853573,30.610668775,90.8872072218,0.0735126876653,3.33212,87.4815745341
 08/25  01:00:00,187.47076088,34.1521336758,77.8006647446,0.0,19.418418834,29.3649097162,70.8978344427,0.367571690705,3.33212,67.198142752
 08/25  02:00:00,169.377000135,33.5619863565,68.5776407662,0.0,12.7620426787,28.1191506574,71.1670865318,0.6432849719,3.33212,67.1916815599
 08/25  03:00:00,169.953950342,33.5619863565,69.0970503122,0.0,12.7620426787,28.1191506574,71.179537712,0.657257517179,3.33212,67.1901601948
 08/25  04:00:00,183.961059357,34.1521336758,74.7726459329,0.0,12.7620426787,28.1191506574,98.2212305046,1.15588875853,3.33212,93.733221746
 08/25  05:00:00,217.649271401,34.7422809952,80.2109880417,0.0,25.5240853573,30.610668775,162.774559403,0.38496461248,8.3303,154.05929479
 08/25  06:00:00,307.562642363,34.7422809952,83.660825196,0.0,51.0481707146,78.1489452969,281.59073701,0.289151436073,16.6606,264.640985574
 08/25  07:00:00,369.578451251,36.9787473757,90.2121423797,0.0,64.3609230253,109.708623606,396.820887111,16.4756792722,24.9909,355.354307839
 08/25  08:00:00,329.979831584,36.8262616295,92.605003702,0.0,51.0481707146,80.7689615957,311.048513064,6.41047682166,33.3212,271.316836243
 08/25  09:00:00,301.980441154,37.3145499419,92.8781993714,0.0,51.0481707146,71.0224615957,281.100593506,0.0,66.8089,214.291693506
 08/25  10:00:00,254.285796864,37.5461769602,93.5525685363,0.0,32.1804615127,65.7244621605,247.389181187,0.0,83.4695,163.919681187
 08/25  11:00:00,255.07120827,37.6434004462,93.6360233064,0.0,32.1804615127,65.7244621605,212.38235889,0.0,83.4695,128.91285889
 08/25  12:00:00,253.022356752,37.7410897171,92.4739699045,0.0,32.1804615127,65.7244621605,206.603034264,0.0,83.4695,123.133534264
 08/25  13:00:00,241.40173249,37.6780849466,90.833066675,0.0,32.1804615127,55.9779621605,198.150315602,0.0,75.1392,123.011115602
 08/25  14:00:00,241.593455922,37.6772232983,90.9152417854,0.0,32.1804615127,55.9779621605,189.694683109,0.0,66.8089,122.885783109
 08/25  15:00:00,241.281770587,37.8615678912,90.4259947955,0.0,32.1804615127,55.9779621605,198.022639108,0.0,75.1392,122.883439108
 08/25  16:00:00,270.598339666,38.2984410608,89.9694991289,0.0,32.1804615127,60.9114621605,179.423935867,0.0,91.7998,87.624135867
 08/25  17:00:00,305.179942098,37.4618096898,90.1737008926,0.0,32.1804615127,77.5397301883,193.100495895,5.29370058085,49.9818,137.824995314
 08/25  18:00:00,358.432415405,37.5645131563,89.2123926565,0.0,77.122965704,86.2600435998,304.624291163,8.78576665132,49.9818,245.856724512
 08/25  19:00:00,377.446703643,37.6323250261,89.7288939342,0.0,102.647051061,80.1663183927,225.80964732,9.77873734541,33.3212,182.709709975
 08/25  20:00:00,407.968941266,37.5275981751,89.4638894996,0.0,115.40909374,92.7192997104,227.118551614,10.5043914918,33.3212,183.292960122
 08/25  21:00:00,383.865362488,37.5830248819,88.888373087,0.0,102.647051061,94.1340635361,303.218925633,11.113002976,24.9909,267.115022657
 08/25  22:00:00,318.992910648,37.5523807839,90.2469228845,0.0,77.122965704,65.871452062,226.781803872,11.7216362514,16.6606,198.399567621
 08/25  23:00:00,253.659885225,37.3071234709,93.6470115681,0.0,38.286128036,48.4199368926,134.729586651,12.3301198279,8.3303,114.069166823
 08/25  24:00:00,204.781517585,34.919325191,85.8596056265,0.0,25.5240853573,30.610668775,91.8732920807,0.0469801360595,3.33212,88.4941919446
 08/26  01:00:00,201.228856041,34.2111484078,81.4782035637,0.0,27.7269238854,30.610668775,70.6796774405,0.151012038147,3.33212,67.1965454024
 08/26  02:00:00,185.450612962,34.5652367994,82.941191761,0.0,12.7620426787,28.1191506574,70.8700187749,0.332235969659,3.33212,67.2056628052
 08/26  03:00:00,178.145522796,34.034104212,76.5444029415,0.0,12.7620426787,28.1191506574,70.6390672877,0.107389780747,3.33212,67.199557507
 08/26  04:00:00,184.369145755,34.034104212,76.1498808224,0.0,12.7620426787,28.1191506574,91.1027907447,0.268480917799,3.33212,87.5021898269
 08/26  05:00:00,202.235020691,34.7422809952,80.9779716695,0.0,12.7620426787,28.1191506574,123.663000889,0.182925179205,8.3303,115.14977571
 08/26  06:00:00,271.327399603,34.7422809952,80.6955333155,0.0,42.6918050922,54.3732441037,171.573685506,0.31716406596,16.6606,154.59592144
 08/26  07:00:00,325.02615496,37.0438899845,92.6376931394,0.0,42.6918050922,86.1019271793,309.279251602,16.6485079648,24.9909,267.639843637
 08/26  08:00:00,363.910363778,36.9432093151,89.2454850309,0.0,57.6566862989,112.030105488,425.551097461,6.45225405393,33.3212,385.777643407
 08/26  09:00:00,318.438087624,37.3185119202,89.8796836057,0.0,57.6566862989,83.6599452969,337.728677832,0.0,66.8089,270.919777832
 08/26  10:00:00,264.995862904,37.6103606714,90.4890546877,0.0,42.6918050922,68.9656133826,297.827398752,0.0,83.4695,214.357898752
 08/26  11:00:00,256.685425951,37.7868729639,90.6436632745,0.0,34.9340096728,67.7198543238,253.697517187,0.0,83.4695,170.228017187
 08/26  12:00:00,254.973774268,38.0244122012,89.6964321902,0.0,34.9340096728,67.7198543238,206.890230885,0.0,83.4695,123.420730885
 08/26  13:00:00,244.055179014,37.9276367926,88.7257980732,0.0,34.9340096728,57.9733543238,200.452089869,0.0,75.1392,125.312889869
 08/26  14:00:00,242.843827789,37.9845586108,87.4732666172,0.0,34.9340096728,57.9733543238,194.438411708,0.0,66.8089,127.629511708
 08/26  15:00:00,244.336646023,38.0095714792,88.5782791211,0.0,34.9340096728,57.9733543238,198.293555466,0.0,75.1392,123.154355466
 08/26  16:00:00,276.084001664,37.93296854,90.7368040098,0.0,34.9340096728,62.9068543238,185.797003344,0.0,91.7998,93.9972033442
 08/26  17:00:00,303.975504147,37.4331377193,91.3384948608,0.0,34.9340096728,72.2186844194,168.703403598,5.41494306751,49.9818,113.30666053
 08/26  18:00:00,369.113265526,37.6556632946,90.0119556449,0.0,87.0357390804,86.2600435998,199.393478661,8.91604009804,49.9818,140.495638563
 08/26  19:00:00,374.546136974,37.281682359,89.8841345497,0.0,102.000620287,77.6748002752,222.921618776,10.0090015157,33.3212,179.59141726
 08/26  20:00:00,388.836103105,37.1045189018,87.6719024024,0.0,102.000620287,88.9820225341,223.456470062,10.7284377933,33.3212,179.406832269
 08/26  21:00:00,378.598906123,37.1489263845,87.4752859152,0.0,102.000620287,91.6425454185,221.556784971,11.3554489692,24.9909,185.210436002
 08/26  22:00:00,325.512051093,37.0158861975,87.5114764365,0.0,87.0357390804,65.871452062,289.423445634,11.9655404285,16.6606,260.797305206
 08/26  23:00:00,254.368875689,36.8714348276,90.1632481525,0.0,42.6918050922,48.4199368926,178.387292195,12.5753296205,8.3303,157.481662575
 08/26  24:00:00,207.508880932,34.7422809952,86.5660952733,0.0,27.7269238854,30.610668775,94.0853381983,0.0235834972161,3.33212,90.7296347011
 08/27  01:00:00,212.923899908,34.1521336758,83.8546678415,0.0,34.4311606118,33.1021868926,70.9727197404,0.366496654383,3.33212,67.274103086
 08/27  02:00:00,189.16913186,32.086618058,80.7882728857,0.0,19.466279405,30.610668775,70.7637343797,0.156588834454,3.33212,67.2750255453
 08/27  03:00:00,178.42809771,32.9718390371,68.8815087891,0.0,19.466279405,30.610668775,70.6066830173,0.0,3.33212,67.2745630173
 08/27  04:00:00,185.821707061,33.8570600162,68.497039339,0.0,19.466279405,30.610668775,97.3641631159,0.271091562447,3.33212,93.7609515534
 08/27  05:00:00,199.73687881,33.8570600162,70.4081567721,0.0,19.466279405,30.610668775,117.496275742,0.284572014543,8.3303,108.881403728
 08/27  06:00:00,274.450771363,35.2734135827,82.7574136635,0.0,42.6918050922,54.3732441037,178.884836635,0.505181330106,16.6606,161.719055305
 08/27  07:00:00,332.909720109,37.1778503694,90.4612705274,0.0,49.3960418185,88.5934452969,309.331105902,16.5643847063,24.9909,267.775821196
 08/27  08:00:00,362.248039005,36.9064247935,87.3195917387,0.0,57.6566862989,112.030105488,425.450846959,6.2301449673,33.3212,385.899501992
 08/27  09:00:00,307.31460672,37.523644299,87.8260766916,0.0,50.9524495726,81.1684271793,339.312540673,0.0,66.8089,272.503640673
 08/27  10:00:00,262.921508881,37.9634560977,88.1343781282,0.0,42.6918050922,68.9656133826,297.30298761,0.0,83.4695,213.83348761
 08/27  11:00:00,259.030016388,37.7970135904,88.4203639486,0.0,38.286128036,68.9656133826,253.733312991,0.0,83.4695,170.263812991
 08/27  12:00:00,258.25906659,37.9574346225,88.4481182089,0.0,38.286128036,68.9656133826,206.656353317,0.0,83.4695,123.186853317
 08/27  13:00:00,239.81000693,37.6977155062,89.1957742858,0.0,31.5818913096,56.727595265,198.325716933,0.0,75.1392,123.186516933
 08/27  14:00:00,240.313753949,37.6505231296,89.7636084679,0.0,31.5818913096,56.727595265,189.732522523,0.0,66.8089,122.923622523
 08/27  15:00:00,239.545179361,37.6548587238,88.9846413623,0.0,31.5818913096,56.727595265,198.061887361,0.0,75.1392,122.922687361
 08/27  16:00:00,270.901056282,37.6107934237,90.7030535951,0.0,31.5818913096,61.661095265,185.708255307,0.0,91.7998,93.9084553072
 08/27  17:00:00,299.035602702,37.0561410766,91.5372388018,0.0,31.5818913096,70.9729253606,171.120846938,5.64387329347,49.9818,115.495173644
 08/27  18:00:00,359.633336802,37.1399732722,90.3784948563,0.0,80.3315023541,83.7685254822,197.392771868,9.20298647031,49.9818,138.207985397
 08/27  19:00:00,374.449043112,37.1880289635,89.8133394759,0.0,102.000620287,77.6748002752,222.993747893,10.2106387498,33.3212,179.461909144
 08/27  20:00:00,400.441038689,37.107324628,89.8516480489,0.0,108.704857014,91.4735406516,223.261337322,10.8812993071,33.3212,179.058838014
 08/27  21:00:00,372.547365649,37.3218956707,89.9823394493,0.0,95.2963835608,89.1510273009,217.138917189,11.4928799142,24.9909,180.655137275
 08/27  22:00:00,319.475718256,37.1441573061,91.020864764,0.0,80.3315023541,63.3799339444,294.576449092,12.1042477646,16.6606,265.811601328
 08/27  23:00:00,257.056829373,36.9910745096,93.9227687163,0.0,42.6918050922,48.4199368926,175.10701977,12.816489008,8.3303,153.960230762
 08/27  24:00:00,213.194609105,34.5652367994,84.0074500959,0.0,34.4311606118,33.1021868926,97.3318247022,0.142279096399,3.33212,93.8574256058
 08/28  01:00:00,184.41614588,33.4144495266,75.9002317099,0.0,19.418418834,29.3649097162,71.5711602697,1.03016354475,3.33212,67.2088767249
 08/28  02:00:00,178.544459425,34.2996705057,77.0358885282,0.0,12.7620426787,28.1191506574,71.4755734262,0.937291512404,3.33212,67.2061619138
 08/28  03:00:00,166.363954916,33.4144495266,66.0866653444,0.0,12.7620426787,28.1191506574,71.4678926286,0.916209067027,3.33212,67.2195635616
 08/28  04:00:00,173.789245247,33.4144495266,66.8796409504,0.0,12.7620426787,28.1191506574,91.7594655664,0.903560123767,3.33212,87.5237854426
 08/28  05:00:00,210.839800226,34.1521336758,75.365975208,0.0,25.5240853573,30.610668775,163.693232269,1.19636462336,8.3303,154.166567646
 08/28  06:00:00,312.885831735,35.6275019743,88.8592700536,0.0,51.0481707146,78.1489452969,284.968565467,0.363185553771,16.6606,267.944779913
 08/28  07:00:00,368.89329009,36.7708010057,91.1461565659,0.0,64.3609230253,109.708623606,396.387586174,16.9788262503,24.9909,354.417859924
 08/28  08:00:00,328.843915612,36.7891752098,92.14894594,0.0,51.0481707146,80.7689615957,318.025993356,6.4932320588,33.3212,278.211561297
 08/28  09:00:00,302.021147903,37.2986907379,92.7424956843,0.0,51.0481707146,71.0224615957,281.314774144,0.0,66.8089,214.505874144
 08/28  10:00:00,254.279296154,37.5197763887,93.5244913543,0.0,32.1804615127,65.7244621605,248.977730548,0.0,83.4695,165.508230548
 08/28  11:00:00,254.519927199,37.6261046576,93.1612591376,0.0,32.1804615127,65.7244621605,211.057498645,0.0,83.4695,127.587998645
 08/28  12:00:00,252.117697661,37.7189184747,91.6861275444,0.0,32.1804615127,65.7244621605,206.673760636,0.0,83.4695,123.204260636
 08/28  13:00:00,240.690613502,37.6611969959,90.2805021842,0.0,32.1804615127,55.9779621605,198.217211278,0.0,75.1392,123.078011278
 08/28  14:00:00,239.546605715,37.6286848255,89.2487598458,0.0,32.1804615127,55.9779621605,189.755281989,0.0,66.8089,122.946381989
 08/28  15:00:00,240.066148003,37.7317955822,89.5850561672,0.0,32.1804615127,55.9779621605,198.085327332,0.0,75.1392,122.946127332
 08/28  16:00:00,268.975071224,38.0637945268,88.9550254889,0.0,32.1804615127,60.9114621605,185.732123513,0.0,91.7998,93.9323235125
 08/28  17:00:00,303.428365185,37.2655949599,89.0074756795,0.0,32.1804615127,77.5397301883,193.371612508,5.46592835476,49.9818,137.923884154
 08/28  18:00:00,356.826740854,37.3547864305,88.1189345944,0.0,77.122965704,86.2600435998,305.213347893,9.01812205835,49.9818,246.213425835
 08/28  19:00:00,377.810224306,37.4263568252,89.7416437343,0.0,102.647051061,80.1663183927,223.243994546,10.0113876989,33.3212,179.911406847
 08/28  20:00:00,408.951890311,37.3582850741,90.0970683731,0.0,115.40909374,92.7192997104,228.656107787,10.7089542699,33.3212,184.625953517
 08/28  21:00:00,384.29485067,37.4352522957,89.0797831047,0.0,102.647051061,94.1340635361,304.431021276,11.3218794159,24.9909,268.11824186
 08/28  22:00:00,319.274329078,37.4218604498,90.6605003568,0.0,77.122965704,65.871452062,228.521629594,11.9345636202,16.6606,199.926465973
 08/28  23:00:00,254.027241303,37.2256404461,93.9114493706,0.0,38.286128036,48.4199368926,136.046010879,12.5468219635,8.3303,115.168888916
 08/28  24:00:00,203.789258757,34.7422809952,85.0353219794,0.0,25.5240853573,30.610668775,90.8756716477,0.0203206014346,3.33212,87.5232310462
 08/29  01:00:00,194.562596401,34.4472073355,83.939960232,0.0,19.418418834,29.3649097162,71.1644486208,0.612457369808,3.33212,67.219871251
 08/29  02:00:00,176.283881388,33.5619863565,74.9880457505,0.0,12.7620426787,28.1191506574,71.1992923627,0.640719181656,3.33212,67.226453181
 08/29  03:00:00,177.465918216,33.8570600162,75.7762008518,0.0,12.7620426787,28.1191506574,70.6524706967,0.101615909958,3.33212,67.2187347867
 08/29  04:00:00,186.327497855,34.4472073355,76.7064804354,0.0,12.7620426787,28.1191506574,97.7219946194,0.601831500549,3.33212,93.7880431189
 08/29  05:00:00,220.133680691,34.96358624,82.466309397,0.0,25.5240853573,30.610668775,162.939663177,0.387584838327,8.3303,154.221778339
 08/29  06:00:00,306.846502944,34.5652367994,82.720233225,0.0,51.0481707146,78.1489452969,285.314161156,0.555577925134,16.6606,268.097983231
 08/29  07:00:00,370.446173664,36.8577090522,90.5167889108,0.0,64.3609230253,109.708623606,395.411818191,17.008918374,24.9909,353.411999817
 08/29  08:00:00,330.054030988,36.8533397797,92.3498221581,0.0,51.0481707146,80.7689615957,319.259687964,6.42627152493,33.3212,279.512216439
 08/29  09:00:00,301.53411855,37.2931685709,92.3073057693,0.0,51.0481707146,71.0224615957,280.261409274,0.0,66.8089,213.452509274
 08/29  10:00:00,254.310332564,37.5129711342,93.5280720856,0.0,32.1804615127,65.7244621605,247.68554553,0.0,83.4695,164.21604553
 08/29  11:00:00,253.698169724,37.6548906365,92.4614021131,0.0,32.1804615127,65.7244621605,213.340469985,0.0,83.4695,129.870969985
 08/29  12:00:00,250.803258863,37.7555279159,90.6017692199,0.0,32.1804615127,65.7244621605,206.691845642,0.0,83.4695,123.222345642
 08/29  13:00:00,239.171711157,37.6347127542,89.0677806225,0.0,32.1804615127,55.9779621605,198.237532222,0.0,75.1392,123.098332222
 08/29  14:00:00,239.267801903,37.6116210567,89.1689084566,0.0,32.1804615127,55.9779621605,189.78399944,0.0,66.8089,122.97509944
 08/29  15:00:00,238.371107464,37.7152028678,88.1317615065,0.0,32.1804615127,55.9779621605,198.115066632,0.0,75.1392,122.975866632
 08/29  16:00:00,268.507678215,38.0275697708,88.2210900721,0.0,32.1804615127,60.9114621605,185.749033089,0.0,91.7998,93.9492330888
 08/29  17:00:00,306.46031647,37.1296461478,91.603795416,0.0,32.1804615127,77.5397301883,193.587102755,5.65183603758,49.9818,137.953466717
 08/29  18:00:00,359.770612756,37.2234929826,90.8836364443,0.0,77.122965704,86.2600435998,305.51270527,9.19480583264,49.9818,246.336099438
 08/29  19:00:00,378.030230507,37.3153255467,90.8095355652,0.0,102.647051061,80.1663183927,223.440999865,10.1480056108,33.3212,179.971794255
 08/29  20:00:00,408.473376811,37.2730421705,90.3317948541,0.0,115.40909374,92.7192997104,230.656776835,10.8385159654,33.3212,186.497060869
 08/29  21:00:00,383.762526078,37.3627313892,89.0493546419,0.0,102.647051061,94.1340635361,304.76052187,11.3677528357,24.9909,268.401869034
 08/29  22:00:00,316.015062011,37.35713588,87.4980166146,0.0,77.122965704,65.871452062,226.655968858,11.9645840609,16.6606,198.030784798
 08/29  23:00:00,248.818692686,37.193658381,88.4804170126,0.0,38.286128036,48.4199368926,136.220717136,12.6796961983,8.3303,115.210720938
 08/29  24:00:00,205.853594782,34.5652367994,87.2498189997,0.0,25.5240853573,30.610668775,91.0098966073,0.137500391108,3.33212,87.5402762162
 08/30  01:00:00,196.039238026,34.4472073355,85.379967277,0.0,19.418418834,29.3649097162,71.1957064626,0.633795738815,3.33212,67.2297907238
 08/30  02:00:00,177.413917039,33.8570600162,75.8100024056,0.0,12.7620426787,28.1191506574,70.6517666888,0.0899997765343,3.33212,67.2296469123
 08/30  03:00:00,174.797126488,33.8570600162,73.3805889651,0.0,12.7620426787,28.1191506574,76.2871033794,0.110352337469,3.33212,72.8446310419
 08/30  04:00:00,188.199198224,34.7422809952,79.0672810458,0.0,12.7620426787,28.1191506574,91.6789914467,0.288612718045,3.33212,88.0582587287
 08/30  05:00:00,219.697360078,34.96358624,82.9749650639,0.0,25.5240853573,30.610668775,162.770122281,0.184632396472,8.3303,154.255189885
 08/30  06:00:00,305.576970572,34.5652367994,82.7053780375,0.0,51.0481707146,78.1489452969,285.466681254,0.582360131889,16.6606,268.223721122
 08/30  07:00:00,368.74140385,36.8175624377,90.6195850993,0.0,64.3609230253,109.708623606,398.434723356,17.1538032533,24.9909,356.290020102
 08/30  08:00:00,329.574840394,36.8073662937,92.6199138783,0.0,51.0481707146,80.7689615957,317.242058982,6.52582664799,33.3212,277.395032334
 08/30  09:00:00,302.1571962,37.2909605029,92.9120210803,0.0,51.0481707146,71.0224615957,281.514093206,0.0,66.8089,214.705193206
 08/30  10:00:00,253.861775929,37.5447306224,93.1716135259,0.0,32.1804615127,65.7244621605,253.522694333,0.0,83.4695,170.053194333
 08/30  11:00:00,253.843630171,37.6452513019,92.6380404191,0.0,32.1804615127,65.7244621605,206.860711332,0.0,83.4695,123.391211332
 08/30  12:00:00,251.549788355,37.7788660172,91.2653652769,0.0,32.1804615127,65.7244621605,207.960742517,0.0,83.4695,124.491242517
 08/30  13:00:00,239.132030667,37.7707635757,88.9119411982,0.0,32.1804615127,55.9779621605,203.529401544,0.0,75.1392,128.390201544
 08/30  14:00:00,236.547131043,37.7307101975,86.3586858509,0.0,32.1804615127,55.9779621605,189.805047913,0.0,66.8089,122.996147913
 08/30  15:00:00,238.275284055,37.8106072855,87.4899124696,0.0,32.1804615127,55.9779621605,198.133591499,0.0,75.1392,122.994391499
 08/30  16:00:00,271.228176883,38.2096581577,90.5403329094,0.0,32.1804615127,60.9114621605,179.490872674,0.0,91.7998,87.6910726738
 08/30  17:00:00,305.394711564,37.4423749583,90.5706830609,0.0,32.1804615127,77.5397301883,193.473552886,5.49994976644,49.9818,137.991803119
 08/30  18:00:00,355.559867405,37.5507217022,87.0438560396,0.0,77.122965704,86.2600435998,305.472256824,9.01162156498,49.9818,246.478835259
 08/30  19:00:00,374.995837119,37.5951630931,87.1615318259,0.0,102.647051061,80.1663183927,230.38077869,10.0856309619,33.3212,186.973947729
 08/30  20:00:00,408.219224253,37.4902316506,89.5276570123,0.0,115.40909374,92.7192997104,223.725914325,10.7603792441,33.3212,179.644335081
 08/30  21:00:00,383.697520301,37.5267582149,88.9166686717,0.0,102.647051061,94.1340635361,304.925244523,11.3754670873,24.9909,268.558877436
 08/30  22:00:00,319.030385213,37.5012308831,90.8383274554,0.0,77.122965704,65.871452062,233.855460296,11.9901960881,16.6606,205.204664208
 08/30  23:00:00,253.50142525,37.268301128,94.384778075,0.0,38.286128036,48.4199368926,136.143020855,12.6043832186,8.3303,115.208337636
 08/30  24:00:00,202.753360121,34.7422809952,84.5720178562,0.0,25.5240853573,30.610668775,90.9054052812,0.0221141610964,3.33212,87.5511711201
 08/31  01:00:00,192.729111943,34.4472073355,82.6586927429,0.0,19.418418834,29.3649097162,71.1946441094,0.626584241084,3.33212,67.2359398683
 08/31  02:00:00,173.216456208,33.8570600162,72.1150017076,0.0,12.7620426787,28.1191506574,70.653883249,0.0799561391651,3.33212,67.2418071099
 08/31  03:00:00,169.855038129,33.5619863565,69.2258884147,0.0,12.7620426787,28.1191506574,71.2293771308,0.663486523151,3.33212,67.2337706077
 08/31  04:00:00,182.604893319,34.1521336758,74.5698432781,0.0,12.7620426787,28.1191506574,98.3189432507,1.17111751743,3.33212,93.8157057333
 08/31  05:00:00,218.797171473,34.7422809952,82.0564388728,0.0,25.5240853573,30.610668775,163.034313162,0.381703225703,8.3303,154.322309936
 08/31  06:00:00,309.941017679,34.7422809952,86.3379014869,0.0,51.0481707146,78.1489452969,285.371530175,0.289266148997,16.6606,268.421664026
 08/31  07:00:00,368.785792191,37.0072675398,89.783067351,0.0,64.3609230253,109.708623606,397.537777965,16.6712757656,24.9909,355.875602199
 08/31  08:00:00,329.738093682,36.8620648624,92.7457457497,0.0,51.0481707146,80.7689615957,317.974908668,6.39571345398,33.3212,278.257995214
 08/31  09:00:00,301.963856889,37.3343770795,92.6611385355,0.0,51.0481707146,71.0224615957,281.614012754,0.0,66.8089,214.805112754
 08/31  10:00:00,253.63789465,37.5680669626,92.9040467906,0.0,32.1804615127,65.7244621605,253.569036526,0.0,83.4695,170.099536526
 08/31  11:00:00,253.391454682,37.6702959328,92.120973864,0.0,32.1804615127,65.7244621605,206.88332575,0.0,83.4695,123.41382575
 08/31  12:00:00,251.676670237,37.7914030193,91.2539035506,0.0,32.1804615127,65.7244621605,213.251543307,0.0,83.4695,129.782043307
 08/31  13:00:00,239.53537032,37.7846685035,89.1776286439,0.0,32.1804615127,55.9779621605,198.287811822,0.0,75.1392,123.148611822
 08/31  14:00:00,238.538768346,37.7759152582,88.3176453618,0.0,32.1804615127,55.9779621605,189.83032331,0.0,66.8089,123.02142331
 08/31  15:00:00,239.250427018,37.9545441498,88.5445412322,0.0,32.1804615127,55.9779621605,198.161881743,0.0,75.1392,123.022681743
 08/31  16:00:00,268.310790067,38.3381936763,88.0907219637,0.0,32.1804615127,60.9114621605,185.780746089,0.0,91.7998,93.9809460891
 08/31  17:00:00,303.174634386,37.5085760273,88.5713588352,0.0,32.1804615127,77.5397301883,192.306033588,5.3043823082,49.9818,137.01985128
 08/31  18:00:00,356.282377383,37.5797613233,87.5974916789,0.0,77.122965704,86.2600435998,306.602977431,8.87800055234,49.9818,247.743176879
 08/31  19:00:00,378.583244269,37.6400156187,87.8146717161,0.0,102.647051061,80.1663183927,223.320054985,9.89449072551,33.3212,180.104364259
 08/31  20:00:00,407.731151853,37.5451976506,88.775889378,0.0,115.40909374,92.7192997104,230.537517667,10.578984988,33.3212,186.637332679
