Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/31  21:00:00,383.339512589,37.5866266788,88.0306585793,0.0,102.647051061,94.1340635361,304.918717775,11.1951734008,24.9909,268.732644374
 08/31  22:00:00,318.807912303,37.5597070055,90.4813062412,0.0,77.122965704,65.871452062,233.574949206,11.8110074002,16.6606,205.103341806
 08/31  23:00:00,253.210786904,37.3266161134,93.6755069407,0.0,38.286128036,48.4199368926,129.777086139,12.4263077132,8.3303,109.020478426
 08/31  24:00:00,206.738673199,35.0963693868,87.8996754887,0.0,25.5240853573,30.610668775,97.2242584447,0.0716226975293,3.33212,93.8205157472
 09/01  01:00:00,189.104377908,34.2111484078,79.2267883324,0.0,19.418418834,29.3649097162,70.7315087295,0.153420937001,3.33212,67.2459677925
 09/01  02:00:00,181.265474873,34.5652367994,78.8522413941,0.0,12.7620426787,28.1191506574,70.9143333356,0.330720244372,3.33212,67.2514930912
 09/01  03:00:00,172.524646104,34.034104212,71.0173303543,0.0,12.7620426787,28.1191506574,70.6825955379,0.103989346137,3.33212,67.2464861918
 09/01  04:00:00,177.864971211,33.7390305523,69.6835292449,0.0,12.7620426787,28.1191506574,92.1607957451,0.596677475903,3.33212,88.2319982692
 09/01  05:00:00,219.377933164,34.96358624,82.2645297936,0.0,25.5240853573,30.610668775,169.11701244,0.39014842245,8.3303,160.396564018
 09/01  06:00:00,306.291051791,34.5652367994,82.7592470902,0.0,51.0481707146,78.1489452969,285.809834652,0.55240440098,16.6606,268.596830251
 09/01  07:00:00,369.483151746,36.8427486962,90.5988393995,0.0,64.3609230253,109.708623606,396.545107436,17.1600936149,24.9909,354.394113821
 09/01  08:00:00,328.727044823,36.8332948892,91.6643894692,0.0,51.0481707146,80.7689615957,319.93491618,6.51842989958,33.3212,280.09528628
 09/01  09:00:00,300.924862935,37.3127682831,91.633652661,0.0,51.0481707146,71.0224615957,281.690714909,0.0,66.8089,214.881814909
 09/01  10:00:00,253.326350158,37.538583253,92.5407360794,0.0,32.1804615127,65.7244621605,253.631756484,0.0,83.4695,170.162256484
 09/01  11:00:00,254.714082747,37.6299231961,93.2097482534,0.0,32.1804615127,65.7244621605,206.912915316,0.0,83.4695,123.443415316
 09/01  12:00:00,253.264381808,37.718085986,92.429178244,0.0,32.1804615127,65.7244621605,213.284259562,0.0,83.4695,129.814759562
 09/01  13:00:00,243.378671916,37.6611371713,92.3228717861,0.0,32.1804615127,55.9779621605,198.314752885,0.0,75.1392,123.175552885
 09/01  14:00:00,242.69538582,37.6188132405,91.7660799361,0.0,32.1804615127,55.9779621605,189.856653506,0.0,66.8089,123.047753506
 09/01  15:00:00,242.924095697,37.6820308899,91.8466750668,0.0,32.1804615127,55.9779621605,198.192598134,0.0,75.1392,123.053398134
 09/01  16:00:00,271.955501564,37.9709468744,91.3934732865,0.0,32.1804615127,60.9114621605,185.804199044,0.0,91.7998,94.0043990441
 09/01  17:00:00,305.666575272,37.1980532595,90.8708479002,0.0,32.1804615127,77.5397301883,193.564076058,5.51370854964,49.9818,138.068567508
 09/01  18:00:00,358.072084553,37.292014493,89.2178415418,0.0,77.122965704,86.2600435998,305.853767351,9.09896253047,49.9818,246.77300482
 09/01  19:00:00,379.536113248,37.3454750286,89.7069254004,0.0,102.647051061,80.1663183927,230.582563964,10.1341034207,33.3212,187.127260544
 09/01  20:00:00,407.871201112,37.2743638194,90.5479567265,0.0,115.40909374,92.7192997104,223.901414447,10.8024067584,33.3212,179.777807689
 09/01  21:00:00,383.657300804,37.3533442486,89.690954744,0.0,102.647051061,94.1340635361,305.310600981,11.4192458872,24.9909,268.900455094
 09/01  22:00:00,319.231947126,37.3537034746,91.4329283103,0.0,77.122965704,65.871452062,234.074124524,12.0356287024,16.6606,205.377895821
 09/01  23:00:00,253.764752061,37.1911071473,94.3906805834,0.0,38.286128036,48.4199368926,136.234690494,12.6513692732,8.3303,115.253021221
 09/01  24:00:00,200.859244135,34.3881926036,83.0488229369,0.0,25.5240853573,30.610668775,91.0578131443,0.143420429196,3.33212,87.5822727151
 09/02  01:00:00,200.980485912,34.4472073355,81.2589218696,0.0,27.7269238854,30.610668775,71.1854020383,0.600448082664,3.33212,67.2528339557
 09/02  02:00:00,170.529703122,33.5619863565,69.7499724498,0.0,12.7620426787,28.1191506574,71.209973002,0.626091823836,3.33212,67.2517611782
 09/02  03:00:00,170.631681105,33.5619863565,69.9169120996,0.0,12.7620426787,28.1191506574,72.1103747753,0.634666031695,3.33212,68.1435887436
 09/02  04:00:00,181.23236032,34.1521336758,72.8441005127,0.0,12.7620426787,28.1191506574,97.4089045904,1.13564502745,3.33212,92.9411395629
 09/02  05:00:00,194.744180815,34.4472073355,73.7295845057,0.0,12.7620426787,28.1191506574,124.533534398,0.908047301334,8.3303,115.295187096
 09/02  06:00:00,269.325051487,34.7422809952,78.0722207269,0.0,42.6918050922,54.3732441037,171.878538463,0.295479297271,16.6606,154.922459166
 09/02  07:00:00,321.39164389,37.0254689819,87.6917160946,0.0,42.6918050922,86.1019271793,313.338245091,16.8902533607,24.9909,271.457091731
 09/02  08:00:00,358.436953285,36.8655317311,83.6174149557,0.0,57.6566862989,112.030105488,425.902232837,6.52145546921,33.3212,386.059577368
 09/02  09:00:00,309.937311178,37.2588014478,81.617432958,0.0,57.6566862989,83.6599452969,345.970316631,0.0,66.8089,279.161416631
 09/02  10:00:00,255.593872308,37.4492345771,81.4096895694,0.0,42.6918050922,68.9656133826,298.472861199,0.0,83.4695,215.003361199
 09/02  11:00:00,246.039007816,37.5871237324,80.3274558795,0.0,34.9340096728,67.7198543238,254.055146097,0.0,83.4695,170.585646097
 09/02  12:00:00,245.157276028,37.6708212066,80.1580126383,0.0,34.9340096728,67.7198543238,213.586193873,0.0,83.4695,130.116693873
 09/02  13:00:00,235.089420861,37.5710153322,79.9406418582,0.0,34.9340096728,57.9733543238,198.608520887,0.0,75.1392,123.469320887
 09/02  14:00:00,234.704511223,37.5418592266,79.6726559479,0.0,34.9340096728,57.9733543238,196.64196221,0.0,66.8089,129.83306221
 09/02  15:00:00,234.98609204,37.5691241381,79.8436026355,0.0,34.9340096728,57.9733543238,198.477616566,0.0,75.1392,123.338416566
 09/02  16:00:00,266.251514813,37.3736352974,81.796179104,0.0,34.9340096728,62.9068543238,185.893427494,0.0,91.7998,94.0936274943
 09/02  17:00:00,297.0508575,36.8439838695,85.2110375457,0.0,34.9340096728,72.2186844194,171.867606918,6.22369145411,49.9818,115.662115464
 09/02  18:00:00,363.14464481,37.0742054999,84.7815182215,0.0,87.0357390804,86.2600435998,199.390127459,9.78952860701,49.9818,139.618798852
 09/02  19:00:00,370.428017943,36.8251126874,83.6372571228,0.0,102.000620287,77.6748002752,230.075928705,10.8772090775,33.3212,185.877519627
 09/02  20:00:00,383.306983223,36.7711859973,82.5502611536,0.0,102.000620287,88.9820225341,228.532796611,11.6142278058,33.3212,183.597368805
 09/02  21:00:00,373.350677161,36.8478813766,82.2818638854,0.0,102.000620287,91.6425454185,220.500236975,12.2565999572,24.9909,183.252737018
 09/02  22:00:00,321.2988242,36.781818841,83.5028505405,0.0,87.0357390804,65.871452062,297.627064251,12.8726457831,16.6606,268.093818468
 09/02  23:00:00,250.607723383,36.7095795937,86.3674139643,0.0,42.6918050922,48.4199368926,181.149813975,14.7565864337,8.3303,158.062927542
 09/02  24:00:00,187.82395858,33.8570600162,68.2767632585,0.0,27.7269238854,30.610668775,93.97933248,0.0598440620569,3.33212,90.5873684179
 09/03  01:00:00,203.324294121,33.8570600162,74.6959171254,0.0,34.4311606118,33.1021868926,70.8236371266,0.169280351568,3.33212,67.3222367751
 09/03  02:00:00,151.841264411,31.2013970789,45.12655702,0.0,19.466279405,30.610668775,76.7740921212,0.0,3.33212,73.4419721212
 09/03  03:00:00,178.401426176,33.8570600162,67.6734990998,0.0,19.466279405,30.610668775,70.8821044402,0.220564667695,3.33212,67.3294197725
 09/03  04:00:00,172.628172594,32.9718390371,56.654468342,0.0,19.466279405,30.610668775,92.2502126145,0.295790970746,3.33212,88.6223016437
 09/03  05:00:00,175.14259969,32.086618058,48.3322298524,0.0,19.466279405,30.610668775,122.766618019,0.0,8.3303,114.436318019
 09/03  06:00:00,272.469293635,35.6275019743,79.9907632663,0.0,42.6918050922,54.3732441037,179.389763085,0.648034817505,16.6606,162.081128268
 09/03  07:00:00,332.810170565,37.0963787785,90.8939124269,0.0,49.3960418185,88.5934452969,312.186509266,16.895157676,24.9909,270.30045159
 09/03  08:00:00,362.037292109,36.7780473245,88.370361061,0.0,57.6566862989,112.030105488,427.258348038,6.52858135202,33.3212,387.408566686
 09/03  09:00:00,307.448621034,37.309611156,89.4083743934,0.0,50.9524495726,81.1684271793,348.477053477,0.0,66.8089,281.668153477
 09/03  10:00:00,264.641952975,37.6188350563,91.3936107783,0.0,42.6918050922,68.9656133826,297.587752437,0.0,83.4695,214.118252437
 09/03  11:00:00,260.607344935,37.5394276155,90.8150420742,0.0,38.286128036,68.9656133826,256.491364478,0.0,83.4695,173.021864478
 09/03  12:00:00,260.300862312,37.5992281957,91.0410221249,0.0,38.286128036,68.9656133826,211.084254207,0.0,83.4695,127.614754207
 09/03  13:00:00,241.545886704,37.4835345672,91.0572479799,0.0,31.5818913096,56.727595265,198.510729867,0.0,75.1392,123.371529867
 09/03  14:00:00,240.202459795,37.5166917155,89.1526067504,0.0,31.5818913096,56.727595265,191.49045459,0.0,66.8089,124.68155459
 09/03  15:00:00,239.633823869,37.5481212275,88.5700232258,0.0,31.5818913096,56.727595265,203.214107394,0.0421205349759,75.1392,128.032786859
 09/03  16:00:00,268.423961684,37.3040088501,88.352098814,0.0,31.5818913096,61.661095265,179.578032222,0.0191457738444,91.7998,87.7590864486
 09/03  17:00:00,295.718158417,36.6888748228,88.5624169725,0.0,31.5818913096,70.9729253606,176.128384071,7.55550888856,49.9818,118.591075182
 09/03  18:00:00,357.645989547,36.7320065157,88.999317533,0.0,80.3315023541,83.7685254822,202.458317167,10.3825196767,49.9818,142.09399749
 09/03  19:00:00,375.178056053,36.7290993814,89.2669014356,0.0,102.000620287,77.6748002752,224.659223034,11.4025192827,33.3212,179.935503752
 09/03  20:00:00,398.665643487,36.6966297265,90.0952430093,0.0,108.704857014,91.4735406516,231.699262342,12.2405977456,33.3212,186.137464597
 09/03  21:00:00,370.689830261,36.8629386848,90.397057798,0.0,95.2963835608,89.1510273009,218.726940576,13.4869467557,24.9909,180.249093821
 09/03  22:00:00,317.877995275,36.8092797986,90.9003579943,0.0,80.3315023541,63.3799339444,300.858478203,15.9193980682,16.6606,268.278480135
 09/03  23:00:00,255.566419837,36.7498937512,93.1091048989,0.0,42.6918050922,48.4199368926,183.030743696,20.4138755869,8.3303,154.28656811
 09/03  24:00:00,187.776662977,33.4144495266,60.513344743,0.0,34.4311606118,33.1021868926,101.251586113,3.94984843609,3.33212,93.9696176772
 09/04  01:00:00,176.3619174,31.2013970789,52.1467441786,0.0,34.4311606118,33.1021868926,70.8246706326,0.169103654087,3.33212,67.3234469785
 09/04  02:00:00,171.473152459,33.8570600162,60.6570252591,0.0,19.466279405,30.610668775,76.9605953482,0.165325094711,3.33212,73.4631502535
 09/04  03:00:00,161.221294996,31.2013970789,54.4936813031,0.0,19.466279405,30.610668775,70.6655465303,0.0,3.33212,67.3334265303
 09/04  04:00:00,181.966633231,33.8570600162,64.4486364933,0.0,19.466279405,30.610668775,97.4657490462,0.240316095007,3.33212,93.8933129512
 09/04  05:00:00,188.001124698,32.9718390371,59.839749254,0.0,19.466279405,30.610668775,122.140976678,0.271002359331,8.3303,113.539674318
 09/04  06:00:00,263.607860381,34.7422809952,72.8099013526,0.0,42.6918050922,54.3732441037,184.608962723,5.28811546926,16.6606,162.660247254
 09/04  07:00:00,332.149902525,37.181697683,90.0566869218,0.0,49.3960418185,88.5934452969,312.996529468,17.1283013087,24.9909,270.877328159
 09/04  08:00:00,361.854664881,36.7723396857,87.5971834132,0.0,57.6566862989,112.030105488,429.280404079,6.63229002633,33.3212,389.326914052
 09/04  09:00:00,306.625794602,37.2892566488,87.6894311456,0.0,50.9524495726,81.1684271793,347.340881199,0.0,66.8089,280.531981199
 09/04  10:00:00,262.454812297,37.6103234348,87.8704652652,0.0,42.6918050922,68.9656133826,298.87661942,0.0,83.4695,215.40711942
 09/04  11:00:00,259.081827631,37.5420697258,88.2759598422,0.0,38.286128036,68.9656133826,254.180492448,0.0,83.4695,170.710992448
 09/04  12:00:00,258.882190013,37.6110865113,88.7820901838,0.0,38.286128036,68.9656133826,206.886852183,0.0,83.4695,123.417352183
 09/04  13:00:00,238.67440952,37.4902981971,87.6886342347,0.0,31.5818913096,56.727595265,205.039433654,0.0,75.1392,129.900233654
 09/04  14:00:00,237.223121597,37.5158859727,86.2990987139,0.0,31.5818913096,56.727595265,189.951226119,0.0,66.8089,123.142326119
 09/04  15:00:00,236.930651758,37.5472991592,86.0186381482,0.0,31.5818913096,56.727595265,198.307040782,0.0218254170704,75.1392,123.146015365
 09/04  16:00:00,266.418156593,37.3288887376,86.4238802106,0.0,31.5818913096,61.661095265,185.847398541,0.00569359848814,91.7998,94.0419049424
 09/04  17:00:00,295.036833429,36.7106705286,87.9059430345,0.0,31.5818913096,70.9729253606,172.831374398,7.12324976448,49.9818,115.726324633
 09/04  18:00:00,355.849401452,36.7788489577,86.979623546,0.0,80.3315023541,83.7685254822,202.027703547,10.2844206979,49.9818,141.761482849
 09/04  19:00:00,372.391690968,36.7905165715,85.5549783681,0.0,102.000620287,77.6748002752,228.143187159,11.2885343881,33.3212,183.533452771
 09/04  20:00:00,396.377015157,36.7506941587,86.4948999591,0.0,108.704857014,91.4735406516,224.897487744,11.9615877796,33.3212,179.614699965
 09/04  21:00:00,368.892051476,36.9118652292,87.5718697246,0.0,95.2963835608,89.1510273009,224.502345588,12.5748509029,24.9909,186.936594685
 09/04  22:00:00,317.293477443,36.8432635381,89.8036047935,0.0,80.3315023541,63.3799339444,299.476397943,14.3435238933,16.6606,268.47227405
 09/04  23:00:00,255.952326448,36.7769455914,93.4815463515,0.0,42.6918050922,48.4199368926,181.828613146,19.1526532611,8.3303,154.345659885
 09/04  24:00:00,194.138628801,33.8570600162,66.3060482715,0.0,34.4311606118,33.1021868926,100.429576803,3.10874231268,3.33212,93.9887144907
 09/05  01:00:00,154.760967812,31.2013970789,49.359537054,0.0,19.418418834,29.3649097162,78.3753255359,7.7724404901,3.33212,67.2707650458
 09/05  02:00:00,162.770600271,33.8570600162,61.7858666513,0.0,12.7620426787,28.1191506574,87.5059439673,16.8900611674,3.33212,67.2837627998
 09/05  03:00:00,165.797481094,33.8570600162,64.9006823062,0.0,12.7620426787,28.1191506574,97.4551086591,20.7194810548,3.33212,73.4035076043
 09/05  04:00:00,172.611728262,33.8570600162,64.4121357636,0.0,12.7620426787,28.1191506574,111.201776204,20.2222233702,3.33212,87.6474328336
 09/05  05:00:00,199.465239658,33.8570600162,63.6716991378,0.0,25.5240853573,30.610668775,189.380838089,19.7379987019,8.3303,161.312539387
 09/05  06:00:00,299.160222203,34.3881926036,73.2160244517,0.0,51.0481707146,78.1489452969,310.361115804,24.3205853392,16.6606,269.379930464
 09/05  07:00:00,367.053882638,36.6872223861,88.2438957981,0.0,64.3609230253,109.708623606,406.883558138,20.5812656422,24.9909,361.311392496
 09/05  08:00:00,324.584552125,36.6882255871,87.1770573459,0.0,51.0481707146,80.7689615957,323.158459269,6.15224676309,33.3212,283.685012506
 09/05  09:00:00,295.477279129,37.2446710917,86.3663895842,0.0,51.0481707146,71.0224615957,281.981725535,0.0,66.8089,215.172825535
 09/05  10:00:00,246.235926547,37.4598975191,85.6729737692,0.0,32.1804615127,65.7244621605,252.136859321,0.0,83.4695,168.667359321
 09/05  11:00:00,245.225765594,37.5516876824,84.0891247018,0.0,32.1804615127,65.7244621605,208.75072074,0.0,83.4695,125.28122074
 09/05  12:00:00,243.410779144,37.6329924746,83.1534515892,0.0,32.1804615127,65.7244621605,213.415808284,0.0,83.4695,129.946308284
 09/05  13:00:00,232.515570782,37.5591724552,82.2982648431,0.0,32.1804615127,55.9779621605,198.433318754,0.0,75.1392,123.294118754
 09/05  14:00:00,232.696404444,37.5473187622,82.5987905527,0.0,32.1804615127,55.9779621605,189.981582469,0.0,66.8089,123.172682469
 09/05  15:00:00,232.180250216,37.6168766853,82.1351994774,0.0,32.1804615127,55.9779621605,198.317169392,0.0,75.1392,123.177969392
 09/05  16:00:00,263.396794557,37.846907506,83.5907958264,0.0,32.1804615127,60.9114621605,185.872402326,0.0,91.7998,94.0726023256
 09/05  17:00:00,296.756217782,37.1224554854,82.5176864911,0.0,32.1804615127,77.5397301883,193.500834122,5.27776148035,49.9818,138.241272642
 09/05  18:00:00,351.879401683,37.1985080558,83.529940063,0.0,77.122965704,86.2600435998,313.290266959,8.39689248241,49.9818,254.911574477
 09/05  19:00:00,376.351937311,37.2616080047,86.4755947464,0.0,102.647051061,80.1663183927,227.57969707,9.31703984822,33.3212,184.941457222
 09/05  20:00:00,400.900942663,37.1991764585,82.9390051157,0.0,115.40909374,92.7192997104,225.808511658,9.89852155376,33.3212,182.588790104
 09/05  21:00:00,377.929664803,37.2659420987,83.5241265072,0.0,102.647051061,94.1340635361,308.493043442,10.4603657805,24.9909,273.041777661
 09/05  22:00:00,316.960463805,37.2590723659,89.2650522966,0.0,77.122965704,65.871452062,230.35039206,11.0248031472,16.6606,202.664988913
 09/05  23:00:00,251.051242769,37.0967562773,91.8071868269,0.0,38.286128036,48.4199368926,135.612256494,11.8543660747,8.3303,115.42759042
 09/05  24:00:00,184.836808621,33.7390305523,68.0077002196,0.0,25.5240853573,30.610668775,97.6404344376,0.400958221094,3.33212,93.9073562165
 09/06  01:00:00,179.234246964,33.8570600162,69.6054765751,0.0,19.418418834,29.3649097162,70.928460984,0.307636278057,3.33212,67.2887047059
 09/06  02:00:00,173.704368022,34.1521336758,71.7375482578,0.0,12.7620426787,28.1191506574,70.967168955,0.341313454302,3.33212,67.2937355007
 09/06  03:00:00,174.284964698,34.1521336758,72.4480279768,0.0,12.7620426787,28.1191506574,74.3799984646,0.345845659862,3.33212,70.7020328047
 09/06  04:00:00,174.685858923,33.5619863565,67.0921688631,0.0,12.7620426787,28.1191506574,94.3899247833,0.619999532077,3.33212,90.4378052513
 09/06  05:00:00,204.960951781,33.5619863565,69.7452968478,0.0,25.5240853573,30.610668775,170.328102901,0.63267336369,8.3303,161.365129537
 09/06  06:00:00,314.640517155,35.4504577785,87.0985433732,0.0,51.0481707146,78.1489452969,286.701189396,0.459517910957,16.6606,269.581071485
 09/06  07:00:00,368.214703883,36.7895124031,89.6806394142,0.0,64.3609230253,109.708623606,402.863411672,15.3640131366,24.9909,362.508498535
 09/06  08:00:00,326.168795917,36.7938902525,89.4503904288,0.0,51.0481707146,80.7689615957,322.537217032,6.00661308985,33.3212,283.209403943
 09/06  09:00:00,299.399352288,37.294240903,90.1412940651,0.0,51.0481707146,71.0224615957,282.180070934,0.0,66.8089,215.371170934
 09/06  10:00:00,250.697442036,37.5209964216,89.9860255031,0.0,32.1804615127,65.7244621605,253.9458263,0.0,83.4695,170.4763263
 09/06  11:00:00,248.663680108,37.6173351867,87.4358352438,0.0,32.1804615127,65.7244621605,207.070588826,0.0,83.4695,123.601088826
 09/06  12:00:00,246.987094157,37.742789274,86.6390481948,0.0,32.1804615127,65.7244621605,213.439019908,0.0,83.4695,129.969519908
 09/06  13:00:00,237.64887131,37.7144996436,87.1015388857,0.0,32.1804615127,55.9779621605,198.472362642,0.0,75.1392,123.333162642
 09/06  14:00:00,237.373110449,37.68815905,86.9633149469,0.0,32.1804615127,55.9779621605,192.99751065,0.0,66.8089,126.18861065
 09/06  15:00:00,236.313640434,37.7640807547,86.0056647306,0.0,32.1804615127,55.9779621605,201.856672238,0.0,75.1392,126.717472238
 09/06  16:00:00,265.258310552,38.0531074953,85.4435983297,0.0,32.1804615127,60.9114621605,185.883556157,0.0,91.7998,94.0837561565
 09/06  17:00:00,302.594118843,37.219099347,88.067661736,0.0,32.1804615127,77.5397301883,193.349363333,5.07750242499,49.9818,138.290060908
 09/06  18:00:00,356.773646056,37.2878013784,88.0504295965,0.0,77.122965704,86.2600435998,305.829270223,8.27661222186,49.9818,247.570858001
 09/06  19:00:00,376.625476628,37.3526269398,86.0499011621,0.0,102.647051061,80.1663183927,230.058052537,9.19629697093,33.3212,187.540555566
 09/06  20:00:00,404.39560302,37.2703308431,85.866761987,0.0,115.40909374,92.7192997104,230.262084367,9.81561462509,33.3212,187.125269742
 09/06  21:00:00,380.298314149,37.3395846688,85.3619912252,0.0,102.647051061,94.1340635361,305.263806645,10.3840816142,24.9909,269.888825031
 09/06  22:00:00,314.658316873,37.325390425,86.4144210607,0.0,77.122965704,65.871452062,233.51868817,10.9547377776,16.6606,205.903350392
 09/06  23:00:00,248.812621969,37.1133111035,89.2887874151,0.0,38.286128036,48.4199368926,135.298519803,11.5274013052,8.3303,115.440818498
 09/06  24:00:00,184.758675107,33.7390305523,67.8066732539,0.0,25.5240853573,30.610668775,97.6547221002,0.393321465801,3.33212,93.9292806344
 09/07  01:00:00,177.444197902,34.1521336758,67.4503018691,0.0,19.418418834,29.3649097162,71.1217380634,0.483289488947,3.33212,67.3063285744
 09/07  02:00:00,168.398060602,34.1521336758,66.6575035084,0.0,12.7620426787,28.1191506574,71.9104210331,1.27114431199,3.33212,67.3071567211
 09/07  03:00:00,157.46351507,33.4144495266,57.0253015754,0.0,12.7620426787,28.1191506574,78.3027559454,7.66824475429,3.33212,67.3023911911
 09/07  04:00:00,165.380820427,33.4144495266,58.4334054206,0.0,12.7620426787,28.1191506574,108.079051586,10.7997088832,3.33212,93.9472227029
 09/07  05:00:00,200.897397821,33.8570600162,65.7407737122,0.0,25.5240853573,30.610668775,175.79922844,6.02753643602,8.3303,161.441392004
 09/07  06:00:00,312.707197454,35.6275019743,85.8782549286,0.0,51.0481707146,78.1489452969,298.077222493,11.6287708253,16.6606,269.787851667
 09/07  07:00:00,366.293153732,36.7100836406,88.1958626537,0.0,64.3609230253,109.708623606,405.827560283,15.3776872464,24.9909,365.458973037
 09/07  08:00:00,325.987616329,36.7321778222,89.1571923011,0.0,51.0481707146,80.7689615957,320.358674964,5.81028245752,33.3212,281.227192506
 09/07  09:00:00,299.475441177,37.2675336947,90.2628651952,0.0,51.0481707146,71.0224615957,282.328301187,0.0,66.8089,215.519401187
 09/07  10:00:00,251.681905707,37.4900262351,90.9796012407,0.0,32.1804615127,65.7244621605,254.01511355,0.0,83.4695,170.54561355
 09/07  11:00:00,252.343742042,37.5890529278,90.9378840902,0.0,32.1804615127,65.7244621605,213.627649769,0.0,83.4695,130.158149769
 09/07  12:00:00,249.690006077,37.6901072634,89.0088834367,0.0,32.1804615127,65.7244621605,206.971687801,0.0,83.4695,123.502187801
 09/07  13:00:00,241.030327719,37.6590826474,90.100864472,0.0,32.1804615127,55.9779621605,205.020861859,0.0,75.1392,129.881661859
 09/07  14:00:00,242.549311766,37.6284964148,91.5883646232,0.0,32.1804615127,55.9779621605,190.04551974,0.0,66.8089,123.23661974
 09/07  15:00:00,242.396956551,37.6781359611,91.4302135733,0.0,32.1804615127,55.9779621605,198.376862,0.0,75.1392,123.237662
 09/07  16:00:00,272.250072423,37.9257262652,91.6519480144,0.0,32.1804615127,60.9114621605,185.90126352,0.0,91.7998,94.1014635204
 09/07  17:00:00,306.560804279,37.1793977774,91.6863024895,0.0,32.1804615127,77.5397301883,193.287455777,4.98291423736,49.9818,138.322741539
 09/07  18:00:00,356.234922168,37.2720817573,87.4429516291,0.0,77.122965704,86.2600435998,313.424273687,8.16279264822,49.9818,255.279681039
 09/07  19:00:00,380.871792894,37.3374332348,87.5918801923,0.0,102.647051061,80.1663183927,230.007983614,9.05680773335,33.3212,187.62997588
 09/07  20:00:00,407.259266084,37.2662801398,89.3049666939,0.0,115.40909374,92.7192997104,223.268415824,9.68047815422,33.3212,180.26673767
 09/07  21:00:00,384.118275865,37.3147180361,90.3996312823,0.0,102.647051061,94.1340635361,313.099163829,10.240151216,24.9909,277.868112613
 09/07  22:00:00,318.614473088,37.2910021723,91.6438255453,0.0,77.122965704,65.871452062,233.480375042,10.802513396,16.6606,206.017261646
 09/07  23:00:00,253.777525022,37.1120212277,95.7053602178,0.0,38.286128036,48.4199368926,135.124550681,11.3674268676,8.3303,115.426823814
 09/07  24:00:00,188.001974427,33.7390305523,72.0158766497,0.0,25.5240853573,30.610668775,91.4079231271,0.384879633923,3.33212,87.6909234932
 09/08  01:00:00,176.538919898,33.4144495266,68.4280829918,0.0,19.418418834,29.3649097162,78.6258434845,1.86610578698,3.33212,73.4276176976
 09/08  02:00:00,176.954570754,34.2996705057,75.6015798052,0.0,12.7620426787,28.1191506574,71.4971011404,0.841995099924,3.33212,67.3229860405
 09/08  03:00:00,171.749444204,33.8570600162,70.8573639191,0.0,12.7620426787,28.1191506574,70.8464848111,0.193351422731,3.33212,67.3210133884
 09/08  04:00:00,180.857004112,34.1521336758,72.2687428975,0.0,12.7620426787,28.1191506574,97.6481234201,0.343264640686,3.33212,93.9727387794
 09/08  05:00:00,201.922709341,33.5619863565,66.4424539221,0.0,25.5240853573,30.610668775,163.717424225,0.612168717132,8.3303,154.774955508
 09/08  06:00:00,311.993797644,35.0963693868,85.4098430088,0.0,51.0481707146,78.1489452969,305.648766618,11.2436696106,16.6606,277.744497007
 09/08  07:00:00,369.631405443,36.7482628175,91.2266938512,0.0,64.3609230253,109.708623606,402.218622813,16.0353280955,24.9909,361.192394717
 09/08  08:00:00,329.763332709,36.7704674554,92.4616065151,0.0,51.0481707146,80.7689615957,324.81990741,5.78751213234,33.3212,285.711195278
 09/08  09:00:00,302.405191071,37.2946495546,93.1967192356,0.0,51.0481707146,71.0224615957,282.438336294,0.0,66.8089,215.629436294
 09/08  10:00:00,254.233936099,37.5204042154,93.4458327831,0.0,32.1804615127,65.7244621605,254.084774204,0.0,83.4695,170.615274204
 09/08  11:00:00,254.842285904,37.6160110275,93.3476239637,0.0,32.1804615127,65.7244621605,213.666790477,0.0,83.4695,130.197290477
 09/08  12:00:00,253.491260077,37.7390679441,92.6119680999,0.0,32.1804615127,65.7244621605,207.009025307,0.0,83.4695,123.539525307
 09/08  13:00:00,243.878965523,37.6963480913,92.7046539552,0.0,32.1804615127,55.9779621605,205.055162239,0.0,75.1392,129.915962239
 09/08  14:00:00,242.926373828,37.6578483647,91.8203727033,0.0,32.1804615127,55.9779621605,190.078086715,0.0,66.8089,123.269186715
 09/08  15:00:00,243.150380648,37.6967991684,92.0368785901,0.0,32.1804615127,55.9779621605,198.421959823,0.0,75.1392,123.282759823
 09/08  16:00:00,270.031127557,37.9657424075,89.4741526023,0.0,32.1804615127,60.9114621605,185.937996268,0.0,91.7998,94.138196268
 09/08  17:00:00,305.467161973,37.1782884751,90.580035421,0.0,32.1804615127,77.5397301883,194.93765214,4.95264353068,49.9818,140.00320861
 09/08  18:00:00,359.17571961,37.2491083493,90.5133668252,0.0,77.122965704,86.2600435998,311.693352157,8.06871991074,49.9818,253.642832247
 09/08  19:00:00,383.740759627,37.3147040417,91.7169619361,0.0,102.647051061,80.1663183927,230.019185684,8.97348946339,33.3212,187.72449622
 09/08  20:00:00,408.53861731,37.2411375051,91.6075649616,0.0,115.40909374,92.7192997104,230.283783105,9.63625200104,33.3212,187.326331104
 09/08  21:00:00,384.237073313,37.2770241256,91.3083899496,0.0,102.647051061,94.1340635361,305.516977454,10.1974630767,24.9909,270.328614378
 09/08  22:00:00,319.936996537,37.2398098699,94.0250998769,0.0,77.122965704,65.871452062,235.783660709,12.6490265113,16.6606,206.474034198
 09/08  23:00:00,253.775257428,37.0759925886,96.1977700801,0.0,38.286128036,48.4199368926,135.769706993,12.2161839694,8.3303,115.223223024
 09/08  24:00:00,188.262968943,33.7390305523,72.2225268156,0.0,25.5240853573,30.610668775,97.6891324745,0.382968629042,3.33212,93.9740438454
 09/09  01:00:00,184.956677831,33.4144495266,67.3732856265,0.0,27.7269238854,30.610668775,90.5999839644,19.9409999527,3.33212,67.3268640118
 09/09  02:00:00,171.309231496,33.4144495266,71.3205214336,0.0,12.7620426787,28.1191506574,90.0194510343,13.2455145485,3.33212,73.4418164858
 09/09  03:00:00,173.041412836,33.8570600162,72.1448851019,0.0,12.7620426787,28.1191506574,70.8478169849,0.180347292146,3.33212,67.3353496927
 09/09  04:00:00,179.95761127,34.1521336758,71.9730221322,0.0,12.7620426787,28.1191506574,97.6613920151,0.332843666229,3.33212,93.9964283489
 09/09  05:00:00,193.089602863,34.1521336758,72.8582725738,0.0,12.7620426787,28.1191506574,124.196494682,0.337205991654,8.3303,115.52898869
 09/09  06:00:00,270.448493961,34.5652367994,77.3143102501,0.0,42.6918050922,54.3732441037,179.247494359,0.467644889104,16.6606,162.11924947
 09/09  07:00:00,326.894963465,36.8005605375,95.5461053012,0.0,42.6918050922,86.1019271793,309.891305263,14.6258264562,24.9909,270.274578807
 09/09  08:00:00,363.622557143,36.807008382,90.8485480706,0.0,57.6566862989,112.030105488,431.517254778,5.90484120765,33.3212,392.29121357
 09/09  09:00:00,317.492159166,37.2545978888,90.8279505023,0.0,57.6566862989,83.6599452969,355.730551633,0.0260403220878,66.8089,288.895611311
 09/09  10:00:00,265.921489833,37.4178679786,93.3984403963,0.0,42.6918050922,68.9656133826,299.20085578,0.0,83.4695,215.73135578
 09/09  11:00:00,258.51472631,37.5271440195,94.3123415051,0.0,34.9340096728,67.7198543238,254.536781348,0.0,83.4695,171.067281348
 09/09  12:00:00,257.614197618,37.5966900153,93.9897117632,0.0,34.9340096728,67.7198543238,213.848943328,0.0,83.4695,130.379443328
 09/09  13:00:00,247.543999316,37.4989253497,93.5249317092,0.0,34.9340096728,57.9733543238,205.367325318,0.0,75.1392,130.228125318
 09/09  14:00:00,248.052264065,37.5238626956,93.9048868842,0.0,34.9340096728,57.9733543238,190.380128201,0.0,66.8089,123.571228201
 09/09  15:00:00,247.954473173,37.5568194162,93.7449920308,0.0,34.9340096728,57.9733543238,205.226000483,0.0,75.1392,130.086800483
 09/09  16:00:00,276.16541452,37.310030991,92.7596140006,0.0,34.9340096728,62.9068543238,186.039074498,0.0,91.7998,94.2392744981
 09/09  17:00:00,303.699405262,36.7024676778,93.2284599876,0.0,34.9340096728,72.2186844194,172.039721257,6.14932889368,49.9818,115.908592364
 09/09  18:00:00,369.205569144,36.9597185388,92.1726053011,0.0,87.0357390804,86.2600435998,204.076183218,8.57191444442,49.9818,145.522468774
 09/09  19:00:00,378.499227683,36.7426303162,90.0448313126,0.0,102.000620287,77.6748002752,230.481660174,9.54701034726,33.3212,187.613449827
 09/09  20:00:00,388.554700734,36.6985454866,88.8395841076,0.0,102.000620287,88.9820225341,230.944239927,10.1950271309,33.3212,187.428012796
 09/09  21:00:00,378.94586779,36.7687697543,89.1122479677,0.0,102.000620287,91.6425454185,223.557113795,10.9412535941,24.9909,187.624960201
 09/09  22:00:00,326.776749376,36.7075525121,90.5581365738,0.0,87.0357390804,65.871452062,298.465402844,12.2369843332,16.6606,269.567818511
 09/09  23:00:00,254.850194199,36.6399904684,92.2659937393,0.0,42.6918050922,48.4199368926,186.51332824,16.4308095135,8.3303,161.752218727
 09/09  24:00:00,183.239915832,33.8570600162,64.4483503346,0.0,27.7269238854,30.610668775,98.1310375465,1.04888427349,3.33212,93.750033273
 09/10  01:00:00,178.340229816,31.2013970789,54.1340187895,0.0,34.4311606118,33.1021868926,77.7767343222,6.79769672379,3.33212,67.6469175984
 09/10  02:00:00,170.9918558,33.8570600162,60.6273859533,0.0,19.466279405,30.610668775,87.5903913305,14.7762356952,3.33212,69.4820356352
 09/10  03:00:00,155.503791699,31.2013970789,48.8251239216,0.0,19.466279405,30.610668775,92.9247317703,18.1284836616,3.33212,71.4641281087
 09/10  04:00:00,180.810302756,33.8570600162,63.9890145258,0.0,19.466279405,30.610668775,119.666973139,22.3137971947,3.33212,94.0210559447
 09/10  05:00:00,178.274373743,32.086618058,51.5974482161,0.0,19.466279405,30.610668775,148.908184933,24.8982140667,8.3303,115.679670867
 09/10  06:00:00,278.014348816,35.6275019743,83.5081547306,0.0,42.6918050922,54.3732441037,198.840882522,19.6195009048,16.6606,162.560781617
 09/10  07:00:00,334.453825221,37.0017358534,93.2791324468,0.0,49.3960418185,88.5934452969,325.659619486,22.4692283134,24.9909,278.199491172
 09/10  08:00:00,362.727966247,36.7027095325,89.3886219277,0.0,57.6566862989,112.030105488,431.505204976,5.6869184576,33.3212,392.497086519
 09/10  09:00:00,306.373503878,37.2644641703,87.8666243565,0.0,50.9524495726,81.1684271793,348.84702818,0.0,66.8089,282.03812818
 09/10  10:00:00,262.709408144,37.5746434224,88.5163801717,0.0,42.6918050922,68.9656133826,306.848736374,0.0,83.4695,223.379236374
 09/10  11:00:00,259.439223398,37.5512829554,88.6628331133,0.0,38.286128036,68.9656133826,254.604686104,0.0,83.4695,171.135186104
 09/10  12:00:00,258.038492571,37.6287876991,87.9626341555,0.0,38.286128036,68.9656133826,213.611459218,0.0,83.4695,130.141959218
 09/10  13:00:00,238.413211211,37.4984298238,87.4349266603,0.0,31.5818913096,56.727595265,198.757610656,0.0,75.1392,123.618410656
 09/10  14:00:00,238.204938322,37.518059137,87.2450092158,0.0,31.5818913096,56.727595265,196.654342452,0.0,66.8089,129.845442452
 09/10  15:00:00,238.588691209,37.5497372607,87.6161370193,0.0,31.5818913096,56.727595265,198.487928651,0.0,75.1392,123.348728651
 09/10  16:00:00,268.186165885,37.3384277347,88.1229299924,0.0,31.5818913096,61.661095265,185.976601319,0.0,91.7998,94.1768013194
 09/10  17:00:00,296.029262041,36.7167553047,88.849252018,0.0,31.5818913096,70.9729253606,177.498496915,5.12819408857,49.9818,122.388502826
 09/10  18:00:00,357.346897411,36.790681723,88.4055580714,0.0,80.3315023541,83.7685254822,196.543225282,7.7657890043,49.9818,138.795636278
 09/10  19:00:00,376.967804103,36.8017023376,87.3440076655,0.0,102.000620287,77.6748002752,229.368489027,8.54817814028,33.3212,187.499110887
 09/10  20:00:00,397.300518871,36.7649876502,87.5092568406,0.0,108.704857014,91.4735406516,229.548613199,9.132304111,33.3212,187.095109088
 09/10  21:00:00,369.053734801,36.9281468984,87.5014766469,0.0,95.2963835608,89.1510273009,218.74089751,9.64808358127,24.9909,184.101913929
 09/10  22:00:00,317.727801962,36.8501801578,90.3657598167,0.0,80.3315023541,63.3799339444,301.055037399,10.788638408,16.6606,273.605798991
 09/10  23:00:00,255.484120239,36.7821149127,93.0484798998,0.0,42.6918050922,48.4199368926,178.647171622,15.0385873282,8.3303,155.278284294
 09/10  24:00:00,187.447258999,33.2669126968,60.3217484267,0.0,34.4311606118,33.1021868926,97.6523970255,0.724741878336,3.33212,93.5955351472
 09/11  01:00:00,165.3903123,32.086618058,58.7210696833,0.0,19.418418834,29.3649097162,80.8953018286,4.09652352262,3.33212,73.466658306
 09/11  02:00:00,154.464090138,32.9718390371,54.6398398203,0.0,12.7620426787,28.1191506574,88.0226096366,17.3356862949,3.33212,67.3548033417
 09/11  03:00:00,165.837803104,33.8570600162,65.1773934564,0.0,12.7620426787,28.1191506574,94.0795695774,23.3963872707,3.33212,67.3510623066
 09/11  04:00:00,171.396443639,33.8570600162,63.9042980365,0.0,12.7620426787,28.1191506574,115.847817456,18.4747660283,3.33212,94.0409314281
 09/11  05:00:00,198.561603102,33.8570600162,63.3989439568,0.0,25.5240853573,30.610668775,181.042185042,10.9722821203,8.3303,161.739602922
 09/11  06:00:00,304.190293251,34.919325191,78.2260235615,0.0,51.0481707146,78.1489452969,304.879187835,12.0186783037,16.6606,276.199909531
 09/11  07:00:00,367.579866243,36.6549530754,90.2626683373,0.0,64.3609230253,109.708623606,403.310731074,15.3785566971,24.9909,362.941274377
 09/11  08:00:00,326.608375193,36.6681183549,91.1090064559,0.0,51.0481707146,80.7689615957,326.833856293,4.88015724024,33.3212,288.632499053
 09/11  09:00:00,299.044702643,37.2396524642,90.2628479869,0.0,51.0481707146,71.0224615957,282.868635692,0.0,66.8089,216.059735692
 09/11  10:00:00,250.301929063,37.4508250961,89.6315088477,0.0,32.1804615127,65.7244621605,254.317899232,0.0,83.4695,170.848399232
 09/11  11:00:00,251.983585976,37.5469709107,90.595968699,0.0,32.1804615127,65.7244621605,213.782073942,0.0,83.4695,130.312573942
 09/11  12:00:00,252.454229191,37.6589279694,91.6757572103,0.0,32.1804615127,65.7244621605,213.638315634,0.0,83.4695,130.168815634
 09/11  13:00:00,242.396650946,37.630401586,91.4025903791,0.0,32.1804615127,55.9779621605,200.540702156,0.0,75.1392,125.401502156
 09/11  14:00:00,242.159340766,37.6101141586,91.2089874761,0.0,32.1804615127,55.9779621605,194.831490192,0.0,66.8089,128.022590192
 09/11  15:00:00,242.000006743,37.6180442009,91.098323638,0.0,32.1804615127,55.9779621605,198.531995088,0.0,75.1392,123.392795088
 09/11  16:00:00,271.158887965,37.6648131589,90.9167314856,0.0,32.1804615127,60.9114621605,186.008180655,0.0,91.7998,94.2083806552
 09/11  17:00:00,305.516106238,36.9842710414,90.8716191909,0.0,32.1804615127,77.5397301883,199.368356754,4.2426249849,49.9818,145.143931769
 09/11  18:00:00,358.738783372,37.0818489535,90.0666026159,0.0,77.122965704,86.2600435998,309.608058559,6.7587987903,49.9818,252.867459769
 09/11  19:00:00,383.561578277,37.1630879701,90.2920034592,0.0,102.647051061,80.1663183927,231.815107083,7.49851592915,33.3212,190.995391154
 09/11  20:00:00,405.862322482,37.0963332759,87.7073057863,0.0,115.40909374,92.7192997104,228.773689653,8.03313404992,33.3212,187.419355604
 09/11  21:00:00,381.638673916,37.1510490726,87.8123884809,0.0,102.647051061,94.1340635361,304.801532829,8.52114823407,24.9909,271.289484595
 09/11  22:00:00,317.697974039,37.1771387224,90.5336307632,0.0,77.122965704,65.871452062,238.53772975,9.01586546493,16.6606,212.861264285
 09/11  23:00:00,250.656835955,37.0413947365,91.5573024133,0.0,38.286128036,48.4199368926,134.270328493,9.67851050696,8.3303,116.261517986
 09/11  24:00:00,183.985295222,33.4439568926,67.5913918985,0.0,25.5240853573,30.610668775,91.3369900391,0.233978883117,3.33212,87.7708911559
 09/12  01:00:00,172.257430449,33.4144495266,63.2814058397,0.0,19.418418834,29.3649097162,77.6276482911,0.814131340859,3.33212,73.4813969503
 09/12  02:00:00,164.808334796,33.8570600162,63.1213896996,0.0,12.7620426787,28.1191506574,70.8567493221,0.161176568907,3.33212,67.3634527531
 09/12  03:00:00,167.466048559,34.1521336758,65.4312788694,0.0,12.7620426787,28.1191506574,75.7934793216,0.293269645871,3.33212,72.1680896758
 09/12  04:00:00,177.455634608,34.2996705057,68.0094627855,0.0,12.7620426787,28.1191506574,93.1320143169,0.656064304909,3.33212,89.143830012
 09/12  05:00:00,196.205614186,33.4144495266,60.7565433586,0.0,25.5240853573,30.610668775,170.812119568,0.653909283889,8.3303,161.827910284
 09/12  06:00:00,307.758825191,35.0963693868,80.5046158697,0.0,51.0481707146,78.1489452969,296.234948146,0.820889095615,16.6606,278.75345905
 09/12  07:00:00,368.522009421,36.7165330228,89.5969615919,0.0,64.3609230253,109.708623606,405.412170768,12.5163224176,24.9909,367.904948351
 09/12  08:00:00,328.376818486,36.7316152596,91.4241335413,0.0,51.0481707146,80.7689615957,320.850830449,5.00369662821,33.3212,282.525933821
 09/12  09:00:00,302.02913564,37.2685698158,92.8079464216,0.0,51.0481707146,71.0224615957,285.690095768,0.0,66.8089,218.881195768
 09/12  10:00:00,254.386357406,37.5006765551,93.6351775932,0.0,32.1804615127,65.7244621605,258.748231987,0.0,83.4695,175.278731987
 09/12  11:00:00,254.718427105,37.6173974932,93.1539104121,0.0,32.1804615127,65.7244621605,213.831930328,0.0,83.4695,130.362430328
 09/12  12:00:00,253.41556155,37.8082165887,92.377085015,0.0,32.1804615127,65.7244621605,207.161385508,0.0,83.4695,123.691885508
 09/12  13:00:00,243.463943596,37.765516025,92.175740034,0.0,32.1804615127,55.9779621605,205.213513416,0.0,75.1392,130.074313416
 09/12  14:00:00,243.297500496,37.712594393,92.053153192,0.0,32.1804615127,55.9779621605,190.963174299,0.0,66.8089,124.154274299
 09/12  15:00:00,243.352907875,37.7574073798,92.0731371356,0.0,32.1804615127,55.9779621605,204.357514386,0.0,75.1392,129.218314386
 09/12  16:00:00,272.490511062,37.929158019,91.7967234873,0.0,32.1804615127,60.9114621605,186.039607716,0.0,91.7998,94.2398077158
 09/12  17:00:00,306.956136931,37.1512916863,92.0186121683,0.0,32.1804615127,77.5397301883,192.765431647,4.18586499737,49.9818,138.59776665
 09/12  18:00:00,359.227950168,37.236680881,90.3060810056,0.0,77.122965704,86.2600435998,313.120695459,6.83954259646,49.9818,256.299352863
 09/12  19:00:00,383.786180876,37.3065578475,90.8954759455,0.0,102.647051061,80.1663183927,229.127785313,7.6479057255,33.3212,188.158679588
 09/12  20:00:00,409.163888392,37.2369451647,91.3119682391,0.0,115.40909374,92.7192997104,229.23097922,8.16239761909,33.3212,187.747381601
 09/12  21:00:00,384.632343758,37.2867838683,90.3430983361,0.0,102.647051061,94.1340635361,312.810035217,8.66381719382,24.9909,279.155318023
 09/12  22:00:00,320.502298967,37.2734088852,92.8677369676,0.0,77.122965704,65.871452062,232.471896879,9.17115730245,16.6606,206.640139576
 09/12  23:00:00,254.457983101,37.0964136868,96.0646803536,0.0,38.286128036,48.4199368926,135.247247914,9.75520691005,8.3303,117.161741004
 09/12  24:00:00,187.227143512,33.4439568926,71.4239047216,0.0,25.5240853573,30.610668775,96.1872467076,0.227856001082,3.33212,92.6272707065
 09/13  01:00:00,178.346819136,33.4144495266,70.1290010728,0.0,19.418418834,29.3649097162,77.6632888259,0.836013931151,3.33212,73.4951548947
 09/13  02:00:00,172.030392603,33.8570600162,71.2549826299,0.0,12.7620426787,28.1191506574,70.8479388918,0.138088655923,3.33212,67.3777302358
 09/13  03:00:00,161.437937101,33.4144495266,61.4491607859,0.0,12.7620426787,28.1191506574,98.5542527043,21.7240697813,3.33212,73.4980629229
 09/13  04:00:00,180.70980806,33.8570600162,73.6375501423,0.0,12.7620426787,28.1191506574,107.598224954,16.4516349106,3.33212,87.814470043
 09/13  05:00:00,212.356180527,34.4472073355,76.7662424578,0.0,25.5240853573,30.610668775,172.678520296,2.44275182445,8.3303,161.905468472
 09/13  06:00:00,309.956086876,34.7422809952,84.2572814706,0.0,51.0481707146,78.1489452969,295.91306855,0.229517716569,16.6606,279.022950833
 09/13  07:00:00,368.805815134,36.8619776653,90.7733081231,0.0,64.3609230253,109.708623606,405.5238378,12.0484523404,24.9909,368.48448546
 09/13  08:00:00,329.575145066,36.7488028692,92.8981464127,0.0,51.0481707146,80.7689615957,323.446957403,4.70824781754,33.3212,285.417509585
 09/13  09:00:00,302.278577949,37.267125477,93.0171399757,0.0,51.0481707146,71.0224615957,287.998266531,0.0,66.8089,221.189366531
 09/13  10:00:00,254.085059965,37.5110980667,93.3224422402,0.0,32.1804615127,65.7244621605,254.482378997,0.0,83.4695,171.012878997
 09/13  11:00:00,254.668029341,37.6565003194,93.0671053489,0.0,32.1804615127,65.7244621605,213.881660332,0.0,83.4695,130.412160332
 09/13  12:00:00,253.093893376,37.8798909717,91.9833953577,0.0,32.1804615127,65.7244621605,213.723612749,0.0,83.4695,130.254112749
 09/13  13:00:00,242.913056407,37.8459918331,91.5574683253,0.0,32.1804615127,55.9779621605,201.518065975,0.0,75.1392,126.378865975
 09/13  14:00:00,243.220386848,37.8032847792,91.8801533973,0.0,32.1804615127,55.9779621605,194.010719952,0.0,66.8089,127.201819952
 09/13  15:00:00,242.711545534,37.8108435227,91.3771440629,0.0,32.1804615127,55.9779621605,203.087577405,0.0,75.1392,127.948377405
 09/13  16:00:00,272.502968968,38.0922557141,91.6380529404,0.0,32.1804615127,60.9114621605,187.999050631,0.0,91.7998,96.1992506312
 09/13  17:00:00,306.480444667,37.2693032568,91.4202992919,0.0,32.1804615127,77.5397301883,192.743649425,4.09033827323,49.9818,138.671511152
 09/13  18:00:00,358.654258803,37.3250719572,89.6876365185,0.0,77.122965704,86.2600435998,313.285156372,6.77306719413,49.9818,256.530289178
 09/13  19:00:00,382.554988314,37.3758848888,89.2163415485,0.0,102.647051061,80.1663183927,229.146257135,7.57489867853,33.3212,188.250158457
 09/13  20:00:00,405.714600733,37.2868005242,87.1971056048,0.0,115.40909374,92.7192997104,229.241770839,8.08592512425,33.3212,187.834645715
 09/13  21:00:00,380.673456006,37.3189837144,86.1732702367,0.0,102.647051061,94.1340635361,312.988023405,8.58434722058,24.9909,279.412776184
 09/13  22:00:00,316.954204793,37.2800371976,89.9874637742,0.0,77.122965704,65.871452062,232.843816813,9.08881346685,16.6606,207.094403346
 09/13  23:00:00,251.323007129,37.1136724317,92.8734587879,0.0,38.286128036,48.4199368926,139.825607004,9.67588715749,8.3303,121.819419846
 09/13  24:00:00,185.162663631,33.7390305523,68.7896457457,0.0,25.5240853573,30.610668775,91.4753201129,0.328175090619,3.33212,87.8150250223
 09/14  01:00:00,173.596157023,33.4144495266,65.2912932916,0.0,19.418418834,29.3649097162,85.362165453,8.51789963575,3.33212,73.5121458172
 09/14  02:00:00,168.925751482,33.8570600162,68.156316839,0.0,12.7620426787,28.1191506574,90.7473959572,20.0225759756,3.33212,67.3926999816
 09/14  03:00:00,166.499518739,33.8570600162,65.6114480252,0.0,12.7620426787,28.1191506574,90.6918880789,13.8393152127,3.33212,73.5204528662
 09/14  04:00:00,174.371763426,34.1521336758,66.1893103054,0.0,12.7620426787,28.1191506574,102.135027485,4.6861638384,3.33212,94.116743647
 09/14  05:00:00,203.006330403,34.1521336758,66.9762972538,0.0,25.5240853573,30.610668775,172.616568973,2.34012643457,8.3303,161.946142538
 09/14  06:00:00,299.076532434,34.5652367994,73.1922396537,0.0,51.0481707146,78.1489452969,295.741615502,5.5110192896,16.6606,273.569996212
 09/14  07:00:00,365.492636871,36.7414833464,87.5544967337,0.0,64.3609230253,109.708623606,406.819026128,13.3141369097,24.9909,368.513989219
 09/14  08:00:00,323.14698499,36.7338615671,86.6816685203,0.0,51.0481707146,80.7689615957,327.460109021,4.68501155931,33.3212,289.453897461
 09/14  09:00:00,294.960036523,37.269454895,85.8360892449,0.0,51.0481707146,71.0224615957,285.957903966,0.0,66.8089,219.149003966
 09/14  10:00:00,247.106996892,37.492476472,86.4962592646,0.0,32.1804615127,65.7244621605,258.94943233,0.0,83.4695,175.47993233
 09/14  11:00:00,248.823969245,37.6013202188,87.5915507295,0.0,32.1804615127,65.7244621605,213.915248934,0.0,83.4695,130.445748934
 09/14  12:00:00,248.15496878,37.8058846447,87.7662302028,0.0,32.1804615127,65.7244621605,213.779936684,0.0,83.4695,130.310436684
 09/14  13:00:00,240.306558896,37.789402947,89.5095051152,0.0,32.1804615127,55.9779621605,198.781633814,0.0,75.1392,123.642433814
 09/14  14:00:00,243.135411439,37.756231621,91.831877201,0.0,32.1804615127,55.9779621605,196.826015553,0.0,66.8089,130.017115553
 09/14  15:00:00,243.733646072,37.783193191,92.913250905,0.0,32.1804615127,55.9779621605,199.536041221,0.0,75.1392,124.396841221
 09/14  16:00:00,269.421035538,37.9854098425,89.9918985879,0.0,32.1804615127,60.9114621605,191.512471731,0.0,91.7998,99.7126717307
 09/14  17:00:00,304.247060754,37.1987817793,89.7381790493,0.0,32.1804615127,77.5397301883,192.624768093,3.91429997612,49.9818,138.728668117
 09/14  18:00:00,362.100094131,37.2891623171,90.3000777906,0.0,77.122965704,86.2600435998,313.200091068,6.45640278163,49.9818,256.761888286
 09/14  19:00:00,384.17602998,37.361331954,90.6130133657,0.0,102.647051061,80.1663183927,228.948406976,7.25094008286,33.3212,188.376266893
 09/14  20:00:00,409.200200481,37.2873965434,90.6264908083,0.0,115.40909374,92.7192997104,231.895897985,7.80009229473,33.3212,190.774605691
 09/14  21:00:00,384.568375936,37.3229000834,90.5441763942,0.0,102.647051061,94.1340635361,309.876977872,8.28912046607,24.9909,276.596957406
 09/14  22:00:00,318.981784379,37.2989613058,91.559200019,0.0,77.122965704,65.871452062,239.618099064,8.85896124955,16.6606,214.098537814
 09/14  23:00:00,254.244370299,37.1398543322,95.3098415992,0.0,38.286128036,48.4199368926,133.390776178,9.36177839549,8.3303,115.698697782
 09/14  24:00:00,190.231937298,33.7390305523,73.8416251952,0.0,25.5240853573,30.610668775,97.7710876303,0.315977730874,3.33212,94.1229898994
 09/15  01:00:00,182.67423027,33.8570600162,73.6724921818,0.0,19.418418834,29.3649097162,70.9583107571,0.225419022714,3.33212,67.4007717344
 09/15  02:00:00,177.193478727,34.1521336758,75.7086845303,0.0,12.7620426787,28.1191506574,77.1440968749,0.277846593028,3.33212,73.5341302819
 09/15  03:00:00,178.088606141,34.1521336758,76.3587074164,0.0,12.7620426787,28.1191506574,71.0195162356,0.281660339694,3.33212,67.405735896
 09/15  04:00:00,176.474095264,33.5619863565,68.213363606,0.0,12.7620426787,28.1191506574,97.9765645108,0.503551207679,3.33212,94.1408933031
 09/15  05:00:00,203.032695862,33.5619863565,67.4103441489,0.0,25.5240853573,30.610668775,170.907470842,0.512081905105,8.3303,162.065088937
 09/15  06:00:00,315.059363001,35.4504577785,87.7440529813,0.0,51.0481707146,78.1489452969,296.604440446,0.348589784611,16.6606,279.595250661
 09/15  07:00:00,370.123419064,36.7667252235,91.0277519221,0.0,64.3609230253,109.708623606,407.088385467,12.4714939865,24.9909,369.625991481
