Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/15  08:00:00,331.166313958,36.7947719815,93.3311247541,0.0,51.0481707146,80.7689615957,329.500224093,4.84707784328,33.3212,291.33194625
 09/15  09:00:00,302.64636324,37.315958059,93.3181390925,0.0,51.0481707146,71.0224615957,283.445815382,0.0,66.8089,216.636915382
 09/15  10:00:00,254.30493055,37.5560786129,93.4418218302,0.0,32.1804615127,65.7244621605,261.522400064,0.0,83.4695,178.052900064
 09/15  11:00:00,254.657377289,37.7215822785,92.9516106284,0.0,32.1804615127,65.7244621605,213.956323733,0.0,83.4695,130.486823733
 09/15  12:00:00,253.097817217,37.9660627689,91.8622665311,0.0,32.1804615127,65.7244621605,208.62543898,0.0,83.4695,125.15593898
 09/15  13:00:00,242.883928229,37.9351123539,91.386745715,0.0,32.1804615127,55.9779621605,204.00596978,0.0,75.1392,128.86676978
 09/15  14:00:00,242.860065347,37.8687142695,91.4178095855,0.0,32.1804615127,55.9779621605,196.874698586,0.0,66.8089,130.065798586
 09/15  15:00:00,242.890976734,37.8830153251,91.4994026388,0.0,32.1804615127,55.9779621605,198.694534098,0.0,75.1392,123.555334098
 09/15  16:00:00,270.954127726,38.167964508,90.2434186975,0.0,32.1804615127,60.9114621605,192.394635106,0.0,91.7998,100.594835106
 09/15  17:00:00,306.338473269,37.3389506898,91.2124582769,0.0,32.1804615127,77.5397301883,192.824746444,4.05494764162,49.9818,138.787998803
 09/15  18:00:00,361.501241091,37.3970404673,89.672555153,0.0,77.122965704,86.2600435998,313.742648382,6.77289895669,49.9818,256.987949425
 09/15  19:00:00,382.876531266,37.4684305326,89.8476265717,0.0,102.647051061,80.1663183927,235.178926124,7.557071336,33.3212,194.300654788
 09/15  20:00:00,405.833307253,37.4073296094,87.612669655,0.0,115.40909374,92.7192997104,230.675133971,8.11314614698,33.3212,189.240787824
 09/15  21:00:00,380.430462754,37.4672631463,85.7521048795,0.0,102.647051061,94.1340635361,313.473707859,8.61754820962,24.9909,279.865259649
 09/15  22:00:00,316.180107882,37.4498218141,87.6001675626,0.0,77.122965704,65.871452062,232.883889568,9.1275636798,16.6606,207.095725888
 09/15  23:00:00,251.824020551,37.2541575551,91.3774869672,0.0,38.286128036,48.4199368926,133.82973055,9.7148613323,8.3303,115.784569218
 09/15  24:00:00,211.376647036,34.7422809952,92.198607128,0.0,25.5240853573,30.610668775,97.5051141165,0.0195713821245,3.33212,94.1534227344
 09/16  01:00:00,211.30170171,34.7422809952,90.2996342194,0.0,27.7269238854,30.610668775,76.9185772583,0.0417608719682,3.33212,73.5446963863
 09/16  02:00:00,176.905719864,33.3259274287,75.9848411494,0.0,12.7620426787,28.1191506574,70.8286165628,0.07307727988,3.33212,67.4234192829
 09/16  03:00:00,188.014974519,34.919325191,84.7748637986,0.0,12.7620426787,28.1191506574,77.053702922,0.165728551354,3.33212,73.5558543706
 09/16  04:00:00,178.339010877,33.1488832329,71.0031704951,0.0,12.7620426787,28.1191506574,97.5947556448,0.0874391720992,3.33212,94.1751964727
 09/16  05:00:00,201.163918442,34.7422809952,79.4770274578,0.0,12.7620426787,28.1191506574,124.406700225,0.258434073991,8.3303,115.817966151
 09/16  06:00:00,283.472540234,35.6275019743,88.1208357775,0.0,42.6918050922,54.3732441037,180.503994582,0.244120153154,16.6606,163.599274428
 09/16  07:00:00,326.875104992,36.8716066992,93.6468235167,0.0,42.6918050922,86.1019271793,317.05257247,13.1240375557,24.9909,278.937634915
 09/16  08:00:00,365.591895324,36.9287023389,90.5287155835,0.0,57.6566862989,112.030105488,443.958668546,5.05671457691,33.3212,405.580753969
 09/16  09:00:00,319.062635882,37.3342500973,90.4087920663,0.0,57.6566862989,83.6599452969,352.028159925,0.0,66.8089,285.219259925
 09/16  10:00:00,266.102455202,37.5770250194,91.4494350575,0.0,42.6918050922,68.9656133826,305.714114494,0.0,83.4695,222.244614494
 09/16  11:00:00,257.942043309,37.7748097913,91.4611091122,0.0,34.9340096728,67.7198543238,262.022250466,0.0,83.4695,178.552750466
 09/16  12:00:00,256.867009681,38.0252524362,90.9171801449,0.0,34.9340096728,67.7198543238,214.155237291,0.0,83.4695,130.685737291
 09/16  13:00:00,247.430110989,37.9217255305,91.7110866098,0.0,34.9340096728,57.9733543238,205.664080505,0.0,75.1392,130.524880505
 09/16  14:00:00,246.114698331,37.8766356695,90.6493543797,0.0,34.9340096728,57.9733543238,197.195565462,0.0,66.8089,130.386665462
 09/16  15:00:00,246.986248906,37.8313219515,90.9265375286,0.0,34.9340096728,57.9733543238,205.540904358,0.0,75.1392,130.401704358
 09/16  16:00:00,276.809078927,37.6765302795,91.6672510802,0.0,34.9340096728,62.9068543238,186.230707071,0.0,91.7998,94.430907071
 09/16  17:00:00,304.33102919,37.2368818038,91.9436963539,0.0,34.9340096728,72.2186844194,176.948697097,4.33932099326,49.9818,122.627576104
 09/16  18:00:00,372.279943755,37.4876246781,90.587090337,0.0,87.0357390804,86.2600435998,203.081419673,7.13540488948,49.9818,145.964214783
 09/16  19:00:00,381.17965021,37.133162503,91.2873867471,0.0,102.000620287,77.6748002752,229.782526583,8.05091999133,33.3212,188.410406592
 09/16  20:00:00,391.939499371,36.9999878133,91.4184195453,0.0,102.000620287,88.9820225341,230.145778642,8.65194000092,33.3212,188.172638641
 09/16  21:00:00,382.114986718,37.0603747579,91.1108799422,0.0,102.000620287,91.6425454185,229.59465722,9.20516140472,24.9909,195.398595815
 09/16  22:00:00,329.73644355,36.9078665467,92.457297128,0.0,87.0357390804,65.871452062,299.963454186,9.72996655451,16.6606,273.572887632
 09/16  23:00:00,258.096150955,36.7865042129,94.8902340544,0.0,42.6918050922,48.4199368926,185.709033477,10.2595843224,8.3303,167.119149154
 09/16  24:00:00,188.780860237,33.4439568926,70.3499263792,0.0,27.7269238854,30.610668775,97.7249492976,0.234828114908,3.33212,94.1580011827
 09/17  01:00:00,193.01773064,32.9718390371,66.2362501013,0.0,34.4311606118,33.1021868926,70.8849958786,0.0487756922945,3.33212,67.5041001863
 09/17  02:00:00,185.404925963,33.8570600162,75.035968515,0.0,19.466279405,30.610668775,77.1227650992,0.151769115255,3.33212,73.6388759839
 09/17  03:00:00,159.556497567,31.2013970789,52.7827857756,0.0,19.466279405,30.610668775,94.1678918723,17.2180486827,3.33212,73.6177231896
 09/17  04:00:00,188.392835169,33.8570600162,71.8472985457,0.0,19.466279405,30.610668775,115.973980499,18.4581783938,3.33212,94.1836821047
 09/17  05:00:00,197.261771995,32.9718390371,69.3421427278,0.0,19.466279405,30.610668775,132.828085846,8.52948769339,8.3303,115.968298153
 09/17  06:00:00,270.023110591,34.7422809952,76.5709546822,0.0,42.6918050922,54.3732441037,191.336213104,4.72497026533,16.6606,169.950642839
 09/17  07:00:00,335.865176837,37.2917988135,93.4201595501,0.0,49.3960418185,88.5934452969,317.201425242,12.0731588378,24.9909,280.137366405
 09/17  08:00:00,365.589597068,36.9207161526,91.2328767972,0.0,57.6566862989,112.030105488,436.600131199,4.56866182874,33.3212,398.710269371
 09/17  09:00:00,309.66339953,37.4639979012,90.7160493177,0.0,50.9524495726,81.1684271793,357.245247308,0.0,66.8089,290.436347308
 09/17  10:00:00,265.688395008,37.8897900489,90.8738922947,0.0,42.6918050922,68.9656133826,307.93000619,0.0,83.4695,224.46050619
 09/17  11:00:00,262.049342627,37.8353961822,90.9615704759,0.0,38.286128036,68.9656133826,262.114420379,0.0,83.4695,178.644920379
 09/17  12:00:00,261.216804011,38.1260108422,90.5365317615,0.0,38.286128036,68.9656133826,213.927554355,0.0,83.4695,130.458054355
 09/17  13:00:00,242.007640483,37.929871469,90.4540748137,0.0,31.5818913096,56.727595265,205.592743659,0.0,75.1392,130.453543659
 09/17  14:00:00,242.41700388,37.8158276677,90.9665575337,0.0,31.5818913096,56.727595265,190.450710167,0.0,66.8089,123.641810167
 09/17  15:00:00,242.593048701,37.7708842045,91.1938747417,0.0,31.5818913096,56.727595265,205.29610566,0.0,75.1392,130.15690566
 09/17  16:00:00,272.203014222,37.6268748052,91.6986060416,0.0,31.5818913096,61.661095265,186.155540412,0.0,91.7998,94.3557404121
 09/17  17:00:00,299.740472154,37.0257447188,92.1510722958,0.0,31.5818913096,70.9729253606,176.88294696,4.24368771563,49.9818,122.657459245
 09/17  18:00:00,363.054685141,37.0649635885,91.0147262423,0.0,80.3315023541,83.7685254822,202.842599001,7.00228039183,49.9818,145.858518609
 09/17  19:00:00,381.062704184,37.0792239532,91.6245070996,0.0,102.000620287,77.6748002752,229.444529885,7.8278402432,33.3212,188.295489642
 09/17  20:00:00,400.901578344,36.9974192711,91.7688784737,0.0,108.704857014,91.4735406516,229.553137662,8.3642518025,33.3212,187.867685859
 09/17  21:00:00,372.395042552,37.1757898327,91.6081849774,0.0,95.2963835608,89.1510273009,227.13090017,8.93263736816,24.9909,193.207362802
 09/17  22:00:00,319.577665634,37.0224776812,92.359525879,0.0,80.3315023541,63.3799339444,300.821477927,9.46784315346,16.6606,274.693034774
 09/17  23:00:00,257.368802436,36.9016175033,94.7992930074,0.0,42.6918050922,48.4199368926,179.84718281,9.98892662921,8.3303,161.527956181
 09/17  24:00:00,207.730546865,33.8570600162,79.6606049016,0.0,34.4311606118,33.1021868926,103.942045634,0.0316644359956,3.33212,100.578261198
 09/18  01:00:00,184.679054343,33.2669126968,76.2465858598,0.0,19.418418834,29.3649097162,71.0671459727,0.283687743663,3.33212,67.451338229
 09/18  02:00:00,180.441585161,33.8570600162,79.299753016,0.0,12.7620426787,28.1191506574,77.0620778407,0.151761136542,3.33212,73.5781967041
 09/18  03:00:00,171.882793061,33.8570600162,71.0267554269,0.0,12.7620426787,28.1191506574,70.9367519532,0.154416415211,3.33212,67.450215538
 09/18  04:00:00,170.268187553,33.2669126968,63.6337337589,0.0,12.7620426787,28.1191506574,97.8630810266,0.306260716894,3.33212,94.2247003097
 09/18  05:00:00,207.157425549,33.8570600162,72.183402007,0.0,25.5240853573,30.610668775,171.36826297,0.69677858189,8.3303,162.341184388
 09/18  06:00:00,318.517476529,35.6275019743,89.0384186138,0.0,51.0481707146,78.1489452969,299.250905086,0.294566193977,16.6606,282.295738892
 09/18  07:00:00,369.761880469,36.7162137786,92.9673395458,0.0,64.3609230253,109.708623606,415.03757887,13.2606714956,24.9909,376.786007375
 09/18  08:00:00,328.320034348,36.7424956355,92.5665942296,0.0,51.0481707146,80.7689615957,328.31246901,5.19415753417,33.3212,289.797111476
 09/18  09:00:00,302.36081014,37.2965183586,93.0892622318,0.0,51.0481707146,71.0224615957,287.360351423,0.0,66.8089,220.551451423
 09/18  10:00:00,253.910828048,37.5342686188,93.0657035375,0.0,32.1804615127,65.7244621605,261.807167096,0.0,83.4695,178.337667096
 09/18  11:00:00,254.022914232,37.7535799134,92.3007255272,0.0,32.1804615127,65.7244621605,214.105401134,0.0,83.4695,130.635901134
 09/18  12:00:00,252.50382445,38.0067960169,91.277480999,0.0,32.1804615127,65.7244621605,213.952448765,0.0,83.4695,130.482948765
 09/18  13:00:00,241.806405757,37.9485411638,90.4657622886,0.0,32.1804615127,55.9779621605,205.48720491,0.0,75.1392,130.34800491
 09/18  14:00:00,242.709109972,37.8422198662,91.3048817091,0.0,32.1804615127,55.9779621605,195.089939672,0.0,66.8089,128.281039672
 09/18  15:00:00,241.974559136,37.9049565964,90.7247821093,0.0,32.1804615127,55.9779621605,200.756462474,0.0,75.1392,125.617262474
 09/18  16:00:00,271.486621737,38.1100658626,90.6389585889,0.0,32.1804615127,60.9114621605,192.489259841,0.0,91.7998,100.689459841
 09/18  17:00:00,306.789343411,37.2589247572,91.833463879,0.0,32.1804615127,77.5397301883,193.243999469,4.27749001711,49.9818,138.984709452
 09/18  18:00:00,361.338242457,37.3308736896,89.4756102258,0.0,77.122965704,86.2600435998,318.480698508,7.09733388438,49.9818,261.401564623
 09/18  19:00:00,384.063346911,37.4121403103,90.395175552,0.0,102.647051061,80.1663183927,233.742010037,7.92998402839,33.3212,192.490826008
 09/18  20:00:00,409.044607727,37.3733866376,90.1277041943,0.0,115.40909374,92.7192997104,230.41133665,8.5276611164,33.3212,188.562475534
 09/18  21:00:00,384.052105233,37.4415593087,88.8010623575,0.0,102.647051061,94.1340635361,319.373295581,9.05633862254,24.9909,285.326056958
 09/18  22:00:00,319.364031589,37.4308570305,90.716969518,0.0,77.122965704,65.871452062,236.805933815,9.5829461185,16.6606,210.562387696
 09/18  23:00:00,253.664930557,37.2301504399,93.3174697906,0.0,38.286128036,48.4199368926,139.992489078,10.1141794681,8.3303,121.54800961
 09/18  24:00:00,206.491321444,34.7422809952,87.4711564437,0.0,25.5240853573,30.610668775,98.3570641932,0.020516502761,3.33212,95.0044276905
 09/19  01:00:00,198.092498799,34.4472073355,87.1400849151,0.0,19.418418834,29.3649097162,71.3005842617,0.512995600672,3.33212,67.455468661
 09/19  02:00:00,177.772117318,33.5619863565,76.4486629473,0.0,12.7620426787,28.1191506574,77.4421987144,0.517683032255,3.33212,73.5923956822
 09/19  03:00:00,175.583809338,33.5619863565,74.3878628363,0.0,12.7620426787,28.1191506574,71.3241673011,0.531512554923,3.33212,67.4605347462
 09/19  04:00:00,191.843711591,34.7422809952,81.4309904796,0.0,12.7620426787,28.1191506574,99.0111717894,0.212192154957,3.33212,95.4668596344
 09/19  05:00:00,223.527210507,34.96358624,85.1532858432,0.0,25.5240853573,30.610668775,176.357663061,0.14444215831,8.3303,167.882920903
 09/19  06:00:00,314.365046781,34.5652367994,84.251414846,0.0,51.0481707146,78.1489452969,297.919149288,0.461471650657,16.6606,280.797077638
 09/19  07:00:00,370.773729329,36.8208052096,91.197826568,0.0,64.3609230253,109.708623606,410.858097285,13.8033018409,24.9909,372.063895444
 09/19  08:00:00,329.743336173,36.8059798593,92.6156804037,0.0,51.0481707146,80.7689615957,331.161592563,5.26867239283,33.3212,292.57172017
 09/19  09:00:00,301.531826183,37.2983825841,92.4307106897,0.0,51.0481707146,71.0224615957,291.356086764,0.0,66.8089,224.547186764
 09/19  10:00:00,252.777508202,37.5376629849,91.9982689961,0.0,32.1804615127,65.7244621605,259.118225494,0.0,83.4695,175.648725494
 09/19  11:00:00,253.36144289,37.745926576,91.6948252292,0.0,32.1804615127,65.7244621605,216.821852333,0.0,83.4695,133.352352333
 09/19  12:00:00,252.011435486,37.9784934165,90.8324982036,0.0,32.1804615127,65.7244621605,214.021203621,0.0,83.4695,130.551703621
 09/19  13:00:00,241.978554266,37.9264446313,90.6029964943,0.0,32.1804615127,55.9779621605,205.545419873,0.0,75.1392,130.406219873
 09/19  14:00:00,241.733694505,37.8512966616,90.4679346251,0.0,32.1804615127,55.9779621605,191.666302582,0.0,66.8089,124.857402582
 09/19  15:00:00,241.399193841,37.8693476678,90.1545951306,0.0,32.1804615127,55.9779621605,204.272339761,0.0,75.1392,129.133139761
 09/19  16:00:00,271.08695595,38.0422013116,90.3903794764,0.0,32.1804615127,60.9114621605,192.518575509,0.0,91.7998,100.718775509
 09/19  17:00:00,305.877267888,37.1910138103,90.9471499607,0.0,32.1804615127,77.5397301883,193.579778933,4.54951369133,49.9818,139.048465241
 09/19  18:00:00,358.127027649,37.1996281086,86.555988341,0.0,77.122965704,86.2600435998,323.107329005,7.53130058049,49.9818,265.594228425
 09/19  19:00:00,377.786440527,37.2306391927,85.2286344948,0.0,102.647051061,80.1663183927,230.728461755,8.41035657962,33.3212,188.996905175
 09/19  20:00:00,403.479934285,37.178157366,85.8382679368,0.0,115.40909374,92.7192997104,237.868734403,8.98976796185,33.3212,195.557766441
 09/19  21:00:00,379.544748478,37.2400807403,85.6148550806,0.0,102.647051061,94.1340635361,315.61787778,9.52472695962,24.9909,281.102250821
 09/19  22:00:00,314.993262696,37.2300965609,87.5176641533,0.0,77.122965704,65.871452062,241.567085055,10.0637810045,16.6606,214.842704051
 09/19  23:00:00,249.9937477,37.0825633741,91.1992556737,0.0,38.286128036,48.4199368926,134.92533528,10.684066516,8.3303,115.910968764
 09/19  24:00:00,181.124320642,33.1488832329,65.758807554,0.0,25.5240853573,30.610668775,110.216891681,12.6396658004,3.33212,94.2451058809
 09/20  01:00:00,185.145925561,33.8570600162,76.8170712304,0.0,19.418418834,29.3649097162,121.529223003,44.5859479728,3.33212,73.6111550299
 09/20  02:00:00,166.54172742,33.8570600162,66.3945593986,0.0,12.7620426787,28.1191506574,144.732199875,73.9293293792,3.33212,67.4707504956
 09/20  03:00:00,171.880848238,33.8570600162,71.7628199442,0.0,12.7620426787,28.1191506574,163.521725706,86.5732774909,3.33212,73.6163282146
 09/20  04:00:00,177.415808929,33.4144495266,71.1239894021,0.0,12.7620426787,28.1191506574,204.157962031,106.540923356,3.33212,94.2849186748
 09/20  05:00:00,212.159455151,33.4144495266,78.2219401846,0.0,25.5240853573,30.610668775,271.082238483,100.227232548,8.3303,162.524705935
 09/20  06:00:00,324.570397962,34.7422809952,97.0139099617,0.0,51.0481707146,78.1489452969,381.780285376,77.6634947276,16.6606,287.456190648
 09/20  07:00:00,371.527652503,36.6124988962,95.8572273225,0.0,64.3609230253,109.708623606,538.692755008,139.361248228,24.9909,374.34060678
 09/20  08:00:00,329.187885401,36.5127229534,96.1917104534,0.0,51.0481707146,80.7689615957,443.460991048,117.232270165,33.3212,292.907520883
 09/20  09:00:00,290.157117796,37.2542323027,84.7646713577,0.0,51.0481707146,71.0224615957,388.384569332,96.8349779816,66.8089,224.74069135
 09/20  10:00:00,229.086693811,37.3367507569,72.2900417351,0.0,32.1804615127,65.7244621605,371.846202332,113.752470883,83.4695,174.624231449
 09/20  11:00:00,221.658756529,37.3915687332,64.2182920205,0.0,32.1804615127,65.7244621605,319.532497384,101.591745697,83.4695,134.471251687
 09/20  12:00:00,214.665223811,37.430562675,58.0248290471,0.0,32.1804615127,65.7244621605,307.703579019,93.6334172476,83.4695,130.600661772
 09/20  13:00:00,208.45742576,37.4653136202,61.5001657498,0.0,32.1804615127,55.9779621605,301.610525897,96.0167140287,75.1392,130.454611868
 09/20  14:00:00,209.415440838,37.496524345,62.5343736064,0.0,32.1804615127,55.9779621605,274.870483334,77.7471464967,66.8089,130.314436838
 09/20  15:00:00,209.172415526,37.5243075861,62.339620778,0.0,32.1804615127,55.9779621605,269.582949769,69.3480306699,75.1392,125.095719099
 09/20  16:00:00,237.210239659,37.1653919591,61.3344954209,0.0,32.1804615127,60.9114621605,290.902076711,99.6291746369,91.7998,99.473102074
 09/20  17:00:00,283.691498597,36.5127598047,73.3013632166,0.0,32.1804615127,77.5397301883,302.080450978,106.350477572,49.9818,145.748173406
 09/20  18:00:00,359.416578669,36.5533378752,92.0698189841,0.0,77.122965704,86.2600435998,427.85206092,119.608486449,49.9818,258.261774471
 09/20  19:00:00,380.765061926,36.5127229534,91.9112713229,0.0,102.647051061,80.1663183927,338.110208024,108.647956444,33.3212,196.141051581
 09/20  20:00:00,412.440864089,36.5127229534,98.2689978574,0.0,115.40909374,92.7192997104,322.094996671,100.084561349,33.3212,188.689235322
 09/20  21:00:00,387.631719762,36.5143922733,97.0202190491,0.0,102.647051061,94.1340635361,413.959628708,101.759530035,24.9909,287.209198672
 09/20  22:00:00,316.114976735,36.5830056754,92.0278021325,0.0,77.122965704,65.871452062,333.587664585,107.032225904,16.6606,209.894838681
 09/20  23:00:00,222.710544461,36.5485003837,66.8070952319,0.0,38.286128036,48.4199368926,241.871449471,111.130806357,8.3303,122.410343114
 09/20  24:00:00,169.676074946,31.2013970789,56.746254321,0.0,25.5240853573,30.610668775,157.204199172,59.5846370213,3.33212,94.2874421506
 09/21  01:00:00,155.874108447,31.2013970789,50.3242328886,0.0,19.418418834,29.3649097162,121.995635085,45.0625738359,3.33212,73.6009412491
 09/21  02:00:00,144.136095477,31.2013970789,46.5096770477,0.0,12.7620426787,28.1191506574,107.339753221,36.5227673802,3.33212,67.4848658412
 09/21  03:00:00,142.026559561,31.2013970789,44.4028106904,0.0,12.7620426787,28.1191506574,106.77784769,29.8175657899,3.33212,73.6281619005
 09/21  04:00:00,149.636407796,31.2013970789,45.4216210497,0.0,12.7620426787,28.1191506574,123.146572641,25.5258005686,3.33212,94.2886520726
 09/21  05:00:00,188.650988653,33.8570600162,54.1788737022,0.0,25.5240853573,30.610668775,194.352354445,21.2455769998,8.3303,164.776477445
 09/21  06:00:00,308.507533564,34.7422809952,80.9788922888,0.0,51.0481707146,78.1489452969,321.566217139,18.11563049,16.6606,286.789986649
 09/21  07:00:00,371.938399604,36.5254987357,96.4373427975,0.0,64.3609230253,109.708623606,448.53016133,50.1783367133,24.9909,373.360924617
 09/21  08:00:00,317.155624963,36.5127229534,84.3401669016,0.0,51.0481707146,80.7689615957,388.535554596,61.9483065649,33.3212,293.266048031
 09/21  09:00:00,278.331425854,37.2181240088,73.1774619928,0.0,51.0481707146,71.0224615957,349.747322535,58.0528402661,66.8089,224.885582269
 09/21  10:00:00,217.124135191,37.3016062823,60.7630129456,0.0,32.1804615127,65.7244621605,309.816804224,47.7039235958,83.4695,178.643380628
 09/21  11:00:00,213.511282215,37.358516745,56.5016567994,0.0,32.1804615127,65.7244621605,255.243721595,40.973894588,83.4695,130.800327007
 09/21  12:00:00,229.803549055,37.4009986144,73.3908784098,0.0,32.1804615127,65.7244621605,237.974602518,23.8552767683,83.4695,130.64982575
 09/21  13:00:00,245.344358302,37.4403474798,97.8344535328,0.0,32.1804615127,55.9779621605,213.074845238,7.19501025542,75.1392,130.740634982
 09/21  14:00:00,247.965479258,37.472460452,100.094643476,0.0,32.1804615127,55.9779621605,199.223769606,2.27772845041,66.8089,130.137141156
 09/21  15:00:00,248.270439507,37.5007057171,100.436466675,0.0,32.1804615127,55.9779621605,208.186274082,2.69881304735,75.1392,130.348261035
 09/21  16:00:00,275.898646765,37.1506543892,99.349012396,0.0,32.1804615127,60.9114621605,197.176829078,4.5993628466,91.7998,100.777666231
 09/21  17:00:00,300.766305095,36.5580916859,90.0256577207,0.0,32.1804615127,77.5397301883,205.352512742,10.770318904,49.9818,144.600393838
 09/21  18:00:00,351.213529931,36.598419791,81.2136977088,0.0,77.122965704,86.2600435998,329.840220278,19.92106143,49.9818,259.937358848
 09/21  19:00:00,371.024703392,36.5212694379,82.470712158,0.0,102.647051061,80.1663183927,253.79975383,24.2005059705,33.3212,196.27804786
 09/21  20:00:00,412.296615441,36.5127920787,98.3790538844,0.0,115.40909374,92.7192997104,246.741006575,24.5968470547,33.3212,188.82295952
 09/21  21:00:00,388.103845236,36.5682220071,97.7068219272,0.0,102.647051061,94.1340635361,339.570242023,24.9017688758,24.9909,289.677573148
 09/21  22:00:00,322.614730599,36.6605132162,98.7328672132,0.0,77.122965704,65.871452062,256.552590429,26.3891034893,16.6606,213.50288694
 09/21  23:00:00,231.546392365,36.6248573513,75.8559166677,0.0,38.286128036,48.4199368926,154.883273376,29.0758167872,8.3303,117.477156589
 09/21  24:00:00,166.361653983,31.2013970789,53.6108371426,0.0,25.5240853573,30.610668775,120.458069683,22.8251551036,3.33212,94.3007945794
 09/22  01:00:00,157.293845672,31.2013970789,51.9412180591,0.0,19.418418834,29.3649097162,95.2380203875,18.271034288,3.33212,73.6348660996
 09/22  02:00:00,148.47253895,31.2013970789,51.0567390043,0.0,12.7620426787,28.1191506574,92.2941328298,15.3415270752,3.33212,73.6204857547
 09/22  03:00:00,164.016262032,33.8570600162,63.6262163175,0.0,12.7620426787,28.1191506574,85.481771076,14.6314684785,3.33212,67.5181825976
 09/22  04:00:00,174.128683145,33.8570600162,66.4798655403,0.0,12.7620426787,28.1191506574,117.937695423,13.9718500719,3.33212,100.633725351
 09/22  05:00:00,179.780009722,32.086618058,46.5107962721,0.0,25.5240853573,30.610668775,184.369203251,13.3640931833,8.3303,162.674810067
 09/22  06:00:00,319.639593903,35.6275019743,90.1580372818,0.0,51.0481707146,78.1489452969,311.292389778,12.8130427321,16.6606,281.818747046
 09/22  07:00:00,373.381060808,36.5602044305,96.6111871716,0.0,64.3609230253,109.708623606,422.59777575,14.6491664977,24.9909,382.957709252
 09/22  08:00:00,331.525342727,36.5145801011,97.3378044632,0.0,51.0481707146,80.7689615957,338.469938115,11.5595546626,33.3212,293.589183453
 09/22  09:00:00,303.939187659,37.2035324013,97.8266336241,0.0,51.0481707146,71.0224615957,299.155117411,7.24569263099,66.8089,225.10052478
 09/22  10:00:00,256.206743509,37.2891942688,98.4847038638,0.0,32.1804615127,65.7244621605,265.380462801,3.14452809501,83.4695,178.766434706
 09/22  11:00:00,256.937624126,37.3492583071,97.9853018133,0.0,32.1804615127,65.7244621605,216.167433208,1.84750090653,83.4695,130.850432301
 09/22  12:00:00,255.38595564,37.4170267252,96.6705532748,0.0,32.1804615127,65.7244621605,214.964340214,0.778569002898,83.4695,130.716271211
 09/22  13:00:00,244.200422862,37.4409076752,94.5721751466,0.0,32.1804615127,55.9779621605,206.021574081,0.339183412778,75.1392,130.543190669
 09/22  14:00:00,243.531208152,37.4782207124,93.2538012735,0.0,32.1804615127,55.9779621605,197.507200924,0.295807236868,66.8089,130.402493687
 09/22  15:00:00,244.056664284,37.5117720284,93.5460067181,0.0,32.1804615127,55.9779621605,206.065645061,0.518947595242,75.1392,130.407497466
 09/22  16:00:00,274.185110156,37.2550284477,94.7100781337,0.0,32.1804615127,60.9114621605,192.655517771,0.0390386936204,91.7998,100.816679077
 09/22  17:00:00,307.986948813,36.6675742487,94.1980112925,0.0,32.1804615127,77.5397301883,197.496244437,1.93307188686,49.9818,145.58137255
 09/22  18:00:00,365.274490346,36.7330630547,92.5042966321,0.0,77.122965704,86.2600435998,312.153414618,3.00189606418,49.9818,259.169718554
 09/22  19:00:00,383.668827036,36.7212822085,93.2428298085,0.0,102.647051061,80.1663183927,233.101810554,3.34353511267,33.3212,196.437075441
 09/22  20:00:00,408.157488827,36.7116151697,92.5885939083,0.0,115.40909374,92.7192997104,236.022511333,6.73748556662,33.3212,195.963825766
 09/22  21:00:00,383.261673035,36.7857816141,91.0788725189,0.0,102.647051061,94.1340635361,314.871166943,7.76809476702,24.9909,282.112172176
 09/22  22:00:00,320.222403616,36.8500945533,94.7090624932,0.0,77.122965704,65.871452062,242.533793915,10.4501062085,16.6606,215.423087707
 09/22  23:00:00,232.935749519,36.767445532,76.683394346,0.0,38.286128036,48.4199368926,154.096987094,23.2228503478,8.3303,122.543836746
 09/22  24:00:00,158.16867085,31.2013970789,45.390445518,0.0,25.5240853573,30.610668775,124.984814977,27.3199131877,3.33212,94.3327817891
 09/23  01:00:00,168.368639773,32.086618058,52.504187416,0.0,27.7269238854,30.610668775,108.325931659,31.3571766916,3.33212,73.6366349673
 09/23  02:00:00,154.575182223,32.9718390371,55.3411771352,0.0,12.7620426787,28.1191506574,101.853277181,30.987972311,3.33212,67.5331848696
 09/23  03:00:00,155.785992004,33.8570600162,55.7399894181,0.0,12.7620426787,28.1191506574,104.678319128,27.6774787087,3.33212,73.6687204189
 09/23  04:00:00,163.245462182,32.9718390371,57.4641691042,0.0,12.7620426787,28.1191506574,125.432586093,27.7368272912,3.33212,94.3636388022
 09/23  05:00:00,176.485514732,32.086618058,59.3797423375,0.0,12.7620426787,28.1191506574,157.353418913,26.4508774159,8.3303,122.572241498
 09/23  06:00:00,266.701526175,35.6275019743,70.8695050675,0.0,42.6918050922,54.3732441037,210.309606195,23.467348537,16.6606,170.181657658
 09/23  07:00:00,325.650178302,36.6384349687,96.0269638599,0.0,42.6918050922,86.1019271793,331.950123142,24.8254429402,24.9909,282.133780202
 09/23  08:00:00,366.776467646,36.5666706278,96.0059644306,0.0,57.6566862989,112.030105488,468.859329755,24.542735493,33.3212,410.995394262
 09/23  09:00:00,321.900595265,37.2171315118,97.415512047,0.0,57.6566862989,83.6599452969,379.265348885,18.9290588151,66.8089,293.52739007
 09/23  10:00:00,269.077984169,37.3024643879,98.7294466902,0.0,42.6918050922,68.9656133826,323.869950259,15.1300531881,83.4695,225.270397071
 09/23  11:00:00,260.568593848,37.3731557656,98.2170033535,0.0,34.9340096728,67.7198543238,274.328870347,11.583267458,83.4695,179.276102889
 09/23  12:00:00,261.356442996,37.4466592666,99.2451303476,0.0,34.9340096728,67.7198543238,227.562503065,6.48139226604,83.4695,137.611610799
 09/23  13:00:00,251.374676558,37.4482599939,98.4413113424,0.0,34.9340096728,57.9733543238,208.16017353,2.12156683703,75.1392,130.899406693
 09/23  14:00:00,250.878806462,37.4866490899,97.6089644611,0.0,34.9340096728,57.9733543238,204.964831346,0.85327776887,66.8089,137.302653577
 09/23  15:00:00,250.681520789,37.5200359386,97.2175452972,0.0,34.9340096728,57.9733543238,206.771052641,0.876800141476,75.1392,130.7550525
 09/23  16:00:00,280.114411715,37.1801902135,97.5933822782,0.0,34.9340096728,62.9068543238,190.796571796,1.18212197519,91.7998,97.8146498206
 09/23  17:00:00,307.469442658,36.6143894843,97.9671577785,0.0,34.9340096728,72.2186844194,176.836278304,3.56416369058,49.9818,123.290314613
 09/23  18:00:00,378.641012967,36.7006183216,97.916902327,0.0,87.0357390804,86.2600435998,210.309384466,10.8565580424,49.9818,149.471026424
 09/23  19:00:00,367.952732362,36.5540812248,82.420497049,0.0,102.000620287,77.6748002752,255.225815495,25.562537336,33.3212,196.342078159
 09/23  20:00:00,394.560509155,36.5159308663,97.8078818314,0.0,102.000620287,88.9820225341,266.243029114,43.8260411356,33.3212,189.095787978
 09/23  21:00:00,383.986363967,36.5341171635,96.9074283249,0.0,102.000620287,91.6425454185,280.985970882,59.6519962571,24.9909,196.343074625
 09/23  22:00:00,331.156500452,36.519785144,97.2651918274,0.0,87.0357390804,65.871452062,380.49727228,80.4543595699,16.6606,283.38231271
 09/23  23:00:00,242.87461535,36.5127229534,82.5617221474,0.0,42.6918050922,48.4199368926,293.652249438,117.242516654,8.3303,168.079432784
 09/23  24:00:00,181.917607545,31.2013970789,66.7287603449,0.0,27.7269238854,30.610668775,172.475101148,74.7765224162,3.33212,94.3664587314
 09/24  01:00:00,183.399712825,31.2013970789,59.0237304984,0.0,34.4311606118,33.1021868926,128.775432921,51.6832307724,3.33212,73.7600821488
 09/24  02:00:00,161.515911118,31.2013970789,54.6770620338,0.0,19.466279405,30.610668775,112.971741045,35.880153481,3.33212,73.759467564
 09/24  03:00:00,158.687100025,31.2013970789,51.8603448185,0.0,19.466279405,30.610668775,106.792110032,29.7029287545,3.33212,73.7570612776
 09/24  04:00:00,166.645159568,31.2013970789,53.2459641058,0.0,19.466279405,30.610668775,122.234016402,24.5091247094,3.33212,94.392771693
 09/24  05:00:00,181.212853705,31.2013970789,55.5825456839,0.0,19.466279405,30.610668775,151.588311298,20.5029691683,8.3303,122.755042129
 09/24  06:00:00,260.988380876,35.4504577785,65.2193149766,0.0,42.6918050922,54.3732441037,205.592030031,18.2665279545,16.6606,170.664902076
 09/24  07:00:00,333.882649988,36.8733836004,94.6122587414,0.0,49.3960418185,88.5934452969,342.461113327,27.1502431,24.9909,290.319970227
 09/24  08:00:00,366.281585608,36.6746702282,95.2259095386,0.0,57.6566862989,112.030105488,466.343003268,21.1730877261,33.3212,411.848715542
 09/24  09:00:00,308.658343546,37.2768892162,92.2281616858,0.0,50.9524495726,81.1684271793,368.023325834,6.93945756928,66.8089,294.274968264
 09/24  10:00:00,267.916356433,37.53806812,95.1110431302,0.0,42.6918050922,68.9656133826,309.966738139,0.751945954617,83.4695,225.745292185
 09/24  11:00:00,264.913477549,37.5613778725,95.211794218,0.0,38.286128036,68.9656133826,262.941935268,0.0,83.4695,179.472435268
 09/24  12:00:00,263.798809256,37.6879304807,94.681655871,0.0,38.286128036,68.9656133826,220.766135072,0.0,83.4695,137.296635072
 09/24  13:00:00,244.421155049,37.5323219172,94.1042878498,0.0,31.5818913096,56.727595265,205.9522241,0.0,75.1392,130.8130241
 09/24  14:00:00,244.410381296,37.5586763556,93.8777158011,0.0,31.5818913096,56.727595265,197.34404943,0.00486651855549,66.8089,130.530282911
 09/24  15:00:00,244.409306459,37.5595499643,93.8219446434,0.0,31.5818913096,56.727595265,205.687778567,0.0155485902449,75.1392,130.533029976
 09/24  16:00:00,274.388014202,37.3086628769,94.7356689448,0.0,31.5818913096,61.661095265,192.820946876,0.139996027753,91.7998,100.881150848
 09/24  17:00:00,301.895766805,36.6752496488,95.5452800664,0.0,31.5818913096,70.9729253606,174.641274061,1.63008088152,49.9818,123.02939318
 09/24  18:00:00,369.20179907,36.7024074051,96.946298459,0.0,80.3315023541,83.7685254822,199.772018467,3.40456862812,49.9818,146.385649839
 09/24  19:00:00,381.830691455,36.6137690665,95.8630046436,0.0,102.000620287,77.6748002752,243.936972008,14.3561278079,33.3212,196.259644201
 09/24  20:00:00,403.467292715,36.5754338786,97.3529400059,0.0,108.704857014,91.4735406516,250.085278611,27.9741022894,33.3212,188.789976322
 09/24  21:00:00,374.130660813,36.7096031978,96.0511178995,0.0,95.2963835608,89.1510273009,257.240341681,35.9993692467,24.9909,196.250072434
 09/24  22:00:00,321.22070441,36.6605184692,96.3416665698,0.0,80.3315023541,63.3799339444,366.2342185,64.8482835914,16.6606,284.725334909
 09/24  23:00:00,251.530928358,36.5964947493,91.1705135352,0.0,42.6918050922,48.4199368926,253.878440691,78.62857762,8.3303,166.919563071
 09/24  24:00:00,200.429986991,31.2013970789,76.0101859426,0.0,34.4311606118,33.1021868926,155.845979412,58.0135634064,3.33212,94.5002960057
 09/25  01:00:00,170.090645018,31.2013970789,64.498123519,0.0,19.418418834,29.3649097162,126.66074997,49.6291701271,3.33212,73.6994598434
 09/25  02:00:00,157.150891118,31.2013970789,59.5046965274,0.0,12.7620426787,28.1191506574,115.728190925,38.7047014015,3.33212,73.691369523
 09/25  03:00:00,156.1492935,32.9718390371,56.7584838387,0.0,12.7620426787,28.1191506574,107.508286227,30.4837223083,3.33212,73.6924439187
 09/25  04:00:00,161.693799302,32.086618058,56.6280946281,0.0,12.7620426787,28.1191506574,123.316633317,25.5599742322,3.33212,94.4245390851
 09/25  05:00:00,200.032009342,33.8570600162,65.6029311737,0.0,25.5240853573,30.610668775,198.152556317,20.0201374268,8.3303,169.80211889
 09/25  06:00:00,323.082868177,34.7422809952,95.5651541829,0.0,51.0481707146,78.1489452969,317.062259985,17.5456049163,16.6606,282.856055069
 09/25  07:00:00,369.628221237,36.5709657422,94.2094730924,0.0,64.3609230253,109.708623606,422.823754146,12.7373492178,24.9909,385.095504929
 09/25  08:00:00,327.529587694,36.6137518602,93.1859185338,0.0,51.0481707146,80.7689615957,329.850245677,1.61393884456,33.3212,294.915106833
 09/25  09:00:00,303.006876504,37.2478956309,94.6829279657,0.0,51.0481707146,71.0224615957,296.742743375,0.0,66.8089,229.933843375
 09/25  10:00:00,255.205909126,37.4263600985,94.6185184732,0.0,32.1804615127,65.7244621605,264.364489045,0.0,83.4695,180.894989045
 09/25  11:00:00,255.350823263,37.5281922614,93.9856285795,0.0,32.1804615127,65.7244621605,215.311576654,0.0,83.4695,131.842076654
 09/25  12:00:00,253.792523803,37.7234507144,92.9437112319,0.0,32.1804615127,65.7244621605,214.343543449,0.0,83.4695,130.874043449
 09/25  13:00:00,243.376835705,37.7143863609,92.2453521226,0.0,32.1804615127,55.9779621605,212.404992843,0.0,75.1392,137.265792843
 09/25  14:00:00,243.395322264,37.7181515252,92.2467247084,0.0,32.1804615127,55.9779621605,197.386158645,0.0,66.8089,130.577258645
 09/25  15:00:00,243.369562158,37.689084464,92.2510618383,0.0,32.1804615127,55.9779621605,205.732705819,0.0,75.1392,130.593505819
 09/25  16:00:00,273.091121716,37.5892467159,92.8246365766,0.0,32.1804615127,60.9114621605,186.402172665,0.0,91.7998,94.6023726651
 09/25  17:00:00,307.843952483,36.8882399845,93.2539022423,0.0,32.1804615127,77.5397301883,200.518142021,0.802427898602,49.9818,149.733914122
 09/25  18:00:00,366.588410042,36.9627879104,93.0541386373,0.0,77.122965704,86.2600435998,314.526576628,1.36742807587,49.9818,263.177348552
 09/25  19:00:00,385.485964728,36.9982379743,94.0659916058,0.0,102.647051061,80.1663183927,231.835529644,1.64259505316,33.3212,196.871734591
 09/25  20:00:00,410.711269551,36.9411310728,94.5156345924,0.0,115.40909374,92.7192997104,231.971185241,2.24596304757,33.3212,196.404022193
 09/25  21:00:00,385.824081396,36.9956254055,93.4839823297,0.0,102.647051061,94.1340635361,319.809954212,3.71694735814,24.9909,291.102106853
 09/25  22:00:00,320.927258478,37.0225745505,95.1911476122,0.0,77.122965704,65.871452062,236.69763493,4.10386609485,16.6606,215.933168835
 09/25  23:00:00,255.441000805,36.8939394798,98.1995741908,0.0,38.286128036,48.4199368926,136.781770036,5.76037175016,8.3303,122.691098286
 09/25  24:00:00,182.090148198,33.4144495266,66.7109116403,0.0,25.5240853573,30.610668775,103.728323568,5.9607110971,3.33212,94.4354924709
 09/26  01:00:00,160.245769856,31.2013970789,54.7946285811,0.0,19.418418834,29.3649097162,83.6201260945,6.58366671742,3.33212,73.704339377
 09/26  02:00:00,169.703163561,33.8570600162,69.1919560428,0.0,12.7620426787,28.1191506574,85.1118329151,8.06346155378,3.33212,73.7162513613
 09/26  03:00:00,171.839053996,33.8570600162,71.4279624493,0.0,12.7620426787,28.1191506574,86.0763162025,9.03719074656,3.33212,73.7070054559
 09/26  04:00:00,169.701100201,32.9718390371,63.0475429361,0.0,12.7620426787,28.1191506574,108.051254719,10.2529779518,3.33212,94.4661567674
 09/26  05:00:00,198.474670819,32.9718390371,64.2917253212,0.0,25.5240853573,30.610668775,191.221306371,12.9599059415,8.3303,169.931100429
 09/26  06:00:00,323.293874929,35.6275019743,94.2059534926,0.0,51.0481707146,78.1489452969,317.060516978,15.6696417396,16.6606,284.730275238
 09/26  07:00:00,369.1830934,36.6038206263,92.3045587323,0.0,64.3609230253,109.708623606,420.296796441,11.18580036,24.9909,384.120096081
 09/26  08:00:00,329.454752505,36.6273092028,94.1447923264,0.0,51.0481707146,80.7689615957,336.568322024,1.5803279266,33.3212,301.666794098
 09/26  09:00:00,302.175334312,37.2460268431,94.1358146697,0.0,51.0481707146,71.0224615957,293.984027017,0.0,66.8089,227.175127017
 09/26  10:00:00,253.84638936,37.43052135,93.7833628622,0.0,32.1804615127,65.7244621605,262.675762799,0.0,83.4695,179.206262799
 09/26  11:00:00,253.563363226,37.5733414616,92.188317503,0.0,32.1804615127,65.7244621605,214.544042095,0.0,83.4695,131.074542095
 09/26  12:00:00,250.905239205,37.8151449781,89.9703767802,0.0,32.1804615127,65.7244621605,220.955516345,0.0,83.4695,137.486016345
 09/26  13:00:00,240.090358903,37.7843347387,89.0147781977,0.0,32.1804615127,55.9779621605,205.912757614,0.0,75.1392,130.773557614
 09/26  14:00:00,239.463785627,37.7662104675,88.6068377865,0.0,32.1804615127,55.9779621605,197.444726841,0.0,66.8089,130.635826841
 09/26  15:00:00,239.29202429,37.7432290947,88.5640726318,0.0,32.1804615127,55.9779621605,205.768467849,0.0,75.1392,130.629267849
 09/26  16:00:00,270.14546693,37.657485999,89.981172156,0.0,32.1804615127,60.9114621605,192.750591571,0.0,91.7998,100.950791571
 09/26  17:00:00,306.697845953,36.9346456527,92.052764048,0.0,32.1804615127,77.5397301883,197.404770288,1.22202535113,49.9818,146.200944937
 09/26  18:00:00,365.164057678,37.0110813874,90.9101815003,0.0,77.122965704,86.2600435998,319.618168706,2.00999326693,49.9818,267.626375439
 09/26  19:00:00,384.279575821,37.0728229643,92.5669628727,0.0,102.647051061,80.1663183927,232.698360308,2.34466126205,33.3212,197.032499046
 09/26  20:00:00,408.766048977,37.0293455108,91.8938450808,0.0,115.40909374,92.7192997104,232.523662849,2.63605122284,33.3212,196.566411626
 09/26  21:00:00,384.641130456,37.1155467224,90.9408280575,0.0,102.647051061,94.1340635361,319.371077819,2.89778471183,24.9909,291.482393107
 09/26  22:00:00,320.357644099,37.1338727014,93.086862975,0.0,77.122965704,65.871452062,235.987450185,3.19733014961,16.6606,216.129520035
 09/26  23:00:00,254.876498269,36.9975571522,96.4554214631,0.0,38.286128036,48.4199368926,134.617834546,3.54642720182,8.3303,122.741107344
 09/26  24:00:00,188.369791372,33.8570600162,71.8863873265,0.0,25.5240853573,30.610668775,97.8216328147,0.0153089442315,3.33212,94.4742038704
 09/27  01:00:00,189.296528452,33.8570600162,79.9459121695,0.0,19.418418834,29.3649097162,77.1198218435,0.0538222284825,3.33212,73.733879615
 09/27  02:00:00,167.594516228,33.4144495266,67.0706485705,0.0,12.7620426787,28.1191506574,77.3488121205,0.281318688562,3.33212,73.735373432
 09/27  03:00:00,168.547828702,33.8570600162,67.6007936225,0.0,12.7620426787,28.1191506574,77.1286903731,0.0615144919364,3.33212,73.7350558812
 09/27  04:00:00,173.232079053,33.8570600162,65.9817231554,0.0,12.7620426787,28.1191506574,100.65698274,2.82557574967,3.33212,94.4992869904
 09/27  05:00:00,196.371746741,33.2669126968,62.3748777216,0.0,25.5240853573,30.610668775,185.714708466,7.36962189284,8.3303,170.014786573
 09/27  06:00:00,311.713165389,34.919325191,83.0961670848,0.0,51.0481707146,78.1489452969,310.878045412,2.73050228994,16.6606,291.486943123
 09/27  07:00:00,370.144254161,36.6860682715,92.6935172479,0.0,64.3609230253,109.708623606,414.642461692,4.69363493212,24.9909,384.957926759
 09/27  08:00:00,329.756568004,36.7043605065,93.6400155464,0.0,51.0481707146,80.7689615957,332.250135159,1.92943877687,33.3212,296.999496382
 09/27  09:00:00,302.112254982,37.2685629086,92.9781473974,0.0,51.0481707146,71.0224615957,294.35585228,0.0,66.8089,227.54695228
 09/27  10:00:00,253.34493636,37.4989976502,92.6274087305,0.0,32.1804615127,65.7244621605,268.298428894,0.0,83.4695,184.828928894
 09/27  11:00:00,253.382448263,37.7370396418,91.753138297,0.0,32.1804615127,65.7244621605,214.608757952,0.0,83.4695,131.139257952
 09/27  12:00:00,251.843834714,37.9639219674,90.7433746507,0.0,32.1804615127,65.7244621605,221.013896281,0.0,83.4695,137.544396281
 09/27  13:00:00,241.754122954,37.9250115611,90.4161536054,0.0,32.1804615127,55.9779621605,205.973671541,0.0,75.1392,130.834471541
 09/27  14:00:00,241.794061361,37.8650557966,90.4953616905,0.0,32.1804615127,55.9779621605,197.506154189,0.0,66.8089,130.697254189
 09/27  15:00:00,241.921146002,37.8462509312,90.643543786,0.0,32.1804615127,55.9779621605,205.824922728,0.0,75.1392,130.685722728
 09/27  16:00:00,271.595834687,37.8737057404,91.0084381168,0.0,32.1804615127,60.9114621605,192.780787523,0.0,91.7998,100.980987523
 09/27  17:00:00,306.430416452,37.0915701904,91.5730450433,0.0,32.1804615127,77.5397301883,197.967697738,1.70913659047,49.9818,146.276761147
 09/27  18:00:00,367.749179057,37.1520044167,90.993523627,0.0,77.122965704,86.2600435998,320.766301985,2.8386094288,49.9818,267.945892556
 09/27  19:00:00,384.052506616,37.2173436973,92.0069165736,0.0,102.647051061,80.1663183927,235.897699867,3.25056772423,33.3212,199.325932143
 09/27  20:00:00,408.984070201,37.1568214858,91.9035963998,0.0,115.40909374,92.7192997104,232.767842823,3.55884996223,33.3212,195.887792861
 09/27  21:00:00,384.584923197,37.2056046021,91.3764033307,0.0,102.647051061,94.1340635361,319.241989773,3.87565677933,24.9909,290.375432994
 09/27  22:00:00,319.756230024,37.1925377441,93.4831573667,0.0,77.122965704,65.871452062,244.473883666,4.20901744475,16.6606,223.604266221
 09/27  23:00:00,253.864433887,37.0454886789,95.8909969206,0.0,38.286128036,48.4199368926,129.204347741,4.5591384232,8.3303,116.314909318
 09/27  24:00:00,181.032689344,33.1488832329,65.6925358918,0.0,25.5240853573,30.610668775,108.082522807,3.94605826509,3.33212,100.804344542
 09/28  01:00:00,187.833157327,33.8570600162,79.4226206899,0.0,19.418418834,29.3649097162,93.0752630633,15.9995668186,3.33212,73.7435762447
 09/28  02:00:00,164.066930234,33.4144495266,64.3399570355,0.0,12.7620426787,28.1191506574,99.9314360307,22.8562242533,3.33212,73.7430917774
 09/28  03:00:00,173.016088676,33.4144495266,73.2353769622,0.0,12.7620426787,28.1191506574,95.0833080528,18.0080368987,3.33212,73.7431511541
 09/28  04:00:00,185.590708544,33.8570600162,78.7272099176,0.0,12.7620426787,28.1191506574,111.137823884,13.2784514683,3.33212,94.5272524159
 09/28  05:00:00,214.055331688,33.8570600162,79.577012867,0.0,25.5240853573,30.610668775,191.241630641,12.7695016319,8.3303,170.141829009
 09/28  06:00:00,317.934965697,34.5652367994,90.4181571212,0.0,51.0481707146,78.1489452969,320.846207136,12.3070238884,16.6606,291.878583247
 09/28  07:00:00,370.433214884,36.6702304192,94.6514000367,0.0,64.3609230253,109.708623606,427.545080538,16.2182482352,24.9909,386.335932303
 09/28  08:00:00,329.279282454,36.5583403776,95.9262041121,0.0,51.0481707146,80.7689615957,337.963991805,7.78282294315,33.3212,296.859968862
 09/28  09:00:00,302.781355077,37.2668417197,96.5785992008,0.0,51.0481707146,71.0224615957,300.900554927,0.502948175082,66.8089,233.588706752
 09/28  10:00:00,255.143326438,37.356975714,97.4553080904,0.0,32.1804615127,65.7244621605,262.916807282,0.0,83.4695,179.447307282
 09/28  11:00:00,254.633782088,37.4757245837,95.8641234799,0.0,32.1804615127,65.7244621605,217.497181806,0.0,83.4695,134.027681806
 09/28  12:00:00,252.53483129,37.6379086937,93.961970419,0.0,32.1804615127,65.7244621605,218.240779489,0.0,83.4695,134.771279489
 09/28  13:00:00,242.114144365,37.669600778,92.9264408705,0.0,32.1804615127,55.9779621605,206.038860156,0.0,75.1392,130.899660156
 09/28  14:00:00,242.038567653,37.6777866311,92.7918151613,0.0,32.1804615127,55.9779621605,204.103645012,0.0,66.8089,137.294745012
 09/28  15:00:00,242.111840575,37.646831341,92.8222632346,0.0,32.1804615127,55.9779621605,205.895137194,0.0,75.1392,130.755937194
 09/28  16:00:00,271.915709292,37.4782658963,93.4697833426,0.0,32.1804615127,60.9114621605,192.818779605,0.0,91.7998,101.018979605
 09/28  17:00:00,306.62091736,36.8303571647,93.7943724861,0.0,32.1804615127,77.5397301883,198.169961378,1.80792818131,49.9818,146.380233197
 09/28  18:00:00,368.880847818,36.9160840571,94.4054654752,0.0,77.122965704,86.2600435998,322.206298817,3.97012252549,49.9818,268.254376292
 09/28  19:00:00,386.185209437,36.9142283133,96.5300290803,0.0,102.647051061,80.1663183927,245.52196622,14.8493947356,33.3212,197.351371484
 09/28  20:00:00,410.878853931,36.8662156884,96.1066371533,0.0,115.40909374,92.7192997104,250.058283771,19.8736533036,33.3212,196.863430467
 09/28  21:00:00,386.07766247,36.9299018794,94.824959632,0.0,102.647051061,94.1340635361,337.08095738,19.8544507738,24.9909,292.235606607
 09/28  22:00:00,321.321763268,36.9723260699,96.6891807426,0.0,77.122965704,65.871452062,260.350817251,19.8842839672,16.6606,223.805933283
 09/28  23:00:00,255.523964916,36.8692089462,99.2030734209,0.0,38.286128036,48.4199368926,146.243400755,19.9913050704,8.3303,117.921795684
 09/28  24:00:00,188.416351386,32.9718390371,73.7022189403,0.0,25.5240853573,30.610668775,121.985640735,19.329154477,3.33212,99.3243662577
 09/29  01:00:00,174.692109262,32.086618058,68.3552281985,0.0,19.418418834,29.3649097162,97.3590853336,20.2623024417,3.33212,73.7646628918
 09/29  02:00:00,165.510472002,32.9718390371,66.1429177226,0.0,12.7620426787,28.1191506574,105.148230064,28.0515561559,3.33212,73.7645539083
 09/29  03:00:00,162.939571184,32.086618058,64.5737604473,0.0,12.7620426787,28.1191506574,102.461054477,25.3597888458,3.33212,73.7691456311
 09/29  04:00:00,174.81897364,33.8570600162,67.4703215993,0.0,12.7620426787,28.1191506574,114.848156113,16.9556845982,3.33212,94.5603515145
 09/29  05:00:00,215.837068602,33.8570600162,80.5740635332,0.0,25.5240853573,30.610668775,189.534024717,10.959172757,8.3303,170.24455196
 09/29  06:00:00,318.227658676,34.7422809952,89.6735305126,0.0,51.0481707146,78.1489452969,317.218552172,8.31600160204,16.6606,292.24195057
 09/29  07:00:00,369.992573632,36.6683205901,91.8203736786,0.0,64.3609230253,109.708623606,418.844150062,5.6271350825,24.9909,388.22611498
 09/29  08:00:00,331.360646636,36.6636873647,94.9249597368,0.0,51.0481707146,80.7689615957,339.022654646,1.40259030075,33.3212,304.298864345
 09/29  09:00:00,303.238168064,37.2525918874,94.3888636601,0.0,51.0481707146,71.0224615957,293.293207563,0.0,66.8089,226.484307563
 09/29  10:00:00,254.60554429,37.4563155618,93.9319868528,0.0,32.1804615127,65.7244621605,265.70782535,0.0,83.4695,182.23832535
 09/29  11:00:00,254.476195129,37.6219325722,92.9628010155,0.0,32.1804615127,65.7244621605,218.757237629,0.0,83.4695,135.287737629
 09/29  12:00:00,252.846528629,37.8659097215,91.7987592694,0.0,32.1804615127,65.7244621605,221.137483602,0.0,83.4695,137.667983602
 09/29  13:00:00,242.57008334,37.8429674528,91.2442723293,0.0,32.1804615127,55.9779621605,206.094494735,0.0,75.1392,130.955294735
 09/29  14:00:00,242.508912827,37.8099852694,91.2015734817,0.0,32.1804615127,55.9779621605,201.952540876,0.0,66.8089,135.143640876
 09/29  15:00:00,242.696015681,37.7731492588,91.4266338844,0.0,32.1804615127,55.9779621605,208.163040679,0.0,75.1392,133.023840679
 09/29  16:00:00,272.290011525,37.7394393499,91.8093513483,0.0,32.1804615127,60.9114621605,192.865631377,0.0,91.7998,101.065831377
 09/29  17:00:00,307.000229738,36.9946929275,92.2422691263,0.0,32.1804615127,77.5397301883,197.729655245,1.2842792703,49.9818,146.463575975
