Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/29  18:00:00,368.235147608,37.068805646,91.3179773597,0.0,77.122965704,86.2600435998,320.693872935,2.13202012807,49.9818,268.580052807
 09/29  19:00:00,384.144270533,37.1504288468,92.0802163422,0.0,102.647051061,80.1663183927,235.964492005,2.47213706205,33.3212,200.171154943
 09/29  20:00:00,409.285997929,37.1013549045,92.1672498408,0.0,115.40909374,92.7192997104,237.478337152,2.75111983352,33.3212,201.406017318
 09/29  21:00:00,384.854079953,37.1497870139,91.7660979619,0.0,102.647051061,94.1340635361,320.675481149,3.03891799936,24.9909,292.645663149
 09/29  22:00:00,320.094167685,37.1484830631,93.5008735348,0.0,77.122965704,65.871452062,236.712780114,3.34538174371,16.6606,216.70679837
 09/29  23:00:00,254.884791678,36.9988479922,96.9957692919,0.0,38.286128036,48.4199368926,134.947917292,3.70978374874,8.3303,122.907833543
 09/29  24:00:00,186.129229388,33.8570600162,69.8515350872,0.0,25.5240853573,30.610668775,104.368788061,0.16681539102,3.33212,100.86985267
 09/30  01:00:00,188.493680667,32.9718390371,71.0602081279,0.0,27.7269238854,30.610668775,77.169562171,0.0623445654125,3.33212,73.7750976055
 09/30  02:00:00,158.907570994,32.9718390371,59.0903668393,0.0,12.7620426787,28.1191506574,77.430445839,0.310818569869,3.33212,73.7875072691
 09/30  03:00:00,161.641559045,33.4144495266,61.399829626,0.0,12.7620426787,28.1191506574,79.531755708,2.41463990138,3.33212,73.7849958066
 09/30  04:00:00,164.431585353,32.9718390371,58.1762535206,0.0,12.7620426787,28.1191506574,102.757481809,4.81870369976,3.33212,94.6066581095
 09/30  05:00:00,188.330802499,34.1521336758,68.3160544659,0.0,12.7620426787,28.1191506574,134.185461392,2.88279103102,8.3303,122.972370361
 09/30  06:00:00,285.856637174,35.6275019743,85.559357751,0.0,42.6918050922,54.3732441037,194.227103124,0.860587067721,16.6606,176.705916056
 09/30  07:00:00,327.952591783,36.7540809298,95.2327229109,0.0,42.6918050922,86.1019271793,322.485335451,4.91130663115,24.9909,292.58312882
 09/30  08:00:00,366.501692096,36.8088663834,91.6343078173,0.0,57.6566862989,112.030105488,454.244797537,1.98487398624,33.3212,418.938723551
 09/30  09:00:00,319.944335267,37.2962637408,91.3732184488,0.0,57.6566862989,83.6599452969,367.861883706,0.0,66.8089,301.052983706
 09/30  10:00:00,266.328309759,37.5471568647,91.7214784775,0.0,42.6918050922,68.9656133826,313.070912232,0.0,83.4695,229.601412232
 09/30  11:00:00,257.542830306,37.8119416441,91.0256203185,0.0,34.9340096728,67.7198543238,270.528715994,0.0,83.4695,187.059215994
 09/30  12:00:00,256.328405206,38.0544112407,90.3465001171,0.0,34.9340096728,67.7198543238,220.228558489,0.0,83.4695,136.759058489
 09/30  13:00:00,246.211495236,38.0194473709,90.0342066296,0.0,34.9340096728,57.9733543238,207.731691526,0.0,75.1392,132.592491526
 09/30  14:00:00,246.10828414,37.951580879,90.0103442377,0.0,34.9340096728,57.9733543238,204.533928919,0.0,66.8089,137.725028919
 09/30  15:00:00,246.180234168,37.8568881713,90.1734632115,0.0,34.9340096728,57.9733543238,212.870123456,0.0,75.1392,137.730923456
 09/30  16:00:00,276.36895262,37.5100759689,91.410781435,0.0,34.9340096728,62.9068543238,192.997327271,0.0,91.7998,101.197527271
 09/30  17:00:00,303.997692173,37.043079366,91.8207763784,0.0,34.9340096728,72.2186844194,175.156750008,1.81242301471,49.9818,123.362526993
 09/30  18:00:00,377.856104694,37.2613265153,91.3418172445,0.0,87.0357390804,86.2600435998,206.712172554,2.98419146696,49.9818,153.746181087
 09/30  19:00:00,380.9276899,36.9390446324,92.8585552739,0.0,102.000620287,77.6748002752,234.18255357,3.43122193124,33.3212,197.430131639
 09/30  20:00:00,391.322418988,36.8340221392,92.3949638543,0.0,102.000620287,88.9820225341,234.280476528,3.7740932083,33.3212,197.185183319
 09/30  21:00:00,381.661480535,36.8910205121,92.590050494,0.0,102.000620287,91.6425454185,233.663509022,4.17563878593,24.9909,204.496970236
 09/30  22:00:00,326.747835844,36.7780062284,90.659270425,0.0,87.0357390804,65.871452062,311.126196515,4.51359266676,16.6606,289.952003849
 09/30  23:00:00,253.747195968,36.6918641076,90.7150861805,0.0,42.6918050922,48.4199368926,185.444891623,4.90037337548,8.3303,172.214218247
 09/30  24:00:00,189.708977607,33.8570600162,70.2374648499,0.0,27.7269238854,30.610668775,97.9573920142,0.0206967830488,3.33212,94.6045752311
 10/01  01:00:00,208.604940874,33.8570600162,80.5045382473,0.0,34.4311606118,33.1021868926,77.2784200761,0.0577158680507,3.33212,73.888584208
 10/01  02:00:00,167.922383665,31.2013970789,61.0955512309,0.0,19.466279405,30.610668775,83.3735073206,0.0,3.33212,80.0413873206
 10/01  03:00:00,198.711912341,33.8570600162,88.3540699803,0.0,19.466279405,30.610668775,77.2720191227,0.0602498448236,3.33212,73.8796492779
 10/01  04:00:00,185.438269846,31.2013970789,71.8948505458,0.0,19.466279405,30.610668775,98.6522351564,0.0,3.33212,95.3201151564
 10/01  05:00:00,199.993549061,33.8570600162,71.0476778049,0.0,19.466279405,30.610668775,139.071459509,1.78644863819,8.3303,128.954710871
 10/01  06:00:00,286.347156739,35.2734135827,87.3438073663,0.0,42.6918050922,54.3732441037,191.869062565,3.69880935293,16.6606,171.509653212
 10/01  07:00:00,335.242435103,37.1491832194,94.2063633588,0.0,49.3960418185,88.5934452969,324.20842837,6.17175158784,24.9909,293.045776782
 10/01  08:00:00,364.595037167,36.9438956753,90.6506903406,0.0,57.6566862989,112.030105488,460.193835591,2.37067965975,33.3212,424.501955931
 10/01  09:00:00,309.303199128,37.55957109,90.3867237581,0.0,50.9524495726,81.1684271793,368.078252123,0.0,66.8089,301.269352123
 10/01  10:00:00,264.537823181,38.21268476,90.0501019217,0.0,42.6918050922,68.9656133826,316.660823858,0.0,83.4695,233.191323858
 10/01  11:00:00,258.679654283,38.1697697423,88.3395829106,0.0,38.286128036,68.9656133826,270.657254661,0.0,83.4695,187.187754661
 10/01  12:00:00,256.08339747,38.447026693,86.4613736009,0.0,38.286128036,68.9656133826,217.897284251,0.0,83.4695,134.427784251
 10/01  13:00:00,236.338584303,38.2220888724,85.9311165669,0.0,31.5818913096,56.727595265,209.745994361,0.0,75.1392,134.606794361
 10/01  14:00:00,234.919882719,38.126399486,84.7589784758,0.0,31.5818913096,56.727595265,204.293093485,0.0,66.8089,137.484193485
 10/01  15:00:00,234.448759577,38.0152794027,84.4629925449,0.0,31.5818913096,56.727595265,206.066599172,0.0,75.1392,130.927399172
 10/01  16:00:00,265.469647485,37.8248788834,86.277302335,0.0,31.5818913096,61.661095265,192.93603304,0.0,91.7998,101.13623304
 10/01  17:00:00,295.48980274,37.1344039279,88.8356822902,0.0,31.5818913096,70.9729253606,175.564427569,2.14843740948,49.9818,123.434190159
 10/01  18:00:00,367.247791467,37.1232253224,90.4808928413,0.0,80.3315023541,83.7685254822,207.265770802,3.61398707236,49.9818,153.66998373
 10/01  19:00:00,379.866018997,37.1412445277,91.3871047608,0.0,102.000620287,77.6748002752,236.859956539,4.08599560375,33.3212,199.452760936
 10/01  20:00:00,399.687926251,37.0547123258,90.9271285332,0.0,108.704857014,91.4735406516,236.826679183,4.44714993834,33.3212,199.058329245
 10/01  21:00:00,371.623554054,37.2346993022,90.9764223572,0.0,95.2963835608,89.1510273009,229.925750009,4.79851728341,24.9909,200.136332726
 10/01  22:00:00,318.825332784,37.081071398,91.3680194115,0.0,80.3315023541,63.3799339444,314.087759911,5.16397047161,16.6606,292.263189439
 10/01  23:00:00,256.956890155,36.9659433947,93.8678731262,0.0,42.6918050922,48.4199368926,184.160667531,5.54365894216,8.3303,170.286708589
 10/01  24:00:00,220.68134075,33.7390305523,92.7142977231,0.0,34.4311606118,33.1021868926,98.2740362925,0.200109978319,3.33212,94.7418063142
 10/02  01:00:00,200.780262144,32.9718390371,92.7626274457,0.0,19.418418834,29.3649097162,77.2398349555,0.0700784156982,3.33212,73.8376365398
 10/02  02:00:00,189.853760333,34.1521336758,88.1284761386,0.0,12.7620426787,28.1191506574,83.5292446097,0.209358090781,3.33212,79.987766519
 10/02  03:00:00,192.439424885,34.2996705057,90.4799044429,0.0,12.7620426787,28.1191506574,77.5899289094,0.428017969436,3.33212,73.82979094
 10/02  04:00:00,200.455070429,34.2996705057,91.7814072684,0.0,12.7620426787,28.1191506574,98.3892750033,0.391765076659,3.33212,94.6653899266
 10/02  05:00:00,224.570606942,33.4144495266,89.5466046537,0.0,25.5240853573,30.610668775,179.49045969,0.389701452847,8.3303,170.770458237
 10/02  06:00:00,328.376341453,35.2734135827,95.7771602784,0.0,51.0481707146,78.1489452969,315.101005521,0.221335805721,16.6606,298.219069715
 10/02  07:00:00,369.137632297,36.8358452397,91.250112843,0.0,64.3609230253,109.708623606,425.583533069,7.63316477385,24.9909,392.959468295
 10/02  08:00:00,328.41588637,36.8416345457,92.5690528417,0.0,51.0481707146,80.7689615957,340.397632794,2.94283911307,33.3212,304.133593681
 10/02  09:00:00,300.720909799,37.3360901652,92.1221174392,0.0,51.0481707146,71.0224615957,296.198265303,0.0,66.8089,229.389365303
 10/02  10:00:00,251.855609354,37.6464094488,91.5226868324,0.0,32.1804615127,65.7244621605,270.362355994,0.0255416468934,83.4695,186.867314347
 10/02  11:00:00,252.226686253,37.9804944762,90.9441181356,0.0,32.1804615127,65.7244621605,221.621812795,0.133426088581,83.4695,138.018886706
 10/02  12:00:00,249.851063933,38.2219629047,89.6417661824,0.0,32.1804615127,65.7244621605,214.936819669,0.176116239518,83.4695,131.29120343
 10/02  13:00:00,237.7111903,38.1847643665,87.5644290001,0.0,32.1804615127,55.9779621605,213.013393418,0.173394675023,75.1392,137.700798743
 10/02  14:00:00,236.278344504,38.1213533247,86.3358731824,0.0,32.1804615127,55.9779621605,198.483003942,0.159285947277,66.8089,131.514817994
 10/02  15:00:00,235.788540145,38.0936681773,85.9309678748,0.0,32.1804615127,55.9779621605,212.17006124,0.0,75.1392,137.03086124
 10/02  16:00:00,265.594287161,38.2851935465,86.2701110784,0.0,32.1804615127,60.9114621605,192.963742446,0.0,91.7998,101.163942446
 10/02  17:00:00,301.621297867,37.3329512546,87.8157598066,0.0,32.1804615127,77.5397301883,201.646987329,2.57625664952,49.9818,149.08893068
 10/02  18:00:00,365.677055259,37.3459123533,89.4266006953,0.0,77.122965704,86.2600435998,328.884899423,4.30982710298,49.9818,274.59327232
 10/02  19:00:00,382.666282121,37.3922338519,90.8036046895,0.0,102.647051061,80.1663183927,236.181760441,4.86042602194,33.3212,198.000134419
 10/02  20:00:00,407.388360065,37.286791297,90.5837374471,0.0,115.40909374,92.7192997104,243.175474275,5.26139788291,33.3212,204.592876392
 10/02  21:00:00,383.570211164,37.3193046347,90.531318344,0.0,102.647051061,94.1340635361,324.502554774,5.64620099597,24.9909,293.865453778
 10/02  22:00:00,318.777999607,37.2972641702,92.4282439798,0.0,77.122965704,65.871452062,247.344990881,6.043316184,16.6606,224.641074697
 10/02  23:00:00,253.586123587,37.1161782919,96.0375110713,0.0,38.286128036,48.4199368926,138.828296895,7.42010376196,8.3303,123.077893133
 10/02  24:00:00,200.145940145,33.4439568926,84.5195625695,0.0,25.5240853573,30.610668775,106.115997119,1.81752950088,3.33212,100.966347618
 10/03  01:00:00,186.900496892,32.9718390371,79.2391532458,0.0,19.418418834,29.3649097162,79.8268085882,2.63720846256,3.33212,73.8574801256
 10/03  02:00:00,186.065734234,34.1521336758,84.864007289,0.0,12.7620426787,28.1191506574,77.5470315661,0.359454147877,3.33212,73.8554574182
 10/03  03:00:00,182.448372886,33.8570600162,81.4152407356,0.0,12.7620426787,28.1191506574,77.3305636043,0.14344387495,3.33212,73.8549997294
 10/03  04:00:00,186.345259827,33.8570600162,78.1992360818,0.0,12.7620426787,28.1191506574,104.612088438,0.259800785169,3.33212,101.020167653
 10/03  05:00:00,222.437397919,34.2996705057,86.0669040207,0.0,25.5240853573,30.610668775,179.502309869,0.439414734774,8.3303,170.732595134
 10/03  06:00:00,326.405497704,34.7422809952,94.1370058304,0.0,51.0481707146,78.1489452969,310.681251968,0.128980245735,16.6606,293.891671722
 10/03  07:00:00,369.847912987,36.9549352488,90.9933254148,0.0,64.3609230253,109.708623606,425.096315028,8.54584159794,24.9909,391.55957343
 10/03  08:00:00,329.599324532,36.8350509309,92.7926548942,0.0,51.0481707146,80.7689615957,342.678609239,3.34651235519,33.3212,306.010896884
 10/03  09:00:00,301.111909043,37.3370899765,92.4246763061,0.0,51.0481707146,71.0224615957,301.492991782,0.0,66.8089,234.684091782
 10/03  10:00:00,251.639826091,37.663625822,91.4480872523,0.0,32.1804615127,65.7244621605,270.702803834,0.22893027324,83.4695,187.00437356
 10/03  11:00:00,249.522927078,38.0038881672,88.7395742621,0.0,32.1804615127,65.7244621605,221.929926104,0.371106655356,83.4695,138.089319448
 10/03  12:00:00,247.289865054,38.2513677839,87.1878592907,0.0,32.1804615127,65.7244621605,217.155217182,0.387641481561,83.4695,133.298075701
 10/03  13:00:00,236.341330408,38.1958051594,86.2169018626,0.0,32.1804615127,55.9779621605,211.322181089,0.358931674931,75.1392,135.824049414
 10/03  14:00:00,237.426761949,38.1227284842,86.8478245904,0.0,32.1804615127,55.9779621605,204.745501179,0.320423082169,66.8089,137.616178097
 10/03  15:00:00,237.397112967,38.1049875383,86.7398137467,0.0,32.1804615127,55.9779621605,206.28953902,0.0971529778247,75.1392,131.053186042
 10/03  16:00:00,265.896129028,38.2713158706,86.0169051073,0.0,32.1804615127,60.9114621605,193.001450005,0.0,91.7998,101.201650005
 10/03  17:00:00,297.782919698,37.3082245977,84.4951175334,0.0,32.1804615127,77.5397301883,206.364614827,2.90356623491,49.9818,153.479248592
 10/03  18:00:00,361.084735585,37.3402238507,85.2301411731,0.0,77.122965704,86.2600435998,324.741090938,4.847364721,49.9818,269.911926217
 10/03  19:00:00,381.695948159,37.4119078313,89.7951936519,0.0,102.647051061,80.1663183927,244.045945153,5.44871153811,33.3212,205.276033615
 10/03  20:00:00,407.078667368,37.3431541787,90.0568087656,0.0,115.40909374,92.7192997104,239.256873805,5.87186253991,33.3212,200.063811265
 10/03  21:00:00,382.293778012,37.4009690246,88.6046846905,0.0,102.647051061,94.1340635361,330.862942334,6.28275665379,24.9909,299.58928568
 10/03  22:00:00,318.150447298,37.3584506394,90.592683717,0.0,77.122965704,65.871452062,247.474364857,6.71871664232,16.6606,224.095048214
 10/03  23:00:00,254.019781205,37.1461881538,95.31867418,0.0,38.286128036,48.4199368926,139.441314919,7.29667547819,8.3303,123.81433944
 10/03  24:00:00,193.83832186,33.7390305523,77.5499317985,0.0,25.5240853573,30.610668775,100.706430825,0.511612973489,3.33212,96.862697852
 10/04  01:00:00,183.096691134,33.4144495266,74.8801501194,0.0,19.418418834,29.3649097162,89.1999987405,7.95462050022,3.33212,77.9132582403
 10/04  02:00:00,178.077656888,33.8570600162,77.5216287732,0.0,12.7620426787,28.1191506574,100.23649669,23.0327831033,3.33212,73.8715935864
 10/04  03:00:00,170.910633184,33.8570600162,70.6627364523,0.0,12.7620426787,28.1191506574,118.250226992,41.041720517,3.33212,73.8763864754
 10/04  04:00:00,176.830156975,33.4144495266,70.5016947077,0.0,12.7620426787,28.1191506574,170.850961864,66.4674873319,3.33212,101.051354532
 10/04  05:00:00,215.293184645,33.8570600162,80.8669003664,0.0,25.5240853573,30.610668775,256.08350964,76.9123637183,8.3303,170.840845922
 10/04  06:00:00,328.191225049,35.6275019743,96.9449910358,0.0,51.0481707146,78.1489452969,372.053778196,59.9862397716,16.6606,295.406938425
 10/04  07:00:00,369.524494078,36.671322404,94.0473874634,0.0,64.3609230253,109.708623606,463.093941877,40.2302571582,24.9909,397.872784718
 10/04  08:00:00,326.551405062,36.619980732,93.2764777356,0.0,51.0481707146,80.7689615957,358.680246059,16.6887447105,33.3212,308.670301348
 10/04  09:00:00,300.332458358,37.2462769649,93.8652784732,0.0,51.0481707146,71.0224615957,299.44829102,2.80556068754,66.8089,229.833830333
 10/04  10:00:00,252.330934565,37.4244146557,93.7734376492,0.0,32.1804615127,65.7244621605,268.721409899,0.230606507834,83.4695,185.021303391
 10/04  11:00:00,252.537350519,37.6375144756,92.5568643866,0.0,32.1804615127,65.7244621605,221.951319039,0.328324382214,83.4695,138.153494657
 10/04  12:00:00,251.184949523,37.8740384323,91.1475158197,0.0,32.1804615127,65.7244621605,221.804866746,0.352286270706,83.4695,137.983080475
 10/04  13:00:00,241.591842482,37.7364079559,90.9387788466,0.0,32.1804615127,55.9779621605,213.341349532,0.352212194261,75.1392,137.849937338
 10/04  14:00:00,243.560032176,37.5433112903,93.3120538552,0.0,32.1804615127,55.9779621605,198.280613209,0.355605692986,66.8089,131.116107516
 10/04  15:00:00,244.415754963,37.5655591038,94.0994004552,0.0,32.1804615127,55.9779621605,213.108924317,0.290592398731,75.1392,137.679131918
 10/04  16:00:00,274.220227498,37.4960567043,94.4873009103,0.0,32.1804615127,60.9114621605,193.175726338,0.12374855922,91.7998,101.252177779
 10/04  17:00:00,308.731860261,36.8319658205,94.4623992004,0.0,32.1804615127,77.5397301883,205.538501352,1.98398079843,49.9818,153.572720553
 10/04  18:00:00,372.609773071,36.9134644333,93.4630401972,0.0,77.122965704,86.2600435998,323.196868646,2.93581620707,49.9818,270.279252439
 10/04  19:00:00,385.182285244,36.9215283018,94.039208101,0.0,102.647051061,80.1663183927,242.115361055,3.34787753214,33.3212,205.446283523
 10/04  20:00:00,408.851826521,36.8840076813,92.6816214761,0.0,115.40909374,92.7192997104,241.468635677,3.70364715129,33.3212,204.443788526
 10/04  21:00:00,384.133612234,36.9701773496,91.4811839084,0.0,102.647051061,94.1340635361,324.285338693,4.03001439016,24.9909,295.264424302
 10/04  22:00:00,319.880945297,37.0238183846,93.9817238827,0.0,77.122965704,65.871452062,246.108205549,4.37332171081,16.6606,225.074283838
 10/04  23:00:00,253.650422799,36.9197893877,96.1444883632,0.0,38.286128036,48.4199368926,137.952543996,6.42376565351,8.3303,123.198478343
 10/04  24:00:00,185.016940125,33.8570600162,68.8732904301,0.0,25.5240853573,30.610668775,110.559196801,6.15936514793,3.33212,101.067711653
 10/05  01:00:00,168.258583978,32.086618058,61.7416415687,0.0,19.418418834,29.3649097162,86.7801500863,9.55755771084,3.33212,73.8904723755
 10/05  02:00:00,161.310682903,32.9718390371,61.7960481508,0.0,12.7620426787,28.1191506574,87.9922532075,10.7564801602,3.33212,73.9036530473
 10/05  03:00:00,171.010694085,33.8570600162,70.661522134,0.0,12.7620426787,28.1191506574,96.4170535159,13.034409769,3.33212,80.0505237469
 10/05  04:00:00,172.538821771,33.4144495266,66.1932700728,0.0,12.7620426787,28.1191506574,120.046734858,17.1055208174,3.33212,99.609094041
 10/05  05:00:00,199.940672706,33.5619863565,65.9560591469,0.0,25.5240853573,30.610668775,212.551339687,31.6390769734,8.3303,172.581962713
 10/05  06:00:00,326.5500903,35.4504577785,95.6122213143,0.0,51.0481707146,78.1489452969,339.337116105,27.8906924009,16.6606,294.785823704
 10/05  07:00:00,367.934060067,36.6705541969,92.1617556396,0.0,64.3609230253,109.708623606,438.614436105,14.549231483,24.9909,399.074304622
 10/05  08:00:00,328.529962855,36.6458501738,94.8072688107,0.0,51.0481707146,80.7689615957,353.592925963,10.3485796628,33.3212,309.923146301
 10/05  09:00:00,303.436401111,37.2383208229,97.578240279,0.0,51.0481707146,71.0224615957,313.16168893,11.7360180032,66.8089,234.616770927
 10/05  10:00:00,242.330831833,37.3237956687,85.539443885,0.0,32.1804615127,65.7244621605,280.324795787,15.9848268121,83.4695,180.870468975
 10/05  11:00:00,255.771794801,37.405367907,97.7787054512,0.0,32.1804615127,65.7244621605,230.535326239,8.81517301009,83.4695,138.250653229
 10/05  12:00:00,255.515785099,37.4962262371,97.6973369684,0.0,32.1804615127,65.7244621605,226.1311095,4.58263062947,83.4695,138.078978871
 10/05  13:00:00,245.480303318,37.4774697238,97.2766655557,0.0,32.1804615127,55.9779621605,217.266552959,4.22125498596,75.1392,137.906097973
 10/05  14:00:00,246.864884158,37.5123269947,98.6494429407,0.0,32.1804615127,55.9779621605,209.382715793,4.81860796401,66.8089,137.755207829
 10/05  15:00:00,228.4716692,37.5434554557,81.0078349125,0.0,32.1804615127,55.9779621605,220.408057926,14.0917550955,75.1392,131.177102831
 10/05  16:00:00,229.238878961,37.217755855,53.4838286477,0.0,32.1804615127,60.9114621605,229.748990134,30.3238843344,91.7998,107.6253058
 10/05  17:00:00,289.41230648,36.5950242041,79.1290923797,0.0,32.1804615127,77.5397301883,246.916831604,49.9427527986,49.9818,146.992278805
 10/05  18:00:00,371.576583697,36.6372265111,95.991955269,0.0,77.122965704,86.2600435998,400.042292865,71.6420860954,49.9818,278.418406769
 10/05  19:00:00,386.805653783,36.554144515,97.9741628996,0.0,102.647051061,80.1663183927,347.166701637,108.211391995,33.3212,205.634109642
 10/05  20:00:00,411.747754436,36.5283336673,97.4354348836,0.0,115.40909374,92.7192997104,364.478482091,133.122496738,33.3212,198.034785353
 10/05  21:00:00,387.503658728,36.6084266787,96.4985971559,0.0,102.647051061,94.1340635361,478.457413551,150.307458832,24.9909,303.15905472
 10/05  22:00:00,322.302294321,36.6954468515,97.5916488533,0.0,77.122965704,65.871452062,404.160858138,162.200549204,16.6606,225.299708934
 10/05  23:00:00,228.321237108,36.6394592866,71.5233280356,0.0,38.286128036,48.4199368926,304.62999781,173.038495825,8.3303,123.261201985
 10/05  24:00:00,172.836091655,31.2013970789,59.8602244352,0.0,25.5240853573,30.610668775,143.673330195,39.2477824649,3.33212,101.09342773
 10/06  01:00:00,157.424757034,31.2013970789,51.8453100736,0.0,19.418418834,29.3649097162,108.109596258,30.8725709914,3.33212,73.9049052661
 10/06  02:00:00,145.476774142,31.2013970789,47.8377832149,0.0,12.7620426787,28.1191506574,102.954980197,25.6958541142,3.33212,73.9270060831
 10/06  03:00:00,142.808698379,31.2013970789,45.1864451114,0.0,12.7620426787,28.1191506574,105.817697429,22.424865523,3.33212,80.0607119057
 10/06  04:00:00,149.816046034,31.2013970789,45.0049982214,0.0,12.7620426787,28.1191506574,124.947200696,20.4825097499,3.33212,101.132570946
 10/06  05:00:00,187.087533522,33.4144495266,52.4422329309,0.0,25.5240853573,30.610668775,199.306236325,19.8871258973,8.3303,171.088810427
 10/06  06:00:00,314.2306322,34.7422809952,83.1802899173,0.0,51.0481707146,78.1489452969,336.823080219,19.4970868671,16.6606,300.665393352
 10/06  07:00:00,379.719775412,36.5127229534,102.068087825,0.0,64.3609230253,109.708623606,569.201026844,147.076693499,24.9909,397.133433346
 10/06  08:00:00,316.708593815,36.5127229534,81.9559525919,0.0,51.0481707146,80.7689615957,523.34571496,182.664923448,33.3212,307.359591512
 10/06  09:00:00,275.045788826,36.7548239106,69.0818762316,0.0,51.0481707146,71.0224615957,477.445746995,175.240164803,66.8089,235.396682192
 10/06  10:00:00,210.911683239,36.914088478,53.5783257708,0.0,32.1804615127,65.7244621605,452.365680685,181.493016374,83.4695,187.403164311
 10/06  11:00:00,205.15043803,37.0043029065,47.0662131359,0.0,32.1804615127,65.7244621605,407.420103329,185.662036709,83.4695,138.28856662
 10/06  12:00:00,206.406475423,37.1194539562,48.9532074684,0.0,32.1804615127,65.7244621605,403.083256739,181.488102546,83.4695,138.125654192
 10/06  13:00:00,195.687828801,37.1999558598,47.875986828,0.0,32.1804615127,55.9779621605,392.940056423,179.841106385,75.1392,137.959750038
 10/06  14:00:00,195.426493078,37.1772796635,47.6302835734,0.0,32.1804615127,55.9779621605,389.245987149,184.606676983,66.8089,137.830410166
 10/06  15:00:00,195.71776959,37.2836660877,47.8291250036,0.0,32.1804615127,55.9779621605,388.573419024,182.192308793,75.1392,131.241910231
 10/06  16:00:00,225.326988977,36.9755202165,48.4773680273,0.0,32.1804615127,60.9114621605,366.488438873,167.021637666,91.7998,107.667001207
 10/06  17:00:00,271.067173592,36.5127229534,59.5402939283,0.0,32.1804615127,77.5397301883,366.849360168,166.687547158,49.9818,150.18001301
 10/06  18:00:00,353.129433553,36.5127229534,76.3636006291,0.0,77.122965704,86.2600435998,499.962582138,174.731830642,49.9818,275.248951496
 10/06  19:00:00,365.110675525,36.5127229534,75.5928064779,0.0,102.647051061,80.1663183927,414.509268012,175.37448281,33.3212,205.813585202
 10/06  20:00:00,397.571008751,36.5127229534,82.6662615151,0.0,115.40909374,92.7192997104,415.628923572,177.000903467,33.3212,205.306820105
 10/06  21:00:00,350.254020697,36.5127229534,59.1588692888,0.0,102.647051061,94.1340635361,501.850374008,180.131519846,24.9909,296.727954162
 10/06  22:00:00,281.747225186,36.5127229534,56.9064040985,0.0,77.122965704,65.871452062,432.884167403,188.089461446,16.6606,228.134105957
 10/06  23:00:00,221.05573238,36.5127229534,64.1514212391,0.0,38.286128036,48.4199368926,338.572098034,203.640861585,8.3303,126.600936449
 10/06  24:00:00,173.982143688,31.2013970789,61.145776779,0.0,25.5240853573,30.610668775,145.057983318,40.5840657695,3.33212,101.141797548
 10/07  01:00:00,161.333177811,31.2013970789,46.2603828916,0.0,27.7269238854,30.610668775,111.205033552,33.9553004916,3.33212,73.9176130602
 10/07  02:00:00,135.680351489,31.2013970789,38.099823582,0.0,12.7620426787,28.1191506574,107.476876566,30.2022938944,3.33212,73.9424626719
 10/07  03:00:00,131.494571029,31.2013970789,33.9341129878,0.0,12.7620426787,28.1191506574,111.694582682,28.2685123773,3.33212,80.0939503044
 10/07  04:00:00,138.998524444,31.2013970789,34.8571531196,0.0,12.7620426787,28.1191506574,131.754355108,27.2489960143,3.33212,101.173239094
 10/07  05:00:00,152.581472855,31.2013970789,36.1945005476,0.0,12.7620426787,28.1191506574,158.331925201,26.6170879055,8.3303,123.384537296
 10/07  06:00:00,241.722720939,33.4144495266,45.1745564712,0.0,42.6918050922,54.3732441037,221.702137291,26.3185809512,16.6606,178.72295634
 10/07  07:00:00,300.756711705,36.5127229534,69.6835675379,0.0,42.6918050922,86.1019271793,506.743817646,180.851569315,24.9909,300.901348331
 10/07  08:00:00,352.388816609,36.5127229534,80.2890289551,0.0,57.6566862989,112.030105488,663.567831256,202.428580001,33.3212,427.818051255
 10/07  09:00:00,276.708789341,36.7188213412,51.5876952136,0.0,57.6566862989,83.6599452969,567.168860404,190.274588935,66.8089,310.085371469
 10/07  10:00:00,215.07851021,36.8808739892,44.0788665802,0.0,42.6918050922,68.9656133826,515.847603943,194.748672191,83.4695,237.629431752
 10/07  11:00:00,203.835700096,36.9869313735,41.0822716883,0.0,34.9340096728,67.7198543238,469.198412699,194.996568668,83.4695,190.732344031
 10/07  12:00:00,200.399194119,37.0955256358,38.3775092236,0.0,34.9340096728,67.7198543238,412.199066817,190.18521174,83.4695,138.544355076
 10/07  13:00:00,192.827173341,37.2264462111,40.3982400927,0.0,34.9340096728,57.9733543238,397.207835182,183.714661034,75.1392,138.353974149
 10/07  14:00:00,195.327883711,37.30560149,42.8181009314,0.0,34.9340096728,57.9733543238,383.794317946,178.786821237,66.8089,138.198596708
 10/07  15:00:00,195.318573748,37.4211761285,42.7114063069,0.0,34.9340096728,57.9733543238,388.780010217,175.436663237,75.1392,138.20414698
 10/07  16:00:00,221.957954431,36.9889245781,40.5283460678,0.0,34.9340096728,62.9068543238,374.779679979,175.145945706,91.7998,107.833934273
 10/07  17:00:00,255.492523781,36.5127229534,46.813889919,0.0,34.9340096728,72.2186844194,358.253022553,180.706007563,49.9818,127.565214989
 10/07  18:00:00,343.351888512,36.5127229534,57.169477446,0.0,87.0357390804,86.2600435998,387.920724491,180.641816078,49.9818,157.297108414
 10/07  19:00:00,356.973763345,36.5127229534,70.5016448339,0.0,102.000620287,77.6748002752,417.764113174,178.687783186,33.3212,205.755129988
 10/07  20:00:00,376.883430388,36.5127229534,79.1194825295,0.0,102.000620287,88.9820225341,417.008371057,180.873307975,33.3212,202.813863083
 10/07  21:00:00,369.413436565,36.5127229534,81.3583122824,0.0,102.000620287,91.6425454185,407.475789,180.663954776,24.9909,201.820934224
 10/07  22:00:00,313.442207201,36.5127229534,78.5776269876,0.0,87.0357390804,65.871452062,509.511025049,190.619678791,16.6606,302.230746259
 10/07  23:00:00,216.875549869,36.5127229534,55.5824034707,0.0,42.6918050922,48.4199368926,388.155608856,208.39485136,8.3303,171.430457496
 10/07  24:00:00,157.646366868,31.2013970789,42.760016865,0.0,27.7269238854,30.610668775,145.644075329,41.1305063566,3.33212,101.181448972
 10/08  01:00:00,160.713205785,31.2013970789,36.5470695867,0.0,34.4311606118,33.1021868926,117.724021536,34.2008614936,3.33212,80.191040042
 10/08  02:00:00,140.363424736,31.2013970789,33.6655015783,0.0,19.466279405,30.610668775,107.280336533,29.9098652332,3.33212,74.0383513002
 10/08  03:00:00,139.244301744,31.2013970789,32.5496415562,0.0,19.466279405,30.610668775,110.680905898,27.1497886513,3.33212,80.1989972463
 10/08  04:00:00,171.294907736,31.2013970789,57.9373046112,0.0,19.466279405,30.610668775,129.974748206,25.4361366545,3.33212,101.206491552
 10/08  05:00:00,185.598920994,31.2013970789,59.9477890021,0.0,19.466279405,30.610668775,162.803720922,24.3666504415,8.3303,130.10677048
 10/08  06:00:00,257.721737994,33.4144495266,61.1448622475,0.0,42.6918050922,54.3732441037,219.694132625,23.7074426512,16.6606,179.326089974
 10/08  07:00:00,319.134811853,36.5802040814,78.8014609109,0.0,49.3960418185,88.5934452969,473.21549455,148.672712931,24.9909,299.551881618
 10/08  08:00:00,370.79607836,36.5127229534,98.5725202698,0.0,57.6566862989,112.030105488,636.278410436,171.846561762,33.3212,431.110648674
 10/08  09:00:00,293.796293488,36.9017302318,77.41359783,0.0,50.9524495726,81.1684271793,548.229637864,167.429559235,66.8089,313.991178629
 10/08  10:00:00,205.488109542,37.0574283994,34.2628905762,0.0,42.6918050922,68.9656133826,494.1535158,172.285427177,83.4695,238.398588622
 10/08  11:00:00,201.516699908,37.2217589018,33.9051190683,0.0,38.286128036,68.9656133826,445.522237713,173.870019499,83.4695,188.182718215
 10/08  12:00:00,200.92146989,37.3762947876,34.0597978152,0.0,38.286128036,68.9656133826,386.238518541,164.493205816,83.4695,138.275812725
 10/08  13:00:00,183.742084967,37.4270414248,35.9534261904,0.0,31.5818913096,56.727595265,374.588563825,161.176152601,75.1392,138.273211224
 10/08  14:00:00,184.794663738,37.460647743,37.2327520691,0.0,31.5818913096,56.727595265,353.988446694,149.233652469,66.8089,137.945894226
 10/08  15:00:00,184.331661632,37.4904361697,36.7321210595,0.0,31.5818913096,56.727595265,383.058585832,169.953128778,75.1392,137.966257055
 10/08  16:00:00,212.589107571,37.0454177807,35.7268083947,0.0,31.5818913096,61.661095265,391.984305815,198.770122064,91.7998,101.414383751
 10/08  17:00:00,247.197680531,36.5127229534,43.1323538999,0.0,31.5818913096,70.9729253606,365.881951157,185.50313893,49.9818,130.397012227
 10/08  18:00:00,330.576039354,36.5127229534,53.6275986893,0.0,80.3315023541,83.7685254822,391.565710112,187.252193849,49.9818,154.331716263
 10/08  19:00:00,353.177298387,36.5127229534,66.7188795375,0.0,102.000620287,77.6748002752,421.506088576,182.502552157,33.3212,205.682336418
 10/08  20:00:00,382.899029263,36.5127229534,75.919404489,0.0,108.704857014,91.4735406516,415.505182128,177.015121996,33.3212,205.168860132
 10/08  21:00:00,356.476531395,36.5127229534,77.6555834655,0.0,95.2963835608,89.1510273009,409.573681509,178.898139587,24.9909,205.684641921
 10/08  22:00:00,302.120426393,36.5127229534,76.4857704732,0.0,80.3315023541,63.3799339444,497.759829266,185.852848536,16.6606,295.24638073
 10/08  23:00:00,215.617958141,36.5127229534,54.3318084594,0.0,42.6918050922,48.4199368926,379.373784591,193.0345638,8.3303,178.008920791
 10/08  24:00:00,165.231555028,31.2013970789,41.1035354516,0.0,34.4311606118,33.1021868926,143.93206727,39.264852633,3.33212,101.335094637
 10/09  01:00:00,159.383847498,31.2013970789,35.2124231541,0.0,34.4311606118,33.1021868926,110.40258855,33.015186971,3.33212,74.0552815791
 10/09  02:00:00,151.365717462,31.2013970789,44.618366461,0.0,19.466279405,30.610668775,112.516555563,28.9656053795,3.33212,80.2188301832
 10/09  03:00:00,163.387776046,31.2013970789,56.5668113962,0.0,19.466279405,30.610668775,107.639365626,26.4822954714,3.33212,77.8249501542
 10/09  04:00:00,161.662033905,31.2013970789,48.2698990344,0.0,19.466279405,30.610668775,132.022776933,24.9632437285,3.33212,103.727413205
 10/09  05:00:00,169.786388987,31.2013970789,44.1493138571,0.0,19.466279405,30.610668775,156.022606092,24.0347114533,8.3303,123.657594638
 10/09  06:00:00,247.039128278,33.4144495266,50.4748605983,0.0,42.6918050922,54.3732441037,224.935354167,23.4491188016,16.6606,184.825635365
 10/09  07:00:00,312.07778205,36.5811132994,71.7687300565,0.0,49.3960418185,88.5934452969,471.11818013,147.78802179,24.9909,298.339258341
 10/09  08:00:00,368.374328389,36.5127229534,96.1602139618,0.0,57.6566862989,112.030105488,636.398312486,166.681985408,33.3212,436.395127078
 10/09  09:00:00,303.270423472,37.1714630635,86.8262623,0.0,50.9524495726,81.1684271793,508.562772203,129.254466442,66.8089,312.49940576
 10/09  10:00:00,249.101231009,37.2874457744,78.2427215334,0.0,42.6918050922,68.9656133826,412.088098762,88.180942169,83.4695,240.437656593
 10/09  11:00:00,215.134194841,37.3515312068,48.5148101195,0.0,38.286128036,68.9656133826,342.910153723,71.1189781305,83.4695,188.321675593
 10/09  12:00:00,231.574027781,37.4013234135,65.8587581727,0.0,38.286128036,68.9656133826,275.18317455,53.3593363013,83.4695,138.354338249
 10/09  13:00:00,229.464813596,37.4436602476,82.6906762408,0.0,31.5818913096,56.727595265,259.726288958,45.4971538223,75.1392,139.089935135
 10/09  14:00:00,239.762645964,37.4808670099,92.9794538876,0.0,31.5818913096,56.727595265,241.139726243,37.0072280812,66.8089,137.323598162
 10/09  15:00:00,242.855953684,37.5124849368,96.059676923,0.0,31.5818913096,56.727595265,248.56299272,35.3899209007,75.1392,138.033871819
 10/09  16:00:00,263.087976707,37.1517866776,87.3981375592,0.0,31.5818913096,61.661095265,241.079470286,41.4802718648,91.7998,107.799398421
 10/09  17:00:00,286.245271985,36.5127229534,83.425358301,0.0,31.5818913096,70.9729253606,250.883921254,70.4356098494,49.9818,130.466511405
 10/09  18:00:00,355.661097064,36.5135533061,79.783388742,0.0,80.3315023541,83.7685254822,337.67531193,133.229230099,49.9818,154.464281831
 10/09  19:00:00,373.611675737,36.5127229534,87.8714875922,0.0,102.000620287,77.6748002752,427.433783796,188.240767365,33.3212,205.871816431
 10/09  20:00:00,402.965546353,36.5127229534,96.3282941713,0.0,108.704857014,91.4735406516,429.006912758,190.338225234,33.3212,205.347487524
 10/09  21:00:00,375.34229192,36.5127229534,96.7089683191,0.0,95.2963835608,89.1510273009,393.34013652,163.733072746,24.9909,204.616163773
 10/09  22:00:00,315.957579163,36.5127229534,90.3077755332,0.0,80.3315023541,63.3799339444,482.024581155,168.243936358,16.6606,297.120044797
 10/09  23:00:00,226.736525687,36.5127229534,65.4093658241,0.0,42.6918050922,48.4199368926,353.117159012,166.640075219,8.3303,178.146783793
 10/09  24:00:00,207.664770575,31.2013970789,83.2948891219,0.0,34.4311606118,33.1021868926,137.950556259,33.2437427986,3.33212,101.374693461
 10/10  01:00:00,171.104668722,31.2013970789,65.485011031,0.0,19.418418834,29.3649097162,104.386724191,27.0557879987,3.33212,73.9988161918
 10/10  02:00:00,148.545550708,31.2013970789,50.863952244,0.0,12.7620426787,28.1191506574,106.567835136,23.0773337482,3.33212,80.1583813879
 10/10  03:00:00,141.917924725,31.2013970789,44.2503252223,0.0,12.7620426787,28.1191506574,97.8424476358,20.5132402605,3.33212,73.9970873753
 10/10  04:00:00,148.110609271,31.2013970789,43.2361288896,0.0,12.7620426787,28.1191506574,123.512704324,18.8862652742,3.33212,101.29431905
 10/10  05:00:00,182.695653093,31.2013970789,50.17477691,0.0,25.5240853573,30.610668775,204.689803905,17.870638821,8.3303,178.488865084
 10/10  06:00:00,308.18918611,34.5209757505,77.2364891037,0.0,51.0481707146,78.1489452969,338.970405094,17.2398357574,16.6606,305.069969336
 10/10  07:00:00,374.71302061,36.5148451067,97.0947237001,0.0,64.3609230253,109.708623606,538.311599578,109.935303516,24.9909,403.385396062
 10/10  08:00:00,315.126163038,36.5127229534,81.01233453,0.0,51.0481707146,80.7689615957,436.246357864,90.257954878,33.3212,312.667202986
 10/10  09:00:00,291.759753217,37.1726462083,86.4482656993,0.0,51.0481707146,71.0224615957,352.961041461,47.6818920021,66.8089,238.470249459
 10/10  10:00:00,246.950502137,37.3045243899,90.347807228,0.0,32.1804615127,65.7244621605,307.899927688,31.7890775972,83.4695,192.641350091
 10/10  11:00:00,255.559890541,37.3700276281,98.1058865354,0.0,32.1804615127,65.7244621605,236.522870088,14.1221260881,83.4695,138.931244
 10/10  12:00:00,253.969600464,37.424271223,96.7936002375,0.0,32.1804615127,65.7244621605,225.34974466,3.46423263312,83.4695,138.416012027
 10/10  13:00:00,243.679957699,37.5107193381,95.6906249795,0.0,32.1804615127,55.9779621605,215.438175735,2.041190013,75.1392,138.257785722
 10/10  14:00:00,243.247505195,37.5658513503,94.8243005174,0.0,32.1804615127,55.9779621605,206.895787298,1.98356585112,66.8089,138.103321447
 10/10  15:00:00,243.249063218,37.5668688957,94.7393674983,0.0,32.1804615127,55.9779621605,215.378649498,2.14510645123,75.1392,138.094343047
 10/10  16:00:00,273.241282201,37.2260335296,96.0898728904,0.0,32.1804615127,60.9114621605,200.615864318,0.971096070575,91.7998,107.844968248
 10/10  17:00:00,309.012267354,36.6053653675,97.9861280521,0.0,32.1804615127,77.5397301883,208.548279217,4.37616790321,49.9818,154.190311314
 10/10  18:00:00,374.764256858,36.645233728,99.062123444,0.0,77.122965704,86.2600435998,344.180567971,13.9518440369,49.9818,280.246923934
 10/10  19:00:00,366.435201564,36.5611345596,78.4524596935,0.0,102.647051061,80.1663183927,268.408224936,28.4932798491,33.3212,206.593745087
 10/10  20:00:00,409.649019635,36.539332016,96.330872426,0.0,115.40909374,92.7192997104,281.74257088,42.3586297313,33.3212,206.062741149
 10/10  21:00:00,386.61728895,36.5792887245,96.7275466564,0.0,102.647051061,94.1340635361,387.571667226,57.0867791681,24.9909,305.493988058
 10/10  22:00:00,318.960730396,36.6460914906,95.0207740627,0.0,77.122965704,65.871452062,326.904037143,80.721480901,16.6606,229.521956242
 10/10  23:00:00,247.20424836,36.5984053485,91.3368771723,0.0,38.286128036,48.4199368926,215.92702712,80.2069971074,8.3303,127.389730012
 10/10  24:00:00,184.06128507,31.2013970789,71.0801604706,0.0,25.5240853573,30.610668775,161.229450134,56.6073010736,3.33212,101.290029061
 10/11  01:00:00,164.809281474,31.2013970789,59.221185401,0.0,19.418418834,29.3649097162,130.83152128,47.3159083596,3.33212,80.1834929209
 10/11  02:00:00,150.287768509,31.2013970789,52.6245844502,0.0,12.7620426787,28.1191506574,122.017744256,44.6712014214,3.33212,74.0144228341
 10/11  03:00:00,146.649157767,31.2013970789,48.9832002448,0.0,12.7620426787,28.1191506574,123.950090903,40.4213915406,3.33212,80.1965793629
 10/11  04:00:00,155.968590882,33.8570600162,49.0586628059,0.0,12.7620426787,28.1191506574,139.984369399,35.303768969,3.33212,101.34848043
 10/11  05:00:00,188.523403125,31.2013970789,56.6424896058,0.0,25.5240853573,30.610668775,216.578369697,29.6006518498,8.3303,178.647417847
 10/11  06:00:00,317.654491081,35.4504577785,86.476139584,0.0,51.0481707146,78.1489452969,347.836907657,25.6126391274,16.6606,305.56366853
 10/11  07:00:00,372.450154617,36.5387360924,96.8817702186,0.0,64.3609230253,109.708623606,471.026847827,44.6132518991,24.9909,401.422695928
 10/11  08:00:00,325.344188193,36.5181351331,92.5715213355,0.0,51.0481707146,80.7689615957,385.846140818,36.7824616271,33.3212,315.74247919
 10/11  09:00:00,302.02440717,37.2339306923,96.5633436855,0.0,51.0481707146,71.0224615957,323.418313617,15.5223477233,66.8089,241.087065894
 10/11  10:00:00,253.789979492,37.3338203976,95.8151619565,0.0,32.1804615127,65.7244621605,276.330092911,1.9440349907,83.4695,190.91655792
 10/11  11:00:00,253.982559174,37.4429299135,94.1918345682,0.0,32.1804615127,65.7244621605,223.460107813,1.31811176309,83.4695,138.67249605
 10/11  12:00:00,254.326507559,37.5830957225,93.6300149672,0.0,32.1804615127,65.7244621605,223.492270542,1.00297191846,83.4695,139.019798623
 10/11  13:00:00,244.403224226,37.5516941996,93.456497822,0.0,32.1804615127,55.9779621605,220.55253154,1.00028986608,75.1392,144.413041674
 10/11  14:00:00,244.378054982,37.5686379849,93.414659041,0.0,32.1804615127,55.9779621605,206.024032972,1.05713885613,66.8089,138.157994116
 10/11  15:00:00,244.480091484,37.5601604313,93.5405011069,0.0,32.1804615127,55.9779621605,214.595488099,1.28700021398,75.1392,138.169287885
 10/11  16:00:00,275.337496979,37.2817340506,95.4307064485,0.0,32.1804615127,60.9114621605,194.016919741,0.665456566376,91.7998,101.551663175
 10/11  17:00:00,310.476050466,36.6552283665,96.1882213402,0.0,32.1804615127,77.5397301883,206.697464567,2.44913569053,49.9818,154.266528876
 10/11  18:00:00,377.199913802,36.6980888131,95.3549773357,0.0,77.122965704,86.2600435998,334.91251614,3.39303448647,49.9818,281.537681653
 10/11  19:00:00,387.226129402,36.6551867729,95.6910492938,0.0,102.647051061,80.1663183927,249.714960067,3.14817786149,33.3212,213.245582206
 10/11  20:00:00,411.847537314,36.6355101587,95.5924084693,0.0,115.40909374,92.7192997104,243.06139272,3.47758421857,33.3212,206.262608502
 10/11  21:00:00,387.099087153,36.7185656447,94.6897021139,0.0,102.647051061,94.1340635361,336.197860149,5.22875166084,24.9909,305.978208488
 10/11  22:00:00,322.204436779,36.8024458784,96.6453446314,0.0,77.122965704,65.871452062,251.67678955,7.25141503774,16.6606,227.764774513
 10/11  23:00:00,256.486821012,36.7438176953,99.5745353058,0.0,38.286128036,48.4199368926,150.759259134,13.1814131181,8.3303,129.247546016
 10/11  24:00:00,160.886442843,31.2013970789,48.0205254652,0.0,25.5240853573,30.610668775,119.817905149,15.1515536631,3.33212,101.334231486
 10/12  01:00:00,163.187055151,31.2013970789,57.7269232452,0.0,19.418418834,29.3649097162,101.708764921,18.1754898837,3.33212,80.2011550371
 10/12  02:00:00,172.01784719,33.8570600162,71.6698126097,0.0,12.7620426787,28.1191506574,94.6499354348,17.2591172503,3.33212,74.0586981845
 10/12  03:00:00,152.818517694,33.8570600162,52.7034957489,0.0,12.7620426787,28.1191506574,105.555576814,22.0048710669,3.33212,80.2185857471
 10/12  04:00:00,159.084422666,32.086618058,54.146496062,0.0,12.7620426787,28.1191506574,136.515836654,31.7993306372,3.33212,101.384386017
 10/12  05:00:00,197.396396219,32.9718390371,63.9902622397,0.0,25.5240853573,30.610668775,224.188620218,37.0864501413,8.3303,178.771870077
 10/12  06:00:00,329.379943814,35.6275019743,95.4111667941,0.0,51.0481707146,78.1489452969,360.458718447,37.7653941174,16.6606,306.03272433
 10/12  07:00:00,371.535064448,36.5647493451,96.2781746777,0.0,64.3609230253,109.708623606,468.792370346,34.5630238199,24.9909,409.238446526
 10/12  08:00:00,328.889080919,36.5458455106,95.9875381566,0.0,51.0481707146,80.7689615957,365.335989392,16.2540146876,33.3212,315.760774705
 10/12  09:00:00,301.766417138,37.2181324718,95.6570671483,0.0,51.0481707146,71.0224615957,311.191198442,5.06627530007,66.8089,239.316023142
 10/12  10:00:00,254.52451277,37.3268139733,96.1567736525,0.0,32.1804615127,65.7244621605,273.25499951,1.50947155224,83.4695,188.276027957
 10/12  11:00:00,254.556942283,37.4516334903,94.6045260164,0.0,32.1804615127,65.7244621605,229.924610811,1.09219318088,83.4695,145.36291763
 10/12  12:00:00,253.076685619,37.6340698624,93.0700942197,0.0,32.1804615127,65.7244621605,222.988438406,0.944587658871,83.4695,138.574350747
 10/12  13:00:00,243.554169131,37.5386173936,92.9121632668,0.0,32.1804615127,55.9779621605,214.506573271,0.950622617713,75.1392,138.416750654
 10/12  14:00:00,245.344981173,37.5018575686,95.0279223396,0.0,32.1804615127,55.9779621605,209.161681058,1.49890402591,66.8089,140.853877033
 10/12  15:00:00,244.594815337,37.5349324791,93.9246640318,0.0,32.1804615127,55.9779621605,218.664112462,1.28701888233,75.1392,142.237893579
 10/12  16:00:00,274.096944283,37.3167399855,94.138096374,0.0,32.1804615127,60.9114621605,194.06148788,0.6691219275,91.7998,101.592565953
 10/12  17:00:00,308.833218578,36.6743621293,94.636277562,0.0,32.1804615127,77.5397301883,206.802034378,2.45486822457,49.9818,154.365366154
 10/12  18:00:00,376.091795327,36.7233626428,94.7681227746,0.0,77.122965704,86.2600435998,339.284374743,3.12624725543,49.9818,286.176327488
 10/12  19:00:00,386.476855387,36.7130049908,95.6811138049,0.0,102.647051061,80.1663183927,246.076554083,3.18829467788,33.3212,209.567059405
 10/12  20:00:00,411.057732201,36.697499436,95.5697266827,0.0,115.40909374,92.7192997104,245.647560765,5.87075398083,33.3212,206.455606784
 10/12  21:00:00,386.583223029,36.7732583392,94.9200029386,0.0,102.647051061,94.1340635361,342.489346439,11.0300231691,24.9909,306.46842327
 10/12  22:00:00,316.392919294,36.8405279598,91.9500755513,0.0,77.122965704,65.871452062,274.227377926,23.2548915317,16.6606,234.311886394
 10/12  23:00:00,250.180048159,36.7795138351,94.0096888093,0.0,38.286128036,48.4199368926,163.676454437,25.1046530153,8.3303,130.241501422
 10/12  24:00:00,179.520576016,32.086618058,65.7197547891,0.0,25.5240853573,30.610668775,120.93697891,16.205291272,3.33212,101.399567638
 10/13  01:00:00,171.965918047,32.9718390371,64.7477322027,0.0,19.418418834,29.3649097162,100.415308055,23.0072216676,3.33212,74.075966387
 10/13  02:00:00,155.83261006,32.086618058,57.4298200565,0.0,12.7620426787,28.1191506574,109.247171203,25.6834105491,3.33212,80.2316406542
 10/13  03:00:00,158.335888645,32.9718390371,59.1404407657,0.0,12.7620426787,28.1191506574,107.144364097,23.553091112,3.33212,80.2591529853
 10/13  04:00:00,167.726626852,33.8570600162,60.4020313849,0.0,12.7620426787,28.1191506574,136.591898267,31.8237109593,3.33212,101.436067308
 10/13  05:00:00,201.721139507,32.9718390371,67.5791505921,0.0,25.5240853573,30.610668775,225.41874994,38.1749210336,8.3303,178.913528907
 10/13  06:00:00,329.467767095,34.7422809952,95.688667829,0.0,51.0481707146,78.1489452969,354.274912155,31.0712585084,16.6606,306.543053647
 10/13  07:00:00,372.157721267,36.6848948651,95.781107549,0.0,64.3609230253,109.708623606,467.953450226,32.7040996949,24.9909,410.258450531
 10/13  08:00:00,330.813776174,36.5979109771,97.2788950374,0.0,51.0481707146,80.7689615957,375.268311551,23.5485087157,33.3212,318.398602836
 10/13  09:00:00,297.70154078,37.2240474871,91.2336350866,0.0,51.0481707146,71.0224615957,308.521557921,4.04513663127,66.8089,237.66752129
 10/13  10:00:00,254.239231331,37.3872015578,95.1623287557,0.0,32.1804615127,65.7244621605,277.100975326,0.739751086505,83.4695,192.891724239
 10/13  11:00:00,253.447032637,37.5333760216,94.2411146129,0.0,32.1804615127,65.7244621605,225.459992612,0.757582027685,83.4695,141.232910585
 10/13  12:00:00,251.964000421,37.7110031346,93.0668137383,0.0,32.1804615127,65.7244621605,227.096446936,0.746400988639,83.4695,142.880545947
 10/13  13:00:00,241.676805222,37.7419226231,92.1626835406,0.0,32.1804615127,55.9779621605,216.727709742,0.7316715212,75.1392,140.856838221
 10/13  14:00:00,241.517281696,37.7523464133,91.9857176594,0.0,32.1804615127,55.9779621605,205.864300086,0.716019444235,66.8089,138.339380642
 10/13  15:00:00,241.427444589,37.7408647792,91.9550661395,0.0,32.1804615127,55.9779621605,214.057292895,0.604974991119,75.1392,138.313117903
 10/13  16:00:00,271.438080371,37.4572848318,93.1719277538,0.0,32.1804615127,60.9114621605,200.198851195,0.417147763625,91.7998,107.981903431
 10/13  17:00:00,306.564220421,36.7218631794,94.3691357043,0.0,32.1804615127,77.5397301883,206.414422587,1.9302173166,49.9818,154.50240527
 10/13  18:00:00,374.559114208,36.7864500144,94.9127587129,0.0,77.122965704,86.2600435998,334.445387835,2.86792815452,49.9818,281.595659681
 10/13  19:00:00,385.154915987,36.8049475187,95.9336439005,0.0,102.647051061,80.1663183927,255.336313837,7.6803326225,33.3212,214.334781214
 10/13  20:00:00,411.472534686,36.7660484971,97.3450964836,0.0,115.40909374,92.7192997104,258.802651124,18.8291283686,33.3212,206.652322755
 10/13  21:00:00,386.035324552,36.8184288528,95.5242276929,0.0,102.647051061,94.1340635361,363.945292458,31.1570904045,24.9909,307.797302053
 10/13  22:00:00,321.056470252,36.868437549,96.7892252254,0.0,77.122965704,65.871452062,295.63689663,45.1637100548,16.6606,233.812586575
 10/13  23:00:00,245.447267876,36.7897488745,89.4302471708,0.0,38.286128036,48.4199368926,198.674418395,60.0335747517,8.3303,130.310543643
