Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/13  24:00:00,191.798371835,31.2013970789,78.7977170135,0.0,25.5240853573,30.610668775,156.175609827,51.4233127676,3.33212,101.420177059
 10/14  01:00:00,186.279873386,31.2013970789,71.0800669962,0.0,27.7269238854,30.610668775,128.742291214,45.1533701271,3.33212,80.2568010866
 10/14  02:00:00,164.323980606,33.8570600162,63.9892277623,0.0,12.7620426787,28.1191506574,121.455728961,41.864134752,3.33212,76.2594742086
 10/14  03:00:00,157.96535123,31.2013970789,60.3239135264,0.0,12.7620426787,28.1191506574,115.094494827,33.6726077018,3.33212,78.0897671257
 10/14  04:00:00,166.664103411,33.8570600162,59.8809219741,0.0,12.7620426787,28.1191506574,135.114881026,28.58259494,3.33212,103.200166086
 10/14  05:00:00,179.928015591,32.9718390371,61.7420009676,0.0,12.7620426787,28.1191506574,158.778504509,21.8237152578,8.3303,128.624489251
 10/14  06:00:00,274.317938768,34.7422809952,73.6808035678,0.0,42.6918050922,54.3732441037,220.770110923,17.4468113725,16.6606,186.662699551
 10/14  07:00:00,325.415251844,36.7343291389,95.3818362998,0.0,42.6918050922,86.1019271793,343.406987458,11.3917449945,24.9909,307.024342464
 10/14  08:00:00,365.094881243,36.6581829542,93.1156657847,0.0,57.6566862989,112.030105488,478.087422764,2.42064695784,33.3212,442.345575806
 10/14  09:00:00,319.686051113,37.2610702429,93.6155179007,0.0,57.6566862989,83.6599452969,385.907860826,0.112610121334,66.8089,318.986350704
 10/14  10:00:00,265.597046927,37.4857974878,93.7173781974,0.0,42.6918050922,68.9656133826,322.195447697,0.280198616252,83.4695,238.44574908
 10/14  11:00:00,256.410321346,37.7422219087,92.3128150851,0.0,34.9340096728,67.7198543238,278.968794255,0.376220283147,83.4695,195.123073971
 10/14  12:00:00,255.583465124,37.9413543603,91.9262978036,0.0,34.9340096728,67.7198543238,229.542953236,0.377303627986,83.4695,145.696149608
 10/14  13:00:00,245.429060956,37.9203398049,91.2699885451,0.0,34.9340096728,57.9733543238,218.626289806,0.370621735327,75.1392,143.116468071
 10/14  14:00:00,245.408474742,37.871176383,91.1206387395,0.0,34.9340096728,57.9733543238,208.295900845,0.36386672045,66.8089,141.123134125
 10/14  15:00:00,245.688102174,37.7701450225,91.5926961002,0.0,34.9340096728,57.9733543238,217.469512833,0.359026880062,75.1392,141.971285953
 10/14  16:00:00,275.803162456,37.4066683139,92.988574638,0.0,34.9340096728,62.9068543238,197.199985269,0.374428851158,91.7998,105.025756418
 10/14  17:00:00,304.06337244,36.7806448788,94.5417474187,0.0,34.9340096728,72.2186844194,188.99016425,1.63451182742,49.9818,137.373852423
 10/14  18:00:00,386.17972891,36.9913290073,97.1366473282,0.0,87.0357390804,86.2600435998,213.055033494,4.71865606562,49.9818,158.354577429
 10/14  19:00:00,382.232445047,36.7273297557,96.3054696067,0.0,102.000620287,77.6748002752,253.203046551,8.99005952776,33.3212,210.891787023
 10/14  20:00:00,392.878415807,36.642998562,96.070986293,0.0,102.000620287,88.9820225341,262.245393764,22.0879001364,33.3212,206.836293627
 10/14  21:00:00,383.79332404,36.678073619,96.6998946822,0.0,102.000620287,91.6425454185,291.095288824,51.810052194,24.9909,214.29433663
 10/14  22:00:00,330.553129016,36.6139560204,96.6544325941,0.0,87.0357390804,65.871452062,404.524511463,81.7313728132,16.6606,306.13253865
 10/14  23:00:00,250.192043222,36.529689728,89.8810440642,0.0,42.6918050922,48.4199368926,307.31751362,119.702434089,8.3303,179.284779531
 10/14  24:00:00,190.571387742,31.2013970789,75.4752332974,0.0,27.7269238854,30.610668775,167.100054016,62.3038635931,3.33212,101.464070423
 10/15  01:00:00,191.60339584,31.2013970789,67.294428779,0.0,34.4311606118,33.1021868926,129.156517835,45.46023385,3.33212,80.3641639847
 10/15  02:00:00,168.172461925,31.2013970789,61.382794669,0.0,19.466279405,30.610668775,117.477837929,33.7714582503,3.33212,80.3742596786
 10/15  03:00:00,191.8883805,31.2013970789,84.9913761527,0.0,19.466279405,30.610668775,107.040365055,23.3281346597,3.33212,80.3801103952
 10/15  04:00:00,199.079386353,31.2013970789,85.5509433715,0.0,19.466279405,30.610668775,123.312055597,18.4719236695,3.33212,101.508011927
 10/15  05:00:00,200.517975478,33.8570600162,72.1109672516,0.0,19.466279405,30.610668775,156.389454353,16.7781541735,8.3303,131.28100018
 10/15  06:00:00,277.687329264,34.7422809952,76.9068970379,0.0,42.6918050922,54.3732441037,218.751271693,15.5134313461,16.6606,186.577240347
 10/15  07:00:00,335.535916077,36.9148614961,96.0646713057,0.0,49.3960418185,88.5934452969,357.210133834,22.0188911182,24.9909,310.200342716
 10/15  08:00:00,366.245565819,36.6393193273,94.9693307003,0.0,57.6566862989,112.030105488,502.090111308,25.3611176092,33.3212,443.407793699
 10/15  09:00:00,312.636954846,37.2630802269,96.9845017132,0.0,50.9524495726,81.1684271793,412.794663656,25.6719703954,66.8089,320.313793261
 10/15  10:00:00,263.029062651,37.4144211575,92.4828614311,0.0,42.6918050922,68.9656133826,347.852661629,21.5472148282,83.4695,242.835946801
 10/15  11:00:00,264.376171666,37.4698759831,97.2857553313,0.0,38.286128036,68.9656133826,292.181937483,12.4740771576,83.4695,196.238360325
 10/15  12:00:00,265.969542397,37.5058940951,99.0507609561,0.0,38.286128036,68.9656133826,235.450637402,6.55027827758,83.4695,145.430859124
 10/15  13:00:00,247.665508436,37.4643562115,99.3221649357,0.0,31.5818913096,56.727595265,217.724219955,3.77643244501,75.1392,138.80858751
 10/15  14:00:00,247.863039735,37.4962212508,99.271205291,0.0,31.5818913096,56.727595265,210.969079743,3.57472541806,66.8089,140.585454325
 10/15  15:00:00,248.280856498,37.5269165231,99.5929053483,0.0,31.5818913096,56.727595265,222.233134259,4.13348488612,75.1392,142.960449372
 10/15  16:00:00,277.219817219,37.1671360558,100.084221179,0.0,31.5818913096,61.661095265,199.201592161,5.68405813908,91.7998,101.717734022
 10/15  17:00:00,297.5985611,36.5578293262,93.8808631059,0.0,31.5818913096,70.9729253606,201.378247906,13.9431357869,49.9818,137.453312119
 10/15  18:00:00,348.771341285,36.5966900271,69.9194594825,0.0,80.3315023541,83.7685254822,244.904126039,33.1238405411,49.9818,161.798485498
 10/15  19:00:00,380.378410913,36.5190929434,94.8972465193,0.0,102.000620287,77.6748002752,275.750309549,35.3432621465,33.3212,207.085847402
 10/15  20:00:00,404.004278116,36.5127229534,97.9956087087,0.0,108.704857014,91.4735406516,270.410010318,30.5775750916,33.3212,206.511235226
 10/15  21:00:00,375.411587199,36.5443157376,97.5693767821,0.0,95.2963835608,89.1510273009,273.784044621,34.5725728992,24.9909,214.220571722
 10/15  22:00:00,322.471374781,36.5461108324,97.8588172358,0.0,80.3315023541,63.3799339444,360.686243738,37.3967220403,16.6606,306.628921698
 10/15  23:00:00,246.415045654,36.5324465691,86.282051667,0.0,42.6918050922,48.4199368926,237.919809144,50.6027921755,8.3303,178.986716968
 10/15  24:00:00,194.885475409,31.2013970789,70.559421507,0.0,34.4311606118,33.1021868926,159.23787083,47.9298277531,3.33212,107.975923077
 10/16  01:00:00,165.040842764,31.2013970789,59.5235925269,0.0,19.418418834,29.3649097162,129.604064388,52.1530926969,3.33212,74.1188516914
 10/16  02:00:00,152.288810271,31.2013970789,54.7023725688,0.0,12.7620426787,28.1191506574,129.376440087,45.7309610434,3.33212,80.3133590434
 10/16  03:00:00,152.959093668,32.9718390371,53.6289419809,0.0,12.7620426787,28.1191506574,118.254592586,34.5950672003,3.33212,80.3274053856
 10/16  04:00:00,159.392125373,32.086618058,54.3797061712,0.0,12.7620426787,28.1191506574,134.704421038,29.810667092,3.33212,101.561633946
 10/16  05:00:00,197.190465777,33.8570600162,62.7887781387,0.0,25.5240853573,30.610668775,214.170113141,26.4889894905,8.3303,179.35082365
 10/16  06:00:00,325.037880131,34.7422809952,91.9306799025,0.0,51.0481707146,78.1489452969,360.569217668,27.7443417804,16.6606,316.164275887
 10/16  07:00:00,372.107028929,36.5464660771,96.7207709621,0.0,64.3609230253,109.708623606,487.214726543,48.8127070086,24.9909,413.411119534
 10/16  08:00:00,330.478229228,36.5801067919,97.7370114396,0.0,51.0481707146,80.7689615957,384.760754969,30.9098431404,33.3212,320.529711829
 10/16  09:00:00,299.787631057,37.2247185454,94.1082546194,0.0,51.0481707146,71.0224615957,319.752095242,8.00195579911,66.8089,244.941239443
 10/16  10:00:00,252.560574433,37.3691426985,94.8184954765,0.0,32.1804615127,65.7244621605,274.281912085,1.46681044569,83.4695,189.345601639
 10/16  11:00:00,253.334607722,37.5090027572,94.4054890804,0.0,32.1804615127,65.7244621605,230.272907876,1.10914391396,83.4695,145.694263962
 10/16  12:00:00,251.899917974,37.7416010724,93.1552136669,0.0,32.1804615127,65.7244621605,229.946792144,0.980909939843,83.4695,145.496382205
 10/16  13:00:00,241.6560352,37.7591592967,92.3524990961,0.0,32.1804615127,55.9779621605,214.802568674,0.948021512833,75.1392,138.715347161
 10/16  14:00:00,241.683499278,37.7069136175,92.4132683821,0.0,32.1804615127,55.9779621605,206.275589645,0.921943549823,66.8089,138.544746095
 10/16  15:00:00,243.422068701,37.5605680228,94.4709443965,0.0,32.1804615127,55.9779621605,221.522380237,1.23141347795,75.1392,145.151766759
 10/16  16:00:00,272.198882903,37.3759671739,93.84013603,0.0,32.1804615127,60.9114621605,196.406043633,0.636296799301,91.7998,103.969946834
 10/16  17:00:00,309.322349159,36.7247651087,97.0992961011,0.0,32.1804615127,77.5397301883,211.528056001,2.30526551974,49.9818,159.240990481
 10/16  18:00:00,375.836055361,36.7762818122,96.3140010304,0.0,77.122965704,86.2600435998,345.384621308,4.74153777766,49.9818,290.66128353
 10/16  19:00:00,387.226680544,36.7858882956,97.9346779518,0.0,102.647051061,80.1663183927,257.740467431,16.6160788824,33.3212,207.803188549
 10/16  20:00:00,412.175657912,36.7460878692,97.856308816,0.0,115.40909374,92.7192997104,272.908209192,25.1343398413,33.3212,214.452669351
 10/16  21:00:00,383.942369016,36.8043545119,92.5570707968,0.0,102.647051061,94.1340635361,352.33035133,17.003193401,24.9909,310.336257929
 10/16  22:00:00,311.677710826,36.8504035993,87.2862707326,0.0,77.122965704,65.871452062,283.090320939,32.1967118548,16.6606,234.233009084
 10/16  23:00:00,233.326416197,36.7707113591,77.3438959555,0.0,38.286128036,48.4199368926,202.098502229,61.5072608582,8.3303,132.260941371
 10/16  24:00:00,182.798198079,31.2013970789,69.8088035678,0.0,25.5240853573,30.610668775,169.442356053,60.3251706043,3.33212,105.785065449
 10/17  01:00:00,169.023954651,31.2013970789,63.4361978953,0.0,19.418418834,29.3649097162,132.394593455,48.7214368461,3.33212,80.3410366087
 10/17  02:00:00,159.419891037,33.8570600162,59.1226174686,0.0,12.7620426787,28.1191506574,117.6222281,39.855883561,3.33212,74.4342245391
 10/17  03:00:00,153.346223748,31.2013970789,55.724034082,0.0,12.7620426787,28.1191506574,117.111339431,33.7119353028,3.33212,80.0672841277
 10/17  04:00:00,163.130017654,33.8570600162,55.7144232794,0.0,12.7620426787,28.1191506574,140.360320665,29.0628153348,3.33212,107.96538533
 10/17  05:00:00,198.820443747,32.9718390371,64.6227653239,0.0,25.5240853573,30.610668775,210.749193021,22.9060782879,8.3303,179.512814733
 10/17  06:00:00,329.352279864,34.7422809952,95.5418120252,0.0,51.0481707146,78.1489452969,348.324128323,18.0249639282,16.6606,313.638564395
 10/17  07:00:00,372.487903291,36.6658118131,96.1002412314,0.0,64.3609230253,109.708623606,461.636344407,20.71109646,24.9909,415.934347947
 10/17  08:00:00,327.667157481,36.5949302189,93.5048977365,0.0,51.0481707146,80.7689615957,365.823383317,9.58430815396,33.3212,322.917875163
 10/17  09:00:00,301.60308628,37.2346530379,94.2232661604,0.0,51.0481707146,71.0224615957,313.293297682,0.790924894196,66.8089,245.693472788
 10/17  10:00:00,254.107543631,37.3911609217,94.4195742134,0.0,32.1804615127,65.7244621605,273.085354344,0.549768236543,83.4695,189.066086108
 10/17  11:00:00,254.653123972,37.5661114264,95.3595776345,0.0,32.1804615127,65.7244621605,229.8081412,0.574133370535,83.4695,145.76450783
 10/17  12:00:00,251.694401844,37.7663382142,92.6862591534,0.0,32.1804615127,65.7244621605,229.629152189,0.572125984983,83.4695,145.587526204
 10/17  13:00:00,242.50475764,37.5656258079,93.4515552051,0.0,32.1804615127,55.9779621605,214.507199163,0.573502227995,75.1392,138.794496935
 10/17  14:00:00,242.352899398,37.6259196574,93.2791666797,0.0,32.1804615127,55.9779621605,212.625496691,0.584264510937,66.8089,145.23233218
 10/17  15:00:00,242.24181711,37.5701496106,92.6662876738,0.0,32.1804615127,55.9779621605,214.379668242,0.616842544672,75.1392,138.623625697
 10/17  16:00:00,275.173554699,37.3630238282,97.0112211167,0.0,32.1804615127,60.9114621605,200.364192835,0.384794669221,91.7998,108.179598166
 10/17  17:00:00,308.161557052,36.7065765301,96.2132350424,0.0,32.1804615127,77.5397301883,213.267869596,1.64143229616,49.9818,161.6446373
 10/17  18:00:00,376.028102162,36.7562795368,96.7213783851,0.0,77.122965704,86.2600435998,340.390755036,4.98166575033,49.9818,285.427289286
 10/17  19:00:00,386.991166503,36.7601476618,98.3544642385,0.0,102.647051061,80.1663183927,262.881643759,16.335953665,33.3212,213.224490094
 10/17  20:00:00,410.588909523,36.7301150966,96.6922524205,0.0,115.40909374,92.7192997104,267.786301525,19.8032396621,33.3212,214.661861863
 10/17  21:00:00,386.234069877,36.7891642789,95.763878516,0.0,102.647051061,94.1340635361,360.14385404,21.5294450228,24.9909,313.623509018
 10/17  22:00:00,321.546490242,36.8453339819,97.3474896525,0.0,77.122965704,65.871452062,286.67628688,32.4459892464,16.6606,237.569697634
 10/17  23:00:00,243.483098862,36.772125805,87.51638625,0.0,38.286128036,48.4199368926,188.602709041,48.5561958639,8.3303,131.716213177
 10/17  24:00:00,188.068759552,31.2013970789,75.0944539673,0.0,25.5240853573,30.610668775,153.229659924,48.2868894857,3.33212,101.610650439
 10/18  01:00:00,171.864598723,31.2013970789,66.2913025662,0.0,19.418418834,29.3649097162,125.097601518,41.4052843595,3.33212,80.3601971587
 10/18  02:00:00,162.252836822,33.8570600162,61.9802321254,0.0,12.7620426787,28.1191506574,116.405802475,32.6983021702,3.33212,80.3753803052
 10/18  03:00:00,155.790031002,31.2013970789,58.1900147594,0.0,12.7620426787,28.1191506574,113.299993961,29.5834044045,3.33212,80.3844695566
 10/18  04:00:00,163.564049278,33.8570600162,56.7956445204,0.0,12.7620426787,28.1191506574,134.636451774,29.648656252,3.33212,101.655675522
 10/18  05:00:00,198.674443515,32.9718390371,65.1263332236,0.0,25.5240853573,30.610668775,217.647412239,24.2268634518,8.3303,185.090248787
 10/18  06:00:00,328.648843495,34.7422809952,95.5672034043,0.0,51.0481707146,78.1489452969,347.224100202,19.7198279957,16.6606,310.843672207
 10/18  07:00:00,371.482378297,36.6705441795,96.0611126635,0.0,64.3609230253,109.708623606,462.847820072,22.3108138236,24.9909,415.546106249
 10/18  08:00:00,328.39209907,36.5809790148,95.358842768,0.0,51.0481707146,80.7689615957,370.788574437,9.83947421829,33.3212,327.627900219
 10/18  09:00:00,300.611993294,37.2399792141,94.2261872673,0.0,51.0481707146,71.0224615957,313.330105427,0.526087144439,66.8089,245.995118283
 10/18  10:00:00,252.74169747,37.3924072579,94.3937383164,0.0,32.1804615127,65.7244621605,275.108331496,0.514800895579,83.4695,191.124030601
 10/18  11:00:00,252.964455551,37.5845970704,93.4243102173,0.0,32.1804615127,65.7244621605,229.851789849,0.537546550839,83.4695,145.844743298
 10/18  12:00:00,251.640541951,37.8046368464,92.4729229516,0.0,32.1804615127,65.7244621605,229.677253167,0.533523690219,83.4695,145.674229476
 10/18  13:00:00,241.384712168,37.8006592179,91.8413681753,0.0,32.1804615127,55.9779621605,221.148150369,0.525041669241,75.1392,145.483908699
 10/18  14:00:00,241.170127878,37.822195833,91.5316575198,0.0,32.1804615127,55.9779621605,206.027269002,0.514113882427,66.8089,138.704255119
 10/18  15:00:00,241.29241371,37.7805608084,91.7167727772,0.0,32.1804615127,55.9779621605,218.664377869,0.424228062308,75.1392,143.100949807
 10/18  16:00:00,271.294285588,37.4780588879,92.951599913,0.0,32.1804615127,60.9114621605,196.060227662,0.273074782091,91.7998,103.98735288
 10/18  17:00:00,306.607653672,36.7073793686,94.450010353,0.0,32.1804615127,77.5397301883,213.254016913,1.46641770545,49.9818,161.805799208
 10/18  18:00:00,375.985157606,36.7552046759,96.8303712453,0.0,77.122965704,86.2600435998,350.169027834,8.68719189751,49.9818,291.500035937
 10/18  19:00:00,386.456029526,36.7588659396,97.4320909293,0.0,102.647051061,80.1663183927,279.925197513,31.213094329,33.3212,215.390903184
 10/18  20:00:00,410.172753533,36.7237683142,95.8099351625,0.0,115.40909374,92.7192997104,286.075315239,38.7880643028,33.3212,213.966050937
 10/18  21:00:00,385.520175919,36.7819611005,94.6721819658,0.0,102.647051061,94.1340635361,370.462264695,34.9828443868,24.9909,310.488520309
 10/18  22:00:00,321.009597132,36.8406447773,96.7378838731,0.0,77.122965704,65.871452062,292.885183898,38.5656117963,16.6606,237.658972101
 10/18  23:00:00,246.500756083,36.7659667514,90.499073134,0.0,38.286128036,48.4199368926,189.827516385,45.8359876148,8.3303,135.66122877
 10/18  24:00:00,190.774313356,31.2013970789,77.7606874286,0.0,25.5240853573,30.610668775,153.173763083,48.1883049451,3.33212,101.653338138
 10/19  01:00:00,173.409841829,31.2013970789,67.7874878103,0.0,19.418418834,29.3649097162,129.419710316,45.7057766226,3.33212,80.3818136935
 10/19  02:00:00,161.219578549,32.9718390371,61.7643762037,0.0,12.7620426787,28.1191506574,124.352730572,40.6196213909,3.33212,80.4009891811
 10/19  03:00:00,156.233908751,32.086618058,57.6923374794,0.0,12.7620426787,28.1191506574,118.112696887,34.3799646372,3.33212,80.4006122496
 10/19  04:00:00,163.433891423,33.8570600162,56.5607710181,0.0,12.7620426787,28.1191506574,137.691648916,32.4998178181,3.33212,101.859711098
 10/19  05:00:00,195.993261142,31.2013970789,64.1747146843,0.0,25.5240853573,30.610668775,221.429584233,26.5437635477,8.3303,186.555520685
 10/19  06:00:00,329.621517488,35.6275019743,95.5277458854,0.0,51.0481707146,78.1489452969,353.883674067,22.1936878014,16.6606,315.029386266
 10/19  07:00:00,371.720930421,36.5548762568,96.2410855235,0.0,64.3609230253,109.708623606,485.364218199,40.499302673,24.9909,419.874015526
 10/19  08:00:00,330.316313981,36.5501484006,97.5119664045,0.0,51.0481707146,80.7689615957,380.728454291,25.2345823045,33.3212,322.172671987
 10/19  09:00:00,300.43103894,37.2350352967,94.3787910496,0.0,51.0481707146,71.0224615957,320.294418138,7.25919368619,66.8089,246.226324452
 10/19  10:00:00,254.896644771,37.3272110781,96.4452134385,0.0,32.1804615127,65.7244621605,281.127805066,1.24613160506,83.4695,196.412173461
 10/19  11:00:00,256.075475342,37.4315345552,96.4683803055,0.0,32.1804615127,65.7244621605,230.233438699,0.827075470242,83.4695,145.936863229
 10/19  12:00:00,255.268899194,37.4950530074,95.7699975132,0.0,32.1804615127,65.7244621605,230.176281746,0.96408806882,83.4695,145.742693677
 10/19  13:00:00,244.798578756,37.500543881,94.3317454841,0.0,32.1804615127,55.9779621605,217.346264386,0.672566788851,75.1392,141.534497597
 10/19  14:00:00,243.906537134,37.6235091728,93.0419710688,0.0,32.1804615127,55.9779621605,210.293021648,0.658592395199,66.8089,142.825529253
 10/19  15:00:00,244.673976129,37.5690201765,93.9573183426,0.0,32.1804615127,55.9779621605,220.696082937,0.603930337203,75.1392,144.952952599
 10/19  16:00:00,275.370058181,37.2948932117,96.6594659618,0.0,32.1804615127,60.9114621605,196.798130528,0.403623593569,91.7998,104.594706934
 10/19  17:00:00,307.93479747,36.6606845019,96.0022876072,0.0,32.1804615127,77.5397301883,211.392147458,1.86853665212,49.9818,159.541810806
 10/19  18:00:00,378.512447553,36.6981454131,96.3840604196,0.0,77.122965704,86.2600435998,346.366649965,4.46121629301,49.9818,291.923633672
 10/19  19:00:00,386.142897618,36.670763228,96.7201431535,0.0,102.647051061,80.1663183927,258.13423496,9.14752527367,33.3212,215.665509686
 10/19  20:00:00,411.936664148,36.6586163479,97.4401508921,0.0,115.40909374,92.7192997104,263.8115004,15.3996751317,33.3212,215.090625268
 10/19  21:00:00,387.341727207,36.7303027919,96.6301083155,0.0,102.647051061,94.1340635361,366.705221396,23.4379546605,24.9909,318.276366736
 10/19  22:00:00,321.608155621,36.8001060418,97.4427083439,0.0,77.122965704,65.871452062,292.437253318,39.597727619,16.6606,236.178925699
 10/19  23:00:00,241.125234081,36.7310114413,85.1847022225,0.0,38.286128036,48.4199368926,197.690947761,58.6093959375,8.3303,130.751251824
 10/19  24:00:00,185.856818477,31.2013970789,72.8837299975,0.0,25.5240853573,30.610668775,164.288880982,52.9040331206,3.33212,108.052727862
 10/20  01:00:00,170.422570479,31.2013970789,64.8508829757,0.0,19.418418834,29.3649097162,127.066515841,43.3182643707,3.33212,80.4161314702
 10/20  02:00:00,158.002958319,32.086618058,59.4732827012,0.0,12.7620426787,28.1191506574,123.163900679,39.4094661496,3.33212,80.4223145296
 10/20  03:00:00,153.79144151,32.9718390371,54.3669100552,0.0,12.7620426787,28.1191506574,123.232612419,39.4651294423,3.33212,80.4353629766
 10/20  04:00:00,160.895999756,32.9718390371,54.2510443095,0.0,12.7620426787,28.1191506574,137.946897101,32.8724661909,3.33212,101.74231091
 10/20  05:00:00,196.140656506,32.086618058,62.8466085264,0.0,25.5240853573,30.610668775,219.780487501,24.5428536766,8.3303,186.907333824
 10/20  06:00:00,329.790858803,35.4504577785,95.2330711131,0.0,51.0481707146,78.1489452969,348.619434383,15.8005757678,16.6606,316.158258616
 10/20  07:00:00,372.593202074,36.5553873856,96.3511281899,0.0,64.3609230253,109.708623606,458.20094171,12.9214625209,24.9909,420.288579189
 10/20  08:00:00,329.185343756,36.5765269952,95.2595692075,0.0,51.0481707146,80.7689615957,362.409045947,6.37159078917,33.3212,322.716255158
 10/20  09:00:00,301.252857493,37.2434444413,95.0056583953,0.0,51.0481707146,71.0224615957,316.662572265,0.637671207092,66.8089,249.216001057
 10/20  10:00:00,252.722332908,37.3888034987,94.6052375286,0.0,32.1804615127,65.7244621605,277.939503245,0.392307877212,83.4695,194.077695368
 10/20  11:00:00,253.029261009,37.5828418987,93.7415190223,0.0,32.1804615127,65.7244621605,230.41160823,0.410326095209,83.4695,146.531782135
 10/20  12:00:00,251.659938213,37.7867245012,92.5899404721,0.0,32.1804615127,65.7244621605,229.222999664,0.409814074734,83.4695,145.343685589
 10/20  13:00:00,241.465800966,37.8000537403,91.8805045887,0.0,32.1804615127,55.9779621605,221.201064427,0.403269589348,75.1392,145.658594838
 10/20  14:00:00,241.275811774,37.8162152965,91.6627140826,0.0,32.1804615127,55.9779621605,212.685570085,0.399030503351,66.8089,145.477639582
 10/20  15:00:00,241.344201011,37.7732569868,91.7726055467,0.0,32.1804615127,55.9779621605,214.330587295,0.328796231102,75.1392,138.862591064
 10/20  16:00:00,271.44806788,37.4496291774,93.1706031309,0.0,32.1804615127,60.9114621605,200.333410992,0.210223605112,91.7998,108.323387387
 10/20  17:00:00,306.753138487,36.6911308548,94.689344935,0.0,32.1804615127,77.5397301883,213.268786702,1.24915178066,49.9818,162.037834921
 10/20  18:00:00,378.873275624,36.7332760579,96.9567963561,0.0,77.122965704,86.2600435998,350.398559502,8.0340996311,49.9818,292.382659871
 10/20  19:00:00,386.1990562,36.7271827466,97.6406050931,0.0,102.647051061,80.1663183927,267.822846408,18.6081572496,33.3212,215.893489159
 10/20  20:00:00,409.964846142,36.7011063448,96.0303508959,0.0,115.40909374,92.7192997104,272.205447541,23.5477072873,33.3212,215.336540254
 10/20  21:00:00,385.232270609,36.7664497822,94.6826971201,0.0,102.647051061,94.1340635361,372.221160018,28.4381846301,24.9909,318.792075388
 10/20  22:00:00,321.109090489,36.8263136838,96.8405456165,0.0,77.122965704,65.871452062,284.262474642,31.1317855766,16.6606,236.470089065
 10/20  23:00:00,246.869215351,36.7498841515,90.8800509666,0.0,38.286128036,48.4199368926,185.025040808,39.3259497324,8.3303,137.368791076
 10/20  24:00:00,191.448275307,31.2013970789,78.4061709585,0.0,25.5240853573,30.610668775,152.179657414,47.1079817486,3.33212,101.739555665
 10/21  01:00:00,184.472702912,31.2013970789,69.2480123411,0.0,27.7269238854,30.610668775,127.262414943,43.4962189523,3.33212,80.4340759903
 10/21  02:00:00,160.220405558,31.2013970789,62.5127859839,0.0,12.7620426787,28.1191506574,121.253606791,37.477102743,3.33212,80.4443840482
 10/21  03:00:00,156.593235616,33.8570600162,56.2149703067,0.0,12.7620426787,28.1191506574,123.127864487,39.3360896058,3.33212,80.4596548813
 10/21  04:00:00,160.424871409,31.2013970789,56.1315999345,0.0,12.7620426787,28.1191506574,141.915565219,30.4347269881,3.33212,108.14871823
 10/21  05:00:00,177.811813737,33.8570600162,58.7469652797,0.0,12.7620426787,28.1191506574,161.272605434,22.0361072552,8.3303,130.906198179
 10/21  06:00:00,271.148484502,35.0963693868,70.0707655383,0.0,42.6918050922,54.3732441037,223.047085462,18.6112679745,16.6606,187.775217487
 10/21  07:00:00,325.266515543,36.5921362179,95.4496052326,0.0,42.6918050922,86.1019271793,372.901036101,29.0470838488,24.9909,318.863052252
 10/21  08:00:00,366.160641872,36.5622872643,95.0515169165,0.0,57.6566862989,112.030105488,531.77333459,44.6239565622,33.3212,453.828178027
 10/21  09:00:00,320.678284348,37.2313011534,95.8541318586,0.0,57.6566862989,83.6599452969,440.893087377,45.1025592462,66.8089,328.98162813
 10/21  10:00:00,268.728537702,37.3203419869,98.2490848864,0.0,42.6918050922,68.9656133826,365.77651286,35.4729248289,83.4695,246.834088031
 10/21  11:00:00,259.548668821,37.4255025544,97.2853025305,0.0,34.9340096728,67.7198543238,299.884442684,19.1756084967,83.4695,197.239334187
 10/21  12:00:00,257.048843752,37.5181115436,94.1808273422,0.0,34.9340096728,67.7198543238,240.161499439,3.7504657892,83.4695,152.94153365
 10/21  13:00:00,249.59312328,37.4676783731,95.6023132394,0.0,34.9340096728,57.9733543238,222.73114633,1.49233783584,75.1392,146.099608494
 10/21  14:00:00,250.488972784,37.4988794108,96.4358639211,0.0,34.9340096728,57.9733543238,214.778764952,2.04641845174,66.8089,145.9234465
 10/21  15:00:00,251.500722573,37.5279715013,97.7938739215,0.0,34.9340096728,57.9733543238,223.648487396,2.59267353785,75.1392,145.916613858
 10/21  16:00:00,281.542472532,37.1937858102,99.4952421751,0.0,34.9340096728,62.9068543238,203.828732438,3.51857251468,91.7998,108.510359924
 10/21  17:00:00,308.52279204,36.614347704,99.6881233468,0.0,34.9340096728,72.2186844194,197.20151799,9.2826588311,49.9818,137.937059159
 10/21  18:00:00,381.111429209,36.691835745,89.7413814132,0.0,87.0357390804,86.2600435998,231.905960991,19.2002797174,49.9818,162.723881273
 10/21  19:00:00,374.870108554,36.5549511,89.3692611604,0.0,102.000620287,77.6748002752,282.534725457,33.3874754275,33.3212,215.826050029
 10/21  20:00:00,394.199044452,36.5159993399,97.4077758791,0.0,102.000620287,88.9820225341,289.629878307,40.7555477634,33.3212,215.553130543
 10/21  21:00:00,383.943818259,36.5279209707,96.868487742,0.0,102.000620287,91.6425454185,282.789427045,41.9483897197,24.9909,215.850137325
 10/21  22:00:00,331.065736645,36.5189826427,97.225557391,0.0,87.0357390804,65.871452062,379.352150149,44.7824795374,16.6606,317.909070611
 10/21  23:00:00,249.06488386,36.5127229534,88.9321484189,0.0,42.6918050922,48.4199368926,249.127911652,53.497124635,8.3303,187.300487017
 10/21  24:00:00,184.028806067,31.2013970789,68.9513262714,0.0,27.7269238854,30.610668775,152.267385283,47.1474086492,3.33212,101.787856633
 10/22  01:00:00,184.433806644,31.2013970789,60.1665043434,0.0,34.4311606118,33.1021868926,130.550478126,40.4622485932,3.33212,86.7561095326
 10/22  02:00:00,165.987904387,31.2013970789,59.2129516692,0.0,19.466279405,30.610668775,118.854397783,34.9640391741,3.33212,80.5582386087
 10/22  03:00:00,163.569623445,31.2013970789,56.7921295297,0.0,19.466279405,30.610668775,117.928398853,34.0352831829,3.33212,80.5609956705
 10/22  04:00:00,170.345225547,31.2013970789,56.9852276316,0.0,19.466279405,30.610668775,143.10397867,31.5820436812,3.33212,108.189814989
 10/22  05:00:00,186.586855162,33.8570600162,58.3428439427,0.0,19.466279405,30.610668775,166.548999967,27.0870111234,8.3303,131.131688844
 10/22  06:00:00,269.266929233,34.7422809952,68.6599822227,0.0,42.6918050922,54.3732441037,235.671025954,23.5982274283,16.6606,195.412198526
 10/22  07:00:00,334.491616999,36.8729077774,95.2685177954,0.0,49.3960418185,88.5934452969,373.784328147,29.357862223,24.9909,319.435565924
 10/22  08:00:00,366.233500051,36.6237318478,95.2243732534,0.0,57.6566862989,112.030105488,516.971660667,30.9337658094,33.3212,452.716694858
 10/22  09:00:00,312.374260389,37.2305356985,96.9680199644,0.0,50.9524495726,81.1684271793,422.321559248,23.3913420954,66.8089,332.121317152
 10/22  10:00:00,268.222083609,37.4037711646,97.6072848256,0.0,42.6918050922,68.9656133826,346.411983031,15.4573488532,83.4695,247.485134178
 10/22  11:00:00,264.890835172,37.449979352,97.5074177486,0.0,38.286128036,68.9656133826,290.670126592,9.78402156288,83.4695,197.416605029
 10/22  12:00:00,264.55640114,37.5281901449,97.1410319223,0.0,38.286128036,68.9656133826,233.64774825,3.09845685869,83.4695,147.079791392
 10/22  13:00:00,245.085403964,37.4638795777,96.2564999685,0.0,31.5818913096,56.727595265,224.219859033,1.92445210152,75.1392,147.156206932
 10/22  14:00:00,244.259409177,37.4989480986,95.2140256777,0.0,31.5818913096,56.727595265,212.201550343,1.94957935827,66.8089,143.443070985
 10/22  15:00:00,243.987850859,37.5312093213,94.6481877405,0.0,31.5818913096,56.727595265,222.899557796,2.10824721765,75.1392,145.652110578
 10/22  16:00:00,273.64257816,37.2092228454,95.2402655048,0.0,31.5818913096,61.661095265,202.769760677,2.55003188377,91.7998,108.419928793
 10/22  17:00:00,302.021551373,36.6117303424,97.0363345427,0.0,31.5818913096,70.9729253606,193.569452326,5.57896611988,49.9818,138.008686206
 10/22  18:00:00,375.517031198,36.6424045997,93.2160821158,0.0,80.3315023541,83.7685254822,228.641360938,15.9782807837,49.9818,162.681280154
 10/22  19:00:00,381.777598063,36.5497347691,96.1801221096,0.0,102.000620287,77.6748002752,274.441976141,25.3199484704,33.3212,215.800827671
 10/22  20:00:00,403.594690422,36.5175279799,97.58697247,0.0,108.704857014,91.4735406516,281.896597976,33.3488458865,33.3212,215.22655209
 10/22  21:00:00,374.457551684,36.6044975098,96.5458778453,0.0,95.2963835608,89.1510273009,276.421997716,35.6457560266,24.9909,215.785341689
 10/22  22:00:00,321.631861648,36.5937877999,96.9661664298,0.0,80.3315023541,63.3799339444,370.300640772,35.1871418988,16.6606,318.452898873
 10/22  23:00:00,252.926464104,36.5549550431,92.7629987679,0.0,42.6918050922,48.4199368926,243.136730908,47.8301929052,8.3303,186.976238003
 10/22  24:00:00,201.617013763,31.2013970789,77.2624372338,0.0,34.4311606118,33.1021868926,163.03126563,51.3708411752,3.33212,108.328304454
 10/23  01:00:00,171.213039356,31.2013970789,65.6732017638,0.0,19.418418834,29.3649097162,135.044436255,51.2177995315,3.33212,80.4945167238
 10/23  02:00:00,157.004745685,31.2013970789,59.3872171263,0.0,12.7620426787,28.1191506574,130.735807639,46.9068043342,3.33212,80.4968833046
 10/23  03:00:00,155.699401545,33.8570600162,55.4346709455,0.0,12.7620426787,28.1191506574,124.590458429,40.7542281532,3.33212,80.5041102759
 10/23  04:00:00,158.822303349,31.2013970789,54.6232417967,0.0,12.7620426787,28.1191506574,147.043396725,35.4643818179,3.33212,108.246894907
 10/23  05:00:00,197.122151309,33.4144495266,63.1230377764,0.0,25.5240853573,30.610668775,218.899896537,28.5274452555,8.3303,182.042151281
 10/23  06:00:00,328.934875043,35.2734135827,95.2815366416,0.0,51.0481707146,78.1489452969,360.258759186,23.0860184775,16.6606,320.512140708
 10/23  07:00:00,374.568068605,36.5437450587,96.3905034021,0.0,64.3609230253,109.708623606,496.789676417,43.8637678194,24.9909,427.935008597
 10/23  08:00:00,323.936632185,36.5127229534,91.1467479209,0.0,51.0481707146,80.7689615957,424.093127728,61.6614359953,33.3212,329.110491733
 10/23  09:00:00,282.829937958,37.2153176528,77.6151122082,0.0,51.0481707146,71.0224615957,387.15336164,69.6282678242,66.8089,250.716193815
 10/23  10:00:00,214.279590273,37.3020402312,57.8130447403,0.0,32.1804615127,65.7244621605,359.114527524,78.554181697,83.4695,197.090845827
 10/23  11:00:00,206.813529952,37.3581357854,49.6833788022,0.0,32.1804615127,65.7244621605,315.47077811,85.7303345854,83.4695,146.270943525
 10/23  12:00:00,204.442315844,37.3989960068,48.0491735663,0.0,32.1804615127,65.7244621605,312.25151077,82.0003367422,83.4695,146.781674028
 10/23  13:00:00,193.973073993,37.4345069024,47.3043393569,0.0,32.1804615127,55.9779621605,301.094684505,80.7193981378,75.1392,145.236086368
 10/23  14:00:00,192.846049881,37.4657822897,46.1598293483,0.0,32.1804615127,55.9779621605,297.165133111,84.6292066327,66.8089,145.727026478
 10/23  15:00:00,192.149499249,37.4938789414,45.4508309134,0.0,32.1804615127,55.9779621605,308.355257022,87.4789348743,75.1392,145.737122147
 10/23  16:00:00,221.116864887,37.1385604075,45.4532966194,0.0,32.1804615127,60.9114621605,301.457569974,101.182744785,91.7998,108.475025189
 10/23  17:00:00,268.24064034,36.5127229534,58.1199647594,0.0,32.1804615127,77.5397301883,301.952738777,89.5717595999,49.9818,162.399179177
 10/23  18:00:00,358.158587564,36.5127229534,77.2540198897,0.0,77.122965704,86.2600435998,432.595631145,84.576220581,49.9818,298.037610564
 10/23  19:00:00,370.221753177,36.5127229534,81.7085346394,0.0,102.647051061,80.1663183927,332.104123178,78.9473638476,33.3212,219.83555933
 10/23  20:00:00,406.689198051,36.5127229534,92.8213048522,0.0,115.40909374,92.7192997104,321.891835302,72.6097425069,33.3212,215.960892795
 10/23  21:00:00,388.099571388,36.5127229534,97.8133089013,0.0,102.647051061,94.1340635361,415.830729199,70.3680236184,24.9909,320.471805581
 10/23  22:00:00,305.858672298,36.527497083,82.1596260222,0.0,77.122965704,65.871452062,334.741542266,73.3387054539,16.6606,244.742236812
 10/23  23:00:00,213.38465499,36.5161642755,57.8658235555,0.0,38.286128036,48.4199368926,208.937014391,69.5607588791,8.3303,131.045955511
 10/23  24:00:00,161.607473601,31.2013970789,48.849100641,0.0,25.5240853573,30.610668775,162.65439734,51.0706090608,3.33212,108.251668279
 10/24  01:00:00,149.779742475,31.2013970789,44.3919139916,0.0,19.418418834,29.3649097162,127.545919233,43.6928020524,3.33212,80.5209971803
 10/24  02:00:00,141.955430889,31.2013970789,44.4847764296,0.0,12.7620426787,28.1191506574,121.47985676,37.6232622415,3.33212,80.524474518
 10/24  03:00:00,141.151200675,31.2013970789,43.7006539702,0.0,12.7620426787,28.1191506574,117.819483746,29.5442593504,3.33212,84.9431043959
 10/24  04:00:00,147.866377694,31.2013970789,43.2067791949,0.0,12.7620426787,28.1191506574,133.793656055,24.2411884023,3.33212,106.220347653
 10/24  05:00:00,185.115461884,33.8570600162,50.1469095754,0.0,25.5240853573,30.610668775,223.220963189,30.0472316017,8.3303,184.843431587
 10/24  06:00:00,314.190647511,34.5652367994,80.621618505,0.0,51.0481707146,78.1489452969,370.246533336,31.2315949725,16.6606,322.354338364
 10/24  07:00:00,375.919265335,36.541520756,96.9470923094,0.0,64.3609230253,109.708623606,490.086034766,35.225883382,24.9909,429.869251384
 10/24  08:00:00,319.809277013,36.5140445681,86.4540197037,0.0,51.0481707146,80.7689615957,397.248789633,31.1884970492,33.3212,332.739092584
 10/24  09:00:00,298.986739766,37.1840131563,93.7083730469,0.0,51.0481707146,71.0224615957,331.053249136,15.9645296637,66.8089,248.279819472
 10/24  10:00:00,253.009979752,37.2860667554,95.6245394625,0.0,32.1804615127,65.7244621605,286.78165219,6.07170231676,83.4695,197.240449873
 10/24  11:00:00,254.690025745,37.39582087,95.8863649089,0.0,32.1804615127,65.7244621605,238.557257893,2.0618815011,83.4695,153.025876392
 10/24  12:00:00,253.555525367,37.5929774221,94.5683434539,0.0,32.1804615127,65.7244621605,231.22475807,1.57174237948,83.4695,146.18351569
 10/24  13:00:00,243.721310789,37.6635984034,93.8494556129,0.0,32.1804615127,55.9779621605,222.416344259,1.29164194098,75.1392,145.985502318
 10/24  14:00:00,244.570385006,37.6880135473,94.9947569203,0.0,32.1804615127,55.9779621605,213.874644681,1.25423089483,66.8089,145.811513786
 10/24  15:00:00,241.836022163,37.6479190095,92.8903877398,0.0,32.1804615127,55.9779621605,222.369992838,1.41340801744,75.1392,145.817384821
 10/24  16:00:00,274.325517796,37.2789884816,97.0387343154,0.0,32.1804615127,60.9114621605,201.1507045,0.81261577622,91.7998,108.538288723
 10/24  17:00:00,307.567206841,36.6363723565,95.8180533133,0.0,32.1804615127,77.5397301883,216.677842199,4.21139544922,49.9818,162.48464675
 10/24  18:00:00,369.833581241,36.6705689726,88.1978824626,0.0,77.122965704,86.2600435998,367.847534816,22.0984715691,49.9818,295.767263247
 10/24  19:00:00,383.525799055,36.5977474498,95.2332891356,0.0,102.647051061,80.1663183927,302.862570415,46.9681428489,33.3212,222.573227566
 10/24  20:00:00,410.7997985,36.5706122856,97.1306779398,0.0,115.40909374,92.7192997104,305.443200024,55.9213381436,33.3212,216.200661881
 10/24  21:00:00,385.948302325,36.6277400539,95.6973756858,0.0,102.647051061,94.1340635361,404.090255418,57.290148912,24.9909,321.809206506
 10/24  22:00:00,321.747047514,36.7134528856,97.7201846347,0.0,77.122965704,65.871452062,321.459320322,60.4315937849,16.6606,244.367126538
 10/24  23:00:00,235.168185954,36.6555848512,79.3594774818,0.0,38.286128036,48.4199368926,218.467401906,72.4442045734,8.3303,137.692897332
 10/24  24:00:00,179.158914406,31.2013970789,66.2195108687,0.0,25.5240853573,30.610668775,179.065724246,67.431116572,3.33212,108.302487674
 10/25  01:00:00,164.161081386,31.2013970789,58.6132961394,0.0,19.418418834,29.3649097162,136.154588749,52.2778212501,3.33212,80.5446474988
 10/25  02:00:00,150.980005768,31.2013970789,53.3482485249,0.0,12.7620426787,28.1191506574,130.538386931,46.6578181296,3.33212,80.5484488017
 10/25  03:00:00,147.257903832,31.2013970789,49.6051191489,0.0,12.7620426787,28.1191506574,126.188200266,42.3033393237,3.33212,80.5527409426
 10/25  04:00:00,156.506557966,33.8570600162,49.6097665386,0.0,12.7620426787,28.1191506574,147.230118433,35.5495706456,3.33212,108.348427788
 10/25  05:00:00,190.037995007,32.086618058,57.2798520638,0.0,25.5240853573,30.610668775,224.740693463,28.7258092175,8.3303,187.684584245
 10/25  06:00:00,321.974913364,35.6275019743,87.8777571266,0.0,51.0481707146,78.1489452969,361.429032272,23.6353176458,16.6606,321.133114626
 10/25  07:00:00,375.316192334,36.5266201729,96.9858565062,0.0,64.3609230253,109.708623606,508.33023302,50.1856452087,24.9909,433.153687811
 10/25  08:00:00,330.191871012,36.5620974418,97.3607619514,0.0,51.0481707146,80.7689615957,403.174378271,37.5793401366,33.3212,332.273838135
 10/25  09:00:00,301.560489656,37.2282767005,96.1585643453,0.0,51.0481707146,71.0224615957,333.394275587,17.0567128281,66.8089,249.528662758
 10/25  10:00:00,252.033785702,37.3412829395,94.6404677342,0.0,32.1804615127,65.7244621605,288.944324433,3.71444551826,83.4695,201.760378915
 10/25  11:00:00,253.332645421,37.5497455583,94.6137801984,0.0,32.1804615127,65.7244621605,233.245445097,0.749656377474,83.4695,149.02628872
 10/25  12:00:00,252.053430173,37.766809901,93.5543792804,0.0,32.1804615127,65.7244621605,230.464417233,0.730290387194,83.4695,146.264626845
 10/25  13:00:00,242.023494186,37.7831475772,93.1475362031,0.0,32.1804615127,55.9779621605,221.92930023,0.713925153175,75.1392,146.076175077
 10/25  14:00:00,241.685244166,37.8040659242,92.6324758586,0.0,32.1804615127,55.9779621605,213.399734826,0.693932246958,66.8089,145.896902579
 10/25  15:00:00,241.633006437,37.7769787209,92.5148885627,0.0,32.1804615127,55.9779621605,221.631883838,0.5855730714,75.1392,145.907110767
 10/25  16:00:00,271.690667372,37.4184840634,93.8695112306,0.0,32.1804615127,60.9114621605,200.746129096,0.386564627866,91.7998,108.559764468
 10/25  17:00:00,307.114465093,36.6700209105,95.3416986635,0.0,32.1804615127,77.5397301883,221.250986783,1.89708686278,49.9818,169.37209992
 10/25  18:00:00,378.992351638,36.7039695776,97.1367203462,0.0,77.122965704,86.2600435998,354.70918178,10.053261093,49.9818,294.674120687
 10/25  19:00:00,387.005200276,36.6492824296,98.1021313172,0.0,102.647051061,80.1663183927,283.49997081,25.9315735114,33.3212,224.247197299
 10/25  20:00:00,410.536206848,36.6268592647,96.2673854369,0.0,115.40909374,92.7192997104,286.013643168,36.2938902677,33.3212,216.3985529
 10/25  21:00:00,385.753681146,36.6947435399,94.9663992856,0.0,102.647051061,94.1340635361,394.335037308,46.2729406538,24.9909,323.071196654
 10/25  22:00:00,321.287248594,36.7640779355,97.0590557421,0.0,77.122965704,65.871452062,321.302224517,60.5930806645,16.6606,244.048543853
 10/25  23:00:00,240.600309508,36.6952697622,84.623837178,0.0,38.286128036,48.4199368926,220.643559252,74.547422994,8.3303,137.765836258
 10/25  24:00:00,184.445336336,31.2013970789,71.4171246191,0.0,25.5240853573,30.610668775,177.714177587,66.0310959395,3.33212,108.350961647
 10/26  01:00:00,167.729920618,31.2013970789,62.0826763626,0.0,19.418418834,29.3649097162,141.319011911,57.4174703605,3.33212,80.5694215503
 10/26  02:00:00,153.66776087,31.2013970789,55.9264426549,0.0,12.7620426787,28.1191506574,135.176782155,51.2660051933,3.33212,80.578656962
 10/26  03:00:00,150.549546571,32.086618058,51.9475526406,0.0,12.7620426787,28.1191506574,126.278756269,39.3069186833,3.33212,83.6397175859
 10/26  04:00:00,157.55595917,32.9718390371,51.5185796421,0.0,12.7620426787,28.1191506574,145.75579917,30.7908117136,3.33212,111.632867456
 10/26  05:00:00,192.294311841,32.086618058,59.5075166791,0.0,25.5240853573,30.610668775,221.524874736,25.348622083,8.3303,187.845952653
 10/26  06:00:00,324.744359446,35.6275019743,90.6010492892,0.0,51.0481707146,78.1489452969,360.076613733,21.6914482541,16.6606,321.724565479
 10/26  07:00:00,375.891408692,36.5231181852,97.1468237495,0.0,64.3609230253,109.708623606,531.305390801,74.0619056079,24.9909,432.252585193
 10/26  08:00:00,330.514415731,36.5613039698,97.6306569589,0.0,51.0481707146,80.7689615957,398.106002967,31.5473256511,33.3212,333.237477316
 10/26  09:00:00,300.033875985,37.2398429238,94.2101605466,0.0,51.0481707146,71.0224615957,324.446191813,6.49225641841,66.8089,251.145035395
 10/26  10:00:00,252.476612247,37.3630160312,94.7748661068,0.0,32.1804615127,65.7244621605,288.955743881,0.822774250344,83.4695,204.66346963
 10/26  11:00:00,253.370355752,37.5136330438,94.5367582817,0.0,32.1804615127,65.7244621605,230.513756472,0.499365126378,83.4695,146.544891345
 10/26  12:00:00,251.921731445,37.7953150242,93.2930105533,0.0,32.1804615127,65.7244621605,230.318191369,0.505297996203,83.4695,146.343393373
 10/26  13:00:00,241.500840732,37.8344385031,92.3667044089,0.0,32.1804615127,55.9779621605,226.61257485,0.496157189312,75.1392,150.977217661
 10/26  14:00:00,241.336715801,37.8515369504,92.1379377626,0.0,32.1804615127,55.9779621605,213.760700219,0.488770970235,66.8089,146.463029249
 10/26  15:00:00,241.438706324,37.8021879143,92.2929161222,0.0,32.1804615127,55.9779621605,221.942102068,0.398207834181,75.1392,146.404694234
 10/26  16:00:00,271.4439567,37.4976976589,93.4881712867,0.0,32.1804615127,60.9114621605,201.594385276,0.250827156679,91.7998,109.543758119
 10/26  17:00:00,309.970631654,36.7013429734,95.5458967026,0.0,32.1804615127,77.5397301883,215.082709714,2.35593919441,49.9818,162.744970519
 10/26  18:00:00,379.359452808,36.7397965591,97.7231891499,0.0,77.122965704,86.2600435998,368.952964831,15.8086821489,49.9818,303.162482682
 10/26  19:00:00,386.075123315,36.7281048142,97.0389778472,0.0,102.647051061,80.1663183927,275.925564116,24.2301075209,33.3212,218.374256596
 10/26  20:00:00,410.377328448,36.699509146,96.0146747796,0.0,115.40909374,92.7192997104,283.069838344,27.0233523945,33.3212,222.725285949
 10/26  21:00:00,385.509758776,36.7515725091,94.6140832289,0.0,102.647051061,94.1340635361,394.623103999,47.4369973316,24.9909,322.195206668
 10/26  22:00:00,321.07895542,36.8105062806,96.7910991494,0.0,77.122965704,65.871452062,313.253644494,50.9621709966,16.6606,245.630873497
 10/26  23:00:00,245.110219201,36.7365138108,89.1238222173,0.0,38.286128036,48.4199368926,198.774633651,52.6008024364,8.3303,137.843531215
 10/26  24:00:00,189.022899577,31.2013970789,75.9972599053,0.0,25.5240853573,30.610668775,165.737141442,54.0067581657,3.33212,108.398263277
 10/27  01:00:00,172.273386199,31.2013970789,66.648663218,0.0,19.418418834,29.3649097162,130.917748386,46.981018462,3.33212,80.604609924
 10/27  02:00:00,159.918610878,31.2013970789,62.2488853599,0.0,12.7620426787,28.1191506574,124.305755286,36.6307186599,3.33212,84.3429166265
 10/27  03:00:00,158.317881158,33.8570600162,58.0069280119,0.0,12.7620426787,28.1191506574,120.499616298,34.0810046476,3.33212,83.0864916507
 10/27  04:00:00,162.043948515,31.2013970789,57.1656344457,0.0,12.7620426787,28.1191506574,142.727527055,30.943629615,3.33212,108.45177744
 10/27  05:00:00,200.81394921,33.8570600162,65.712015184,0.0,25.5240853573,30.610668775,221.015206532,24.644964626,8.3303,188.039941906
 10/27  06:00:00,330.086036044,35.2734135827,95.5849746928,0.0,51.0481707146,78.1489452969,366.524650398,25.6208222393,16.6606,324.243228159
 10/27  07:00:00,375.794715293,36.5362458196,96.4029289374,0.0,64.3609230253,109.708623606,511.738740708,53.4173840305,24.9909,433.330456677
 10/27  08:00:00,331.01864068,36.5573086585,97.4333502417,0.0,51.0481707146,80.7689615957,395.818174495,27.341228186,33.3212,335.155746309
 10/27  09:00:00,301.320467746,37.2300571207,95.752655316,0.0,51.0481707146,71.0224615957,334.165699188,11.1957204279,66.8089,256.16107876
 10/27  10:00:00,253.433011046,37.3207803935,95.8257213918,0.0,32.1804615127,65.7244621605,284.558952698,3.31914748581,83.4695,197.770305212
 10/27  11:00:00,254.375739986,37.4169018927,95.6582336629,0.0,32.1804615127,65.7244621605,237.359450813,0.576251676809,83.4695,153.313699136
 10/27  12:00:00,253.339753711,37.4870751643,94.842527711,0.0,32.1804615127,65.7244621605,230.466793986,0.566795116566,83.4695,146.430498869
 10/27  13:00:00,243.462465851,37.4836952526,93.9484619898,0.0,32.1804615127,55.9779621605,225.33232403,0.602218089071,75.1392,149.59090594
 10/27  14:00:00,245.427650789,37.5051644164,95.8931335523,0.0,32.1804615127,55.9779621605,217.24713921,1.0589722454,66.8089,149.379266965
 10/27  15:00:00,246.01810659,37.5360005327,96.8476108326,0.0,32.1804615127,55.9779621605,222.527006401,1.32344135287,75.1392,146.064365048
 10/27  16:00:00,275.365567746,37.2581678695,97.5030385271,0.0,32.1804615127,60.9114621605,200.942441146,0.455555868079,91.7998,108.687085278
 10/27  17:00:00,312.665533541,36.6344663672,98.1101643447,0.0,32.1804615127,77.5397301883,220.952774104,2.35509961407,49.9818,168.61587449
 10/27  18:00:00,379.888965624,36.675414267,97.9138213766,0.0,77.122965704,86.2600435998,355.252299782,8.40330498235,49.9818,296.867194799
 10/27  19:00:00,386.472026959,36.6142820157,97.657135499,0.0,102.647051061,80.1663183927,270.475681011,12.4431951394,33.3212,224.711285872
 10/27  20:00:00,411.230296387,36.5897373042,97.4608704381,0.0,115.40909374,92.7192997104,277.633655674,22.6149915602,33.3212,221.697464114
 10/27  21:00:00,386.791622795,36.6716014764,96.5392022495,0.0,102.647051061,94.1340635361,379.434870581,28.8303255887,24.9909,325.613644992
 10/27  22:00:00,321.757201838,36.7610605514,97.7073290383,0.0,77.122965704,65.871452062,287.858064392,25.2678269011,16.6606,245.929637491
 10/27  23:00:00,251.544917464,36.7122217621,94.982483731,0.0,38.286128036,48.4199368926,164.476172643,18.1960754976,8.3303,137.949797146
 10/27  24:00:00,161.011304671,31.2013970789,48.19422734,0.0,25.5240853573,30.610668775,120.525428912,8.74238783773,3.33212,108.450921074
 10/28  01:00:00,173.048906626,31.2013970789,58.0662120187,0.0,27.7269238854,30.610668775,94.5789440989,10.6209950035,3.33212,80.6258290955
 10/28  02:00:00,173.059514982,33.8570600162,72.5117008088,0.0,12.7620426787,28.1191506574,98.6488242073,11.8234086506,3.33212,83.4932955567
 10/28  03:00:00,148.426527127,32.086618058,49.9338733142,0.0,12.7620426787,28.1191506574,98.7545978947,11.4178806081,3.33212,84.0045972866
