Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/28  04:00:00,162.303375118,32.9718390371,56.2578728047,0.0,12.7620426787,28.1191506574,120.895679922,9.06118287583,3.33212,108.502377046
 10/28  05:00:00,184.147832522,33.8570600162,64.7384922431,0.0,12.7620426787,28.1191506574,153.88958791,7.52803502356,8.3303,138.031252887
 10/28  06:00:00,283.716872063,35.2734135827,81.7742697071,0.0,42.6918050922,54.3732441037,216.640811837,7.42346084403,16.6606,192.556750993
 10/28  07:00:00,330.682770416,36.6414931804,97.1238678765,0.0,42.6918050922,86.1019271793,363.282982187,11.4013019866,24.9909,326.8907802
 10/28  08:00:00,366.422420351,36.5717677511,94.4281137296,0.0,57.6566862989,112.030105488,508.096849089,7.74096739041,33.3212,467.034681699
 10/28  09:00:00,319.925134597,37.2111035776,93.9149077903,0.0,57.6566862989,83.6599452969,407.036913385,4.05529927956,66.8089,336.172714105
 10/28  10:00:00,267.956286795,37.2974376776,96.1871266303,0.0,42.6918050922,68.9656133826,343.875490147,7.5406139838,83.4695,252.865376163
 10/28  11:00:00,208.558740121,37.3518351055,46.5733178355,0.0,34.9340096728,67.7198543238,319.327061655,31.825515445,83.4695,204.03204621
 10/28  12:00:00,203.58462187,37.4030411832,42.4794672427,0.0,34.9340096728,67.7198543238,291.855858619,54.7902605489,83.4695,153.59609807
 10/28  13:00:00,200.231888447,37.441256672,48.8230877644,0.0,34.9340096728,57.9733543238,285.306477455,56.7943933265,75.1392,153.372884128
 10/28  14:00:00,209.33123633,37.4742305668,57.8709038004,0.0,34.9340096728,57.9733543238,270.80383545,57.4713417507,66.8089,146.5235937
 10/28  15:00:00,234.893156505,37.5077201856,83.3525181016,0.0,34.9340096728,57.9733543238,263.073749519,40.5547618952,75.1392,147.379787623
 10/28  16:00:00,277.07080576,37.150857512,96.5649456058,0.0,34.9340096728,62.9068543238,233.409593186,27.1483598339,91.7998,114.461433352
 10/28  17:00:00,295.095024352,36.5362604198,84.7478712852,0.0,34.9340096728,72.2186844194,228.337171199,39.8358759339,49.9818,138.519495265
 10/28  18:00:00,379.885121207,36.6088439397,89.1225446214,0.0,87.0357390804,86.2600435998,286.835712096,66.4200849263,49.9818,170.43382717
 10/28  19:00:00,382.949793747,36.5169661938,97.4935442238,0.0,102.000620287,77.6748002752,344.881093898,86.91400095,33.3212,224.645892948
 10/28  20:00:00,394.480008277,36.5127229534,97.6949292375,0.0,102.000620287,88.9820225341,353.897097396,96.2061426441,33.3212,224.369754752
 10/28  21:00:00,384.9165237,36.5127229534,97.7545805847,0.0,102.000620287,91.6425454185,369.206518917,122.692302133,24.9909,221.523316783
 10/28  22:00:00,331.011033899,36.5127229534,97.0365174178,0.0,87.0357390804,65.871452062,462.534091099,120.409466342,16.6606,325.464024758
 10/28  23:00:00,234.56267077,36.5127229534,74.3602964663,0.0,42.6918050922,48.4199368926,297.65731222,100.886892799,8.3303,188.440119421
 10/28  24:00:00,170.268055991,31.2013970789,55.2059725032,0.0,27.7269238854,30.610668775,176.700392281,64.8764252702,3.33212,108.491847011
 10/29  01:00:00,171.50750118,31.2013970789,47.2183751687,0.0,34.4311606118,33.1021868926,143.079871521,52.7883390907,3.33212,86.9594124298
 10/29  02:00:00,153.787303032,31.2013970789,46.9752609924,0.0,19.466279405,30.610668775,126.723834818,42.6333021053,3.33212,80.7584127123
 10/29  03:00:00,152.590989909,31.2013970789,45.7855510538,0.0,19.466279405,30.610668775,124.201159675,33.8943083428,3.33212,86.9747313323
 10/29  04:00:00,160.145792937,31.2013970789,46.76434162,0.0,19.466279405,30.610668775,139.606079343,27.7312621038,3.33212,108.542697239
 10/29  05:00:00,175.146661353,31.2013970789,49.5537952239,0.0,19.466279405,30.610668775,167.069656633,20.4620234433,8.3303,138.27733319
 10/29  06:00:00,260.531709331,35.2734135827,59.3869593038,0.0,42.6918050922,54.3732441037,231.600776454,18.2910868431,16.6606,196.649089611
 10/29  07:00:00,327.725689672,36.7496800505,85.7881895291,0.0,49.3960418185,88.5934452969,388.778429997,32.0131140642,24.9909,331.774415933
 10/29  08:00:00,366.576800717,36.5968893504,95.5619115524,0.0,57.6566862989,112.030105488,527.799576663,29.6548316399,33.3212,464.823545023
 10/29  09:00:00,309.071634635,37.2234502803,93.2873243197,0.0,50.9524495726,81.1684271793,421.94173355,13.7221469151,66.8089,341.410686635
 10/29  10:00:00,266.313946287,37.5180348773,94.8868099562,0.0,42.6918050922,68.9656133826,346.61746912,4.66325525268,83.4695,258.484713867
 10/29  11:00:00,262.347117523,37.6515947557,94.2717470571,0.0,38.286128036,68.9656133826,287.870913605,1.15924322996,83.4695,203.242170375
 10/29  12:00:00,261.344138932,37.8636952448,93.6221181194,0.0,38.286128036,68.9656133826,233.128471014,0.668843425645,83.4695,148.990127589
 10/29  13:00:00,241.870018236,37.7771817567,93.0111099498,0.0,31.5818913096,56.727595265,227.87021417,1.00892213901,75.1392,151.722092031
 10/29  14:00:00,241.419306117,37.7965855672,92.3259889261,0.0,31.5818913096,56.727595265,215.622850327,1.01975095874,66.8089,147.794199368
 10/29  15:00:00,241.517180461,37.7148695577,92.4907234522,0.0,31.5818913096,56.727595265,222.52003412,1.13688741278,75.1392,146.243946707
 10/29  16:00:00,271.680728606,37.2824722914,93.9609761257,0.0,31.5818913096,61.661095265,206.988961395,1.61258615829,91.7998,113.576575236
 10/29  17:00:00,303.962616784,36.6340783493,97.1560912795,0.0,31.5818913096,70.9729253606,197.917457348,7.69028289895,49.9818,140.245374449
 10/29  18:00:00,376.714784839,36.6573913046,94.9638477544,0.0,80.3315023541,83.7685254822,248.862323135,28.5261676461,49.9818,170.354355489
 10/29  19:00:00,382.64234805,36.5577456975,97.0027647687,0.0,102.000620287,77.6748002752,308.152179024,50.787169927,33.3212,224.043809097
 10/29  20:00:00,402.104051657,36.5188349258,95.9486896094,0.0,108.704857014,91.4735406516,309.949310859,59.3387811363,33.3212,217.289329723
 10/29  21:00:00,373.94036103,36.586740427,95.9011263768,0.0,95.2963835608,89.1510273009,312.321159893,62.7294516322,24.9909,224.600808261
 10/29  22:00:00,321.227663559,36.5692923695,96.4317141133,0.0,80.3315023541,63.3799339444,406.964856795,67.8669629172,16.6606,322.437293878
 10/29  23:00:00,250.716552523,36.5395330908,90.4419555016,0.0,42.6918050922,48.4199368926,275.235719813,76.5552439446,8.3303,190.350175869
 10/29  24:00:00,198.853439288,31.2013970789,74.4096135175,0.0,34.4311606118,33.1021868926,184.930033215,68.5478735794,3.33212,113.050039635
 10/30  01:00:00,168.890914173,31.2013970789,63.271656122,0.0,19.418418834,29.3649097162,142.097419727,58.0824203084,3.33212,80.6828794189
 10/30  02:00:00,153.706388952,31.2013970789,55.9867484736,0.0,12.7620426787,28.1191506574,145.020262666,54.785573715,3.33212,86.9025689512
 10/30  03:00:00,149.064217783,31.2013970789,51.356523042,0.0,12.7620426787,28.1191506574,127.723795439,43.7043799454,3.33212,80.6872954941
 10/30  04:00:00,156.489107897,31.2013970789,52.2002523434,0.0,12.7620426787,28.1191506574,145.332204299,33.4166544022,3.33212,108.583429897
 10/30  05:00:00,194.702044706,33.8570600162,60.1464107705,0.0,25.5240853573,30.610668775,230.505926968,26.6694397668,8.3303,195.506187202
 10/30  06:00:00,324.364885602,34.919325191,90.9306335883,0.0,51.0481707146,78.1489452969,365.681434038,22.4130058204,16.6606,326.607828217
 10/30  07:00:00,375.386395934,36.529794785,96.7849844777,0.0,64.3609230253,109.708623606,522.569989166,61.220825659,24.9909,436.358263507
 10/30  08:00:00,330.610529435,36.5444864872,97.6972596606,0.0,51.0481707146,80.7689615957,412.491255107,36.3585565702,33.3212,342.811498536
 10/30  09:00:00,301.231246882,37.2333172779,95.7066975926,0.0,51.0481707146,71.0224615957,338.293484567,12.4734761928,66.8089,259.011108375
 10/30  10:00:00,252.560534996,37.3365996467,95.0673586197,0.0,32.1804615127,65.7244621605,284.979398778,2.77111618336,83.4695,198.738782594
 10/30  11:00:00,253.625963645,37.5296358277,95.0289271894,0.0,32.1804615127,65.7244621605,237.84494378,0.787032737608,83.4695,153.588411043
 10/30  12:00:00,252.230525164,37.7447582819,93.9412579886,0.0,32.1804615127,65.7244621605,237.569265124,0.730281664505,83.4695,153.369483459
 10/30  13:00:00,241.808790197,37.8011627015,92.9786222883,0.0,32.1804615127,55.9779621605,222.3690972,0.711616808662,75.1392,146.518280391
 10/30  14:00:00,241.674774978,37.8024895836,92.8016835135,0.0,32.1804615127,55.9779621605,213.829944591,0.696255149029,66.8089,146.324789442
 10/30  15:00:00,241.972182411,37.6973719603,93.172226217,0.0,32.1804615127,55.9779621605,228.733432458,0.606063167183,75.1392,152.988169291
 10/30  16:00:00,273.131067163,37.2907025493,95.7166422042,0.0,32.1804615127,60.9114621605,201.070797687,0.419034853315,91.7998,108.851962833
 10/30  17:00:00,311.734958861,36.6353806518,97.679132146,0.0,32.1804615127,77.5397301883,223.910118254,3.91080702803,49.9818,170.017511226
 10/30  18:00:00,379.360847462,36.6733935065,97.7058111632,0.0,77.122965704,86.2600435998,366.967846608,11.8586083963,49.9818,305.127438211
 10/30  19:00:00,387.284814937,36.6008317532,98.4356260614,0.0,102.647051061,80.1663183927,284.837904157,26.0460917443,33.3212,225.470612412
 10/30  20:00:00,410.717327308,36.571073765,96.5085360877,0.0,115.40909374,92.7192997104,307.740618245,49.5625933519,33.3212,224.856824893
 10/30  21:00:00,385.900900542,36.6346284439,95.1657003015,0.0,102.647051061,94.1340635361,409.937192693,57.9245437186,24.9909,327.021748974
 10/30  22:00:00,321.475430792,36.7211090696,97.3006327901,0.0,77.122965704,65.871452062,334.162307312,65.3856576976,16.6606,252.116049615
 10/30  23:00:00,237.321624531,36.6603977805,81.3277653144,0.0,38.286128036,48.4199368926,242.901020407,96.3917263877,8.3303,138.17899402
 10/30  24:00:00,182.363439565,31.2013970789,69.3529568504,0.0,25.5240853573,30.610668775,174.896958929,62.9531101524,3.33212,108.611728777
 10/31  01:00:00,166.376814117,31.2013970789,60.7489626125,0.0,19.418418834,29.3649097162,137.575688112,53.5317323856,3.33212,80.7118357269
 10/31  02:00:00,152.449077399,31.2013970789,54.7328270459,0.0,12.7620426787,28.1191506574,138.207877262,47.9437244579,3.33212,86.9320328042
 10/31  03:00:00,148.709105248,31.2013970789,50.9868500156,0.0,12.7620426787,28.1191506574,124.252866832,40.2002164758,3.33212,80.7205303559
 10/31  04:00:00,158.726970496,33.8570600162,51.146290258,0.0,12.7620426787,28.1191506574,149.838159397,31.4499146645,3.33212,115.056124733
 10/31  05:00:00,192.106718389,31.2013970789,59.5483560613,0.0,25.5240853573,30.610668775,221.402990035,24.3787855182,8.3303,188.693904517
 10/31  06:00:00,325.899088471,35.6275019743,91.0359010135,0.0,51.0481707146,78.1489452969,368.99985437,19.3348777137,16.6606,333.004376656
 10/31  07:00:00,375.872472531,36.541226052,96.5646928341,0.0,64.3609230253,109.708623606,502.356924932,36.75480316,24.9909,440.611221772
 10/31  08:00:00,331.505169457,36.5192905917,97.9602354219,0.0,51.0481707146,80.7689615957,403.130456585,32.1941326916,33.3212,337.615123894
 10/31  09:00:00,299.177242938,37.222807411,93.951736803,0.0,51.0481707146,71.0224615957,340.952232933,16.7327640875,66.8089,257.410568846
 10/31  10:00:00,255.091450417,37.3049783459,97.8943650962,0.0,32.1804615127,65.7244621605,295.445955669,6.40495511969,83.4695,205.571500549
 10/31  11:00:00,255.900075769,37.3687534142,97.1604404106,0.0,32.1804615127,65.7244621605,238.692815008,1.54812141149,83.4695,153.675193596
 10/31  12:00:00,254.686018476,37.5498378,96.0777032853,0.0,32.1804615127,65.7244621605,237.773199267,0.841222290322,83.4695,153.462476976
 10/31  13:00:00,242.995408996,37.6824396911,94.4731686421,0.0,32.1804615127,55.9779621605,222.54645673,0.795228757792,75.1392,146.612027973
 10/31  14:00:00,242.548099877,37.7093691732,94.0132973177,0.0,32.1804615127,55.9779621605,214.729525215,0.773740544371,66.8089,147.14688467
 10/31  15:00:00,242.880219341,37.6800209001,94.5527912898,0.0,32.1804615127,55.9779621605,228.194517886,0.705376043675,75.1392,152.349941842
 10/31  16:00:00,273.41945335,37.2830652094,96.6995613372,0.0,32.1804615127,60.9114621605,207.918094714,5.50091001161,91.7998,110.617384703
 10/31  17:00:00,309.769546717,36.6106526359,96.4142770179,0.0,32.1804615127,77.5397301883,235.016014462,16.7600794836,49.9818,168.274134978
 10/31  18:00:00,378.514633021,36.6481044471,97.2619900676,0.0,77.122965704,86.2600435998,390.521507294,34.9181264934,49.9818,305.621580801
 10/31  19:00:00,385.48715051,36.5622980944,97.1197253492,0.0,102.647051061,80.1663183927,309.272523332,50.2424045799,33.3212,225.708918752
 10/31  20:00:00,410.214158941,36.5397510491,96.4598030861,0.0,115.40909374,92.7192997104,317.402887988,59.0032629083,33.3212,225.07842508
 10/31  21:00:00,386.206772724,36.5913577364,95.6743298938,0.0,102.647051061,94.1340635361,468.283419011,109.756981338,24.9909,333.535537673
 10/31  22:00:00,323.092134585,36.6742159274,98.3911073386,0.0,77.122965704,65.871452062,445.626318526,180.986648981,16.6606,247.979069545
 10/31  23:00:00,230.806137785,36.6094779955,73.7937816604,0.0,38.286128036,48.4199368926,356.194001366,204.604642215,8.3303,143.25905915
 10/31  24:00:00,174.189997873,31.2013970789,61.1430730431,0.0,25.5240853573,30.610668775,150.52244249,37.682685152,3.33212,109.507637338
 11/01  01:00:00,158.377272089,31.2013970789,52.7276361601,0.0,19.418418834,29.3649097162,114.192882536,30.1181227369,3.33212,80.7426397987
 11/01  02:00:00,145.080702248,31.2013970789,47.3945565391,0.0,12.7620426787,28.1191506574,115.883664396,25.5919253483,3.33212,86.9596190473
 11/01  03:00:00,142.038361186,31.2013970789,44.3872430643,0.0,12.7620426787,28.1191506574,107.077968335,22.9961742003,3.33212,80.7496741346
 11/01  04:00:00,148.839210025,31.2013970789,44.6219541441,0.0,12.7620426787,28.1191506574,140.076912729,21.6381229398,3.33212,115.10666979
 11/01  05:00:00,184.30107598,31.2013970789,52.4605877708,0.0,25.5240853573,30.610668775,218.234220804,21.0286867675,8.3303,188.875234036
 11/01  06:00:00,315.694855056,35.6275019743,81.6125920868,0.0,51.0481707146,78.1489452969,371.014044862,20.7367459229,16.6606,333.616698939
 11/01  07:00:00,381.382946265,36.5127229534,101.802554962,0.0,64.3609230253,109.708623606,619.961709396,153.10694166,24.9909,441.863867736
 11/01  08:00:00,314.608728818,36.5127229534,80.4870912004,0.0,51.0481707146,80.7689615957,560.345727061,183.934713045,33.3212,343.089814016
 11/01  09:00:00,274.613965007,36.7976243517,68.54156809,0.0,51.0481707146,71.0224615957,500.322679089,172.519436411,66.8089,260.994342678
 11/01  10:00:00,213.397800902,37.0490528498,55.859011028,0.0,32.1804615127,65.7244621605,459.813977116,170.576447609,83.4695,205.768029507
 11/01  11:00:00,217.240523356,37.3426874856,59.0440397659,0.0,32.1804615127,65.7244621605,368.690960203,135.75095038,83.4695,149.470509823
 11/01  12:00:00,244.327954494,37.4170797024,87.3536162785,0.0,32.1804615127,65.7244621605,310.312956651,75.6598332383,83.4695,151.183623413
 11/01  13:00:00,227.096808085,37.4620218523,80.1788789698,0.0,32.1804615127,55.9779621605,272.788452283,44.28269159,75.1392,153.366560693
 11/01  14:00:00,234.926227653,37.5064921938,88.1868464525,0.0,32.1804615127,55.9779621605,244.502945258,31.1839067568,66.8089,146.510138501
 11/01  15:00:00,245.202920885,37.5385829233,98.4590483647,0.0,32.1804615127,55.9779621605,251.327392967,23.0207209941,75.1392,153.167471973
 11/01  16:00:00,273.909865404,37.1727369886,98.2812597562,0.0,32.1804615127,60.9114621605,224.598987194,23.8393386195,91.7998,108.959848574
 11/01  17:00:00,307.322588377,36.5176288245,94.3448518893,0.0,32.1804615127,77.5397301883,292.012972853,71.7560831036,49.9818,170.27508975
 11/01  18:00:00,377.379324086,36.5597937986,95.6198830204,0.0,77.122965704,86.2600435998,559.146134644,203.037714058,49.9818,306.126620586
 11/01  19:00:00,383.077311803,36.5127229534,93.4266867784,0.0,102.647051061,80.1663183927,429.442754943,167.300970592,33.3212,228.820584351
 11/01  20:00:00,414.607318166,36.5127229534,99.5151172471,0.0,115.40909374,92.7192997104,415.585590825,156.856879088,33.3212,225.407511738
 11/01  21:00:00,392.042739713,36.5127229534,100.557927041,0.0,102.647051061,94.1340635361,517.611979463,161.298722444,24.9909,331.322357019
 11/01  22:00:00,311.339585879,36.5127229534,86.4204622118,0.0,77.122965704,65.871452062,439.351881987,168.210810176,16.6606,254.48047181
 11/01  23:00:00,217.874607183,36.5127229534,61.014566888,0.0,38.286128036,48.4199368926,317.141888554,170.443374155,8.3303,138.368214399
 11/01  24:00:00,163.328010956,31.2013970789,50.556791439,0.0,25.5240853573,30.610668775,147.260300465,34.2354402183,3.33212,109.692740247
 11/02  01:00:00,178.03069776,31.2013970789,72.4999767561,0.0,19.418418834,29.3649097162,117.749857323,28.413880756,3.33212,86.0038565671
 11/02  02:00:00,161.817301755,31.2013970789,64.1627180779,0.0,12.7620426787,28.1191506574,114.220384721,24.9825465518,3.33212,85.905718169
 11/02  03:00:00,148.596385322,31.2013970789,50.947620365,0.0,12.7620426787,28.1191506574,107.796472364,22.6137993606,3.33212,81.8505530039
 11/02  04:00:00,151.052094294,31.2013970789,46.8256092916,0.0,12.7620426787,28.1191506574,139.503653533,21.0376292249,3.33212,115.133904308
 11/02  05:00:00,184.470650888,31.2013970789,52.6115370563,0.0,25.5240853573,30.610668775,217.507118109,20.1368435296,8.3303,189.03997458
 11/02  06:00:00,312.371712693,34.2996705057,79.5805157218,0.0,51.0481707146,78.1489452969,370.37732434,19.4798748134,16.6606,334.236849527
 11/02  07:00:00,381.167424081,36.5127229534,98.833807311,0.0,64.3609230253,109.708623606,601.214882887,133.090718266,24.9909,443.133264621
 11/02  08:00:00,303.060196721,36.5127229534,69.5655589746,0.0,51.0481707146,80.7689615957,487.337751769,107.078263067,33.3212,346.938288702
 11/02  09:00:00,279.631636547,37.1733312831,74.5280484966,0.0,51.0481707146,71.0224615957,375.942050887,50.6753347725,66.8089,258.457816115
 11/02  10:00:00,247.154144354,37.3079767939,90.7853121423,0.0,32.1804615127,65.7244621605,326.402626535,36.9751349745,83.4695,205.957991561
 11/02  11:00:00,254.268062593,37.3804147071,97.1467783308,0.0,32.1804615127,65.7244621605,256.943819046,19.6118243617,83.4695,153.862494684
 11/02  12:00:00,249.850172522,37.5385495792,92.7517704342,0.0,32.1804615127,65.7244621605,244.010656327,6.88573516635,83.4695,153.655421161
 11/02  13:00:00,242.562145544,37.6580812503,94.7693687578,0.0,32.1804615127,55.9779621605,224.218111924,2.28988038779,75.1392,146.789031536
 11/02  14:00:00,242.60890026,37.6883900931,94.5728213733,0.0,32.1804615127,55.9779621605,221.598812239,1.52548841466,66.8089,153.264423825
 11/02  15:00:00,242.890501346,37.6689178999,94.8495130772,0.0,32.1804615127,55.9779621605,223.397802081,1.66675440422,75.1392,146.591847677
 11/02  16:00:00,273.104758352,37.2552121894,96.4502296877,0.0,32.1804615127,60.9114621605,209.157724451,1.94178236845,91.7998,115.416142082
 11/02  17:00:00,290.078019979,36.5890119559,76.9725787094,0.0,32.1804615127,77.5397301883,244.731603401,24.3294526571,49.9818,170.420350744
 11/02  18:00:00,365.664387227,36.6246160694,84.6889513456,0.0,77.122965704,86.2600435998,427.037764983,70.4160200727,49.9818,306.639944911
 11/02  19:00:00,383.364366263,36.5403844147,94.7878594771,0.0,102.647051061,80.1663183927,358.951033994,95.7267297079,33.3212,229.903104286
 11/02  20:00:00,411.525887144,36.5140516164,97.6372985962,0.0,115.40909374,92.7192997104,357.027031589,94.9747735173,33.3212,228.731058072
 11/02  21:00:00,386.664447677,36.5449110353,96.3345497399,0.0,102.647051061,94.1340635361,455.289222282,96.062583542,24.9909,334.23573874
 11/02  22:00:00,320.942159995,36.599085533,97.0638950297,0.0,77.122965704,65.871452062,379.117480575,113.741614193,16.6606,248.715266381
 11/02  23:00:00,227.228960811,36.560979428,71.4473775701,0.0,38.286128036,48.4199368926,269.826829732,123.055537783,8.3303,138.440991949
 11/02  24:00:00,172.386779974,31.2013970789,59.5474427101,0.0,25.5240853573,30.610668775,188.275411823,69.7799984036,3.33212,115.16329342
 11/03  01:00:00,157.561278329,31.2013970789,52.0742321132,0.0,19.418418834,29.3649097162,139.068666081,51.6457003839,3.33212,84.0908456966
 11/03  02:00:00,146.331008082,31.2013970789,48.7953421522,0.0,12.7620426787,28.1191506574,123.056314417,36.0026963421,3.33212,83.7214980746
 11/03  03:00:00,144.748912115,31.2013970789,47.2424057389,0.0,12.7620426787,28.1191506574,117.008987463,26.6496411095,3.33212,87.0272263532
 11/03  04:00:00,152.710463662,31.2013970789,47.9984467715,0.0,12.7620426787,28.1191506574,135.040703849,22.905809322,3.33212,108.802774527
 11/03  05:00:00,190.121539956,32.9718390371,56.0074070051,0.0,25.5240853573,30.610668775,225.151889198,20.5975691434,8.3303,196.224020055
 11/03  06:00:00,320.437534635,34.7422809952,86.7318826112,0.0,51.0481707146,78.1489452969,369.873352529,18.3436388211,16.6606,334.869113708
 11/03  07:00:00,379.120600818,36.621820891,97.1005090696,0.0,64.3609230253,109.708623606,522.940071369,53.5004642394,24.9909,444.44870713
 11/03  08:00:00,330.946179632,36.5557622514,97.3800086487,0.0,51.0481707146,80.7689615957,447.11805942,66.7306851189,33.3212,347.066174302
 11/03  09:00:00,302.686846359,37.1908627504,97.6748142406,0.0,51.0481707146,71.0224615957,362.749918238,36.6945889385,66.8089,259.2464293
 11/03  10:00:00,254.66238242,37.3239790312,98.3344878029,0.0,32.1804615127,65.7244621605,315.386932602,25.7772465674,83.4695,206.140186034
 11/03  11:00:00,238.202690001,37.38554495,81.2207781573,0.0,32.1804615127,65.7244621605,268.79214152,31.3615170635,83.4695,153.961124456
 11/03  12:00:00,224.655455178,37.4291079267,68.3588464236,0.0,32.1804615127,65.7244621605,282.103105917,44.8817585931,83.4695,153.751847323
 11/03  13:00:00,209.610118824,37.4674958221,63.0016043,0.0,32.1804615127,55.9779621605,285.525572288,56.8413752839,75.1392,153.544997004
 11/03  14:00:00,208.135714386,37.5020371156,61.5180617905,0.0,32.1804615127,55.9779621605,271.236576005,57.7347709231,66.8089,146.692905082
 11/03  15:00:00,212.10185052,37.5337948905,65.4822198962,0.0,32.1804615127,55.9779621605,277.862593157,49.3679087494,75.1392,153.355484408
 11/03  16:00:00,256.880376254,37.1754307146,81.27467873,0.0,32.1804615127,60.9114621605,260.791312321,53.5588522023,91.7998,115.432660119
 11/03  17:00:00,298.113624766,36.5260921434,85.2339410556,0.0,32.1804615127,77.5397301883,296.369230569,75.8267316423,49.9818,170.560698926
 11/03  18:00:00,369.661906113,36.5684468994,88.5322886032,0.0,77.122965704,86.2600435998,508.764900564,151.653178895,49.9818,307.129921669
 11/03  19:00:00,374.036700992,36.5134298871,85.4460798956,0.0,102.647051061,80.1663183927,445.459493874,185.658115728,33.3212,226.480178146
 11/03  20:00:00,408.919911779,36.5127229534,95.1155111654,0.0,115.40909374,92.7192997104,391.982242627,126.648137029,33.3212,232.012905597
 11/03  21:00:00,387.562440028,36.5127229534,97.4680652507,0.0,102.647051061,94.1340635361,457.796516432,96.1429709484,24.9909,336.662645484
 11/03  22:00:00,311.950053901,36.5479131846,88.0467643971,0.0,77.122965704,65.871452062,376.914809132,112.175062849,16.6606,248.079146283
 11/03  23:00:00,216.171117163,36.5267810814,60.1106280922,0.0,38.286128036,48.4199368926,314.433520746,160.972899824,8.3303,145.130320921
 11/03  24:00:00,161.792930804,31.2013970789,48.9826508685,0.0,25.5240853573,30.610668775,167.011476607,54.8560230273,3.33212,108.82333358
 11/04  01:00:00,181.810189517,31.2013970789,66.6888999071,0.0,27.7269238854,30.610668775,131.170121783,40.7977589326,3.33212,87.0402428504
 11/04  02:00:00,163.63544415,31.2013970789,65.9407314018,0.0,12.7620426787,28.1191506574,116.520213823,31.7281051917,3.33212,81.4599886315
 11/04  03:00:00,148.09604491,31.2013970789,50.4361336508,0.0,12.7620426787,28.1191506574,115.908055813,26.1552538408,3.33212,86.4206819725
 11/04  04:00:00,151.073995691,31.2013970789,46.833145444,0.0,12.7620426787,28.1191506574,141.398176508,22.8129599906,3.33212,115.253096518
 11/04  05:00:00,163.63645209,31.2013970789,47.1354132492,0.0,12.7620426787,28.1191506574,166.626624413,19.6865985317,8.3303,138.609725882
 11/04  06:00:00,256.014511837,35.0963693868,54.903337604,0.0,42.6918050922,54.3732441037,231.364795394,17.5159854988,16.6606,197.188209895
 11/04  07:00:00,313.476425717,36.5350740463,76.9895961446,0.0,42.6918050922,86.1019271793,477.13739651,115.589595262,24.9909,336.556901248
 11/04  08:00:00,367.899619769,36.5339057709,96.360549949,0.0,57.6566862989,112.030105488,587.624741487,73.5758586868,33.3212,480.727682801
 11/04  09:00:00,320.926011719,37.1820307276,96.1213595766,0.0,57.6566862989,83.6599452969,434.532539995,19.6990908225,66.8089,348.024549172
 11/04  10:00:00,266.182681023,37.3443645407,94.9046632127,0.0,42.6918050922,68.9656133826,346.886132987,4.70648398685,83.4695,258.710149
 11/04  11:00:00,258.405628612,37.5063865462,94.7479917359,0.0,34.9340096728,67.7198543238,299.481939096,1.98209604017,83.4695,214.030343056
 11/04  12:00:00,257.407645584,37.7337628797,94.0161137539,0.0,34.9340096728,67.7198543238,239.464109352,1.73106575364,83.4695,154.263543599
 11/04  13:00:00,247.822882195,37.7533481106,94.262861197,0.0,34.9340096728,57.9733543238,230.750908399,1.56556275747,75.1392,154.046145641
 11/04  14:00:00,246.660975604,37.7792552079,93.1975916686,0.0,34.9340096728,57.9733543238,222.199372907,1.5480832422,66.8089,153.842389665
 11/04  15:00:00,246.695865749,37.7103707308,93.334373503,0.0,34.9340096728,57.9733543238,230.766318046,1.78470249567,75.1392,153.842415551
 11/04  16:00:00,276.78631724,37.2622791204,94.7187044816,0.0,34.9340096728,62.9068543238,209.821317991,2.37916956672,91.7998,115.642348425
 11/04  17:00:00,308.942679846,36.6440007408,97.5674857341,0.0,34.9340096728,72.2186844194,201.204249889,5.45600690227,49.9818,145.766442987
 11/04  18:00:00,365.196687755,36.7154199899,74.3667086076,0.0,87.0357390804,86.2600435998,249.509699495,28.1544871719,49.9818,171.373412323
 11/04  19:00:00,374.983959066,36.5634901445,89.6730903877,0.0,102.000620287,77.6748002752,325.56307835,58.5224657499,33.3212,233.7194126
 11/04  20:00:00,394.046598646,36.5189502333,97.3915307805,0.0,102.000620287,88.9820225341,346.515975415,87.138899093,33.3212,226.055876322
 11/04  21:00:00,384.502116815,36.5182027407,97.3025452422,0.0,102.000620287,91.6425454185,401.080265745,149.698947048,24.9909,226.390418697
 11/04  22:00:00,331.925802489,36.5127229534,97.8568871029,0.0,87.0357390804,65.871452062,495.954656519,144.896461145,16.6606,334.397595373
 11/04  23:00:00,242.354501639,36.5127229534,82.0695893678,0.0,42.6918050922,48.4199368926,318.968723949,113.972930872,8.3303,196.665493077
 11/04  24:00:00,180.64857392,31.2013970789,65.5818830514,0.0,27.7269238854,30.610668775,181.007203225,62.4161187765,3.33212,115.258964449
 11/05  01:00:00,179.677791047,31.2013970789,55.3742819986,0.0,34.4311606118,33.1021868926,139.439533659,48.922519191,3.33212,87.1848944684
 11/05  02:00:00,155.731019339,31.2013970789,48.9436650014,0.0,19.466279405,30.610668775,126.333295117,37.0165140453,3.33212,85.9846610716
 11/05  03:00:00,161.709851745,31.2013970789,54.9036095322,0.0,19.466279405,30.610668775,114.971693737,29.4844745195,3.33212,82.1550992179
 11/05  04:00:00,196.764138485,31.2013970789,83.2214137884,0.0,19.466279405,30.610668775,143.312325944,24.6408193606,3.33212,115.339386584
 11/05  05:00:00,191.581439838,31.2013970789,65.8026888749,0.0,19.466279405,30.610668775,175.334824162,21.5156439605,8.3303,145.488880202
 11/05  06:00:00,266.832068393,35.0963693868,65.6853811534,0.0,42.6918050922,54.3732441037,234.342981924,19.7547567925,16.6606,197.927625132
 11/05  07:00:00,333.506648929,36.5679261762,87.4465619492,0.0,49.3960418185,88.5934452969,491.637368058,129.196371094,24.9909,337.450096964
 11/05  08:00:00,367.702696777,36.5614791392,95.8996552942,0.0,57.6566862989,112.030105488,594.38625811,79.0852196002,33.3212,481.97983851
 11/05  09:00:00,307.197534025,37.2442153837,91.5912708398,0.0,50.9524495726,81.1684271793,440.908197433,24.8389681513,66.8089,349.260329282
 11/05  10:00:00,265.598085799,37.534577874,94.7283537748,0.0,42.6918050922,68.9656133826,358.848842072,8.32656981634,83.4695,267.052772255
 11/05  11:00:00,261.186376448,37.6743667094,93.5372383457,0.0,38.286128036,68.9656133826,293.410087234,2.82669345683,83.4695,207.113893777
 11/05  12:00:00,260.133818304,37.8888098877,92.464360434,0.0,38.286128036,68.9656133826,238.278340437,0.855424622654,83.4695,153.953415814
 11/05  13:00:00,241.14194351,37.8327662336,92.0959279876,0.0,31.5818913096,56.727595265,230.280775485,1.19770801398,75.1392,153.943867471
 11/05  14:00:00,240.851132138,37.8508721219,91.6546470764,0.0,31.5818913096,56.727595265,221.584819209,1.23195342691,66.8089,153.543965782
 11/05  15:00:00,240.93144179,37.7686091792,91.8507816613,0.0,31.5818913096,56.727595265,226.514309315,1.33060847676,75.1392,150.044500838
 11/05  16:00:00,271.145872865,37.2771265265,93.5293657566,0.0,31.5818913096,61.661095265,209.089546166,1.78904635503,91.7998,115.500699811
 11/05  17:00:00,305.900047789,36.5977232549,96.1955224571,0.0,31.5818913096,70.9729253606,196.914806272,4.16665138742,49.9818,142.766354885
 11/05  18:00:00,371.248257475,36.6247376366,89.4849289198,0.0,80.3315023541,83.7685254822,241.814289853,13.6913007398,49.9818,178.141189113
 11/05  19:00:00,376.069344165,36.5310684788,90.8348171146,0.0,102.000620287,77.6748002752,285.616300942,25.9743879821,33.3212,226.32071296
 11/05  20:00:00,402.891522211,36.5127229534,97.1084583118,0.0,108.704857014,91.4735406516,303.066117697,44.0580339455,33.3212,225.686883751
 11/05  21:00:00,374.02759065,36.5354217305,96.3732266732,0.0,95.2963835608,89.1510273009,317.326438637,58.7124528934,24.9909,233.623085743
 11/05  22:00:00,321.363830149,36.5311360116,96.8913367329,0.0,80.3315023541,63.3799339444,428.352381252,76.6813096953,16.6606,335.010471556
 11/05  23:00:00,246.888291258,36.5138460031,86.8108868824,0.0,42.6918050922,48.4199368926,297.903282163,94.9293087664,8.3303,194.643673397
 11/05  24:00:00,195.154643309,31.2013970789,70.8856055113,0.0,34.4311606118,33.1021868926,186.43931638,72.510697931,3.33212,110.596498449
 11/06  01:00:00,172.512189355,31.2013970789,59.597143523,0.0,25.5240853573,30.610668775,186.572796994,67.8653530104,3.33212,115.375323984
 11/06  02:00:00,156.047796436,31.2013970789,50.5736045191,0.0,19.418418834,29.3649097162,140.527603736,50.0822522248,3.33212,87.1132315116
 11/06  03:00:00,143.878288681,31.2013970789,46.3415165775,0.0,12.7620426787,28.1191506574,128.651457253,38.1988019077,3.33212,87.1205353454
 11/06  04:00:00,141.033253733,31.2013970789,43.5154931713,0.0,12.7620426787,28.1191506574,114.976287826,30.7568657386,3.33212,80.8873020871
 11/06  05:00:00,148.334600367,31.2013970789,44.2489246734,0.0,12.7620426787,28.1191506574,144.859989664,26.1320659916,3.33212,115.395803673
 11/06  06:00:00,183.554994922,31.2013970789,51.8824637542,0.0,25.5240853573,30.610668775,228.542404247,23.4367365957,8.3303,196.775367651
 11/06  07:00:00,306.048490146,35.4504577785,83.5634770689,0.0,51.0481707146,78.1489452969,375.438275557,22.0239457568,16.6606,336.7537298
 11/06  08:00:00,376.285174497,36.5127229534,99.7918713515,0.0,64.3609230253,109.708623606,614.917637898,137.532334777,24.9909,452.394403121
 11/06  09:00:00,332.774698223,36.5128894753,98.7153325652,0.0,51.0481707146,80.7689615957,529.112368222,149.224618249,33.3212,346.566549973
 11/06  10:00:00,303.860620604,37.2181421164,97.4866931115,0.0,51.0481707146,71.0224615957,463.119898748,129.294224204,66.8089,267.016774544
 11/06  11:00:00,254.083335287,37.3940485324,97.0781024734,0.0,32.1804615127,65.7244621605,369.531442477,79.3778664604,83.4695,206.684076017
 11/06  12:00:00,253.972022035,37.5866447367,96.4110429185,0.0,32.1804615127,65.7244621605,305.934911561,61.5072291148,83.4695,160.958182446
 11/06  13:00:00,252.838477844,37.6889130532,95.9873704594,0.0,32.1804615127,65.7244621605,294.744352279,57.2338646101,83.4695,154.040987669
 11/06  14:00:00,242.71969722,37.7043686599,95.5970281885,0.0,32.1804615127,55.9779621605,284.950678724,56.9097904535,75.1392,152.901688271
 11/06  15:00:00,242.915830083,37.6277693166,95.8746765842,0.0,32.1804615127,55.9779621605,277.325656983,62.6401438177,66.8089,147.876613165
 11/06  16:00:00,244.714033709,37.5654827394,97.7793098349,0.0,32.1804615127,55.9779621605,310.417487965,81.6391179274,75.1392,153.639170038
 11/06  17:00:00,267.143960465,37.1380533095,84.9608576612,0.0,32.1804615127,60.9114621605,431.298901138,223.863323176,91.7998,115.635777962
 11/06  18:00:00,308.315539136,36.5127229534,80.1685101997,0.0,32.1804615127,77.5397301883,409.510522184,187.916794089,49.9818,171.611928095
 11/06  19:00:00,377.09147247,36.5127229534,94.954631209,0.0,77.122965704,86.2600435998,543.819432812,177.799541206,49.9818,316.038091606
 11/06  20:00:00,384.148442923,36.5127229534,94.4204757594,0.0,102.647051061,80.1663183927,440.328781906,174.279592722,33.3212,232.727989185
 11/06  21:00:00,416.984732409,36.5127229534,101.924731781,0.0,115.40909374,92.7192997104,436.570189363,174.863232758,33.3212,228.385756605
 11/06  22:00:00,394.434087155,36.5127229534,102.944398134,0.0,102.647051061,94.1340635361,547.270743893,184.999087802,24.9909,337.280756092
 11/06  23:00:00,310.544751215,36.5127229534,85.6283456014,0.0,77.122965704,65.871452062,479.14876336,205.902153046,16.6606,256.586010314
 11/06  24:00:00,216.177051444,36.5127229534,59.304618059,0.0,38.286128036,48.4199368926,371.993812358,218.270949836,8.3303,145.392562522
 11/07  01:00:00,161.596498343,31.2013970789,48.9050779653,0.0,25.5240853573,30.610668775,160.882317224,42.156210248,3.33212,115.393986976
 11/07  02:00:00,147.991208284,31.2013970789,42.6195298743,0.0,19.418418834,29.3649097162,118.961759913,34.7189350143,3.33212,80.9107048989
 11/07  03:00:00,136.507015782,31.2013970789,39.0415828971,0.0,12.7620426787,28.1191506574,120.5481663,30.0695691821,3.33212,87.1464771175
 11/07  04:00:00,132.856571666,31.2013970789,35.409810881,0.0,12.7620426787,28.1191506574,117.894329882,27.418067084,3.33212,87.1441427982
 11/07  05:00:00,141.271231288,31.2013970789,36.6226780684,0.0,12.7620426787,28.1191506574,144.739934944,25.9865217752,3.33212,115.421293169
 11/07  06:00:00,178.459371863,31.2013970789,46.1726391887,0.0,25.5240853573,30.610668775,229.792528036,24.520825869,8.3303,196.941402166
 11/07  07:00:00,296.836109714,33.4144495266,75.6750517795,0.0,51.0481707146,78.1489452969,377.471084595,23.4276370228,16.6606,337.382847573
 11/07  08:00:00,376.981833054,36.5487674919,99.5641432672,0.0,64.3609230253,109.708623606,626.998796134,147.713894384,24.9909,454.29400175
 11/07  09:00:00,333.380681105,36.5127229534,98.8896478258,0.0,51.0481707146,80.7689615957,517.638476896,135.421171918,33.3212,348.896104977
 11/07  10:00:00,302.894719036,37.1905099825,97.5565670721,0.0,51.0481707146,71.0224615957,397.904550064,65.6718610786,66.8089,265.423788985
 11/07  11:00:00,254.041998665,37.3247657913,97.6073330856,0.0,32.1804615127,65.7244621605,341.61499074,44.1300371638,83.4695,214.015453576
 11/07  12:00:00,254.440788034,37.4336274113,97.2834307279,0.0,32.1804615127,65.7244621605,276.123096253,38.2982611114,83.4695,154.355335142
 11/07  13:00:00,253.759220295,37.5609996814,97.2272111263,0.0,32.1804615127,65.7244621605,267.08504667,29.4823040913,83.4695,154.133242579
 11/07  14:00:00,244.312550834,37.5854765375,97.5205563419,0.0,32.1804615127,55.9779621605,252.646470142,23.5797659884,75.1392,153.927504154
 11/07  15:00:00,243.801173708,37.5408009412,97.0521204477,0.0,32.1804615127,55.9779621605,239.157603259,18.6223678654,66.8089,153.726335394
 11/07  16:00:00,244.043676151,37.5505747099,97.3536877002,0.0,32.1804615127,55.9779621605,251.321354038,22.4574131902,75.1392,153.724740847
 11/07  17:00:00,261.562214619,37.1845662022,80.3107623301,0.0,32.1804615127,60.9114621605,267.611086588,60.1503986419,91.7998,115.660887946
 11/07  18:00:00,305.456693122,36.5127229534,77.7913643099,0.0,32.1804615127,77.5397301883,422.030900791,200.962705704,49.9818,171.086395087
 11/07  19:00:00,372.69803013,36.5127229534,90.5682461406,0.0,77.122965704,86.2600435998,556.115435954,188.770143544,49.9818,317.363492409
 11/07  20:00:00,378.319138911,36.5127229534,89.0388745592,0.0,102.647051061,80.1663183927,431.742898557,168.507073335,33.3212,229.914625222
 11/07  21:00:00,410.903360118,36.5127229534,96.2608855276,0.0,115.40909374,92.7192997104,429.926430214,164.898764579,33.3212,231.706465634
 11/07  22:00:00,393.393087649,36.5127229534,102.256445629,0.0,102.647051061,94.1340635361,544.444091339,179.410807968,24.9909,340.042383371
 11/07  23:00:00,308.849129485,36.5127229534,83.9602321139,0.0,77.122965704,65.871452062,467.901674944,194.093914842,16.6606,257.147160101
 11/07  24:00:00,214.280805036,36.5127229534,57.415747084,0.0,38.286128036,48.4199368926,367.200744803,215.258574242,8.3303,143.611870561
 11/08  01:00:00,160.242280533,31.2013970789,47.5559951115,0.0,25.5240853573,30.610668775,160.895690049,42.1007302817,3.33212,115.462839768
 11/08  02:00:00,146.115377841,31.2013970789,40.749800233,0.0,19.418418834,29.3649097162,125.025161269,34.5216391639,3.33212,87.171402105
 11/08  03:00:00,134.520977859,31.2013970789,37.0625440091,0.0,12.7620426787,28.1191506574,120.353897584,29.8436818002,3.33212,87.1780957841
 11/08  04:00:00,132.318025147,31.2013970789,34.8718250926,0.0,12.7620426787,28.1191506574,111.684849601,26.7964391685,3.33212,81.5562904327
 11/08  05:00:00,139.113303496,31.2013970789,35.0977223996,0.0,12.7620426787,28.1191506574,143.416606927,25.1951330223,3.33212,114.889353905
 11/08  06:00:00,174.019934663,31.2013970789,42.3971202711,0.0,25.5240853573,30.610668775,233.345700967,24.719770654,8.3303,200.295630313
 11/08  07:00:00,291.48082326,33.2669126968,71.216585813,0.0,51.0481707146,78.1489452969,383.918760858,24.5743029886,16.6606,342.68385787
 11/08  08:00:00,376.644992015,36.5328565349,100.20061902,0.0,64.3609230253,109.708623606,644.900611263,168.820282832,24.9909,451.089428431
 11/08  09:00:00,335.031300877,36.5127229534,101.143918883,0.0,51.0481707146,80.7689615957,555.982308098,171.353497676,33.3212,351.307610421
 11/08  10:00:00,306.134540791,36.9560368264,99.9867421602,0.0,51.0481707146,71.0224615957,488.081937609,153.588995434,66.8089,267.684042175
 11/08  11:00:00,256.194497821,37.2920619257,98.8843897683,0.0,32.1804615127,65.7244621605,413.111227217,116.031747673,83.4695,213.609979544
 11/08  12:00:00,255.009484818,37.43010155,97.6409496743,0.0,32.1804615127,65.7244621605,299.153016576,60.6690733937,83.4695,155.014443182
 11/08  13:00:00,253.797203278,37.5562766924,97.2127540739,0.0,32.1804615127,65.7244621605,282.263408072,44.5678424236,83.4695,154.226065649
 11/08  14:00:00,244.016661746,37.5886190262,97.1730975088,0.0,32.1804615127,55.9779621605,267.332905645,38.1727604897,75.1392,154.020945155
 11/08  15:00:00,244.133615029,37.5389796796,97.3863017896,0.0,32.1804615127,55.9779621605,251.218888989,30.5835733977,66.8089,153.826415592
 11/08  16:00:00,244.575560762,37.5405543249,97.8723185036,0.0,32.1804615127,55.9779621605,261.698614251,32.7399883238,75.1392,153.819425927
 11/08  17:00:00,263.611550451,37.1769167922,82.3556391679,0.0,32.1804615127,60.9114621605,276.191984663,68.6451713639,91.7998,115.747013299
 11/08  18:00:00,306.377170148,36.5127229534,79.2344318748,0.0,32.1804615127,77.5397301883,368.324092592,140.266024844,49.9818,178.076267748
 11/08  19:00:00,374.713108173,36.5210327024,93.1289009187,0.0,77.122965704,86.2600435998,543.257137707,183.564808253,49.9818,309.710529454
 11/08  20:00:00,380.218901012,36.5127229534,90.7915292281,0.0,102.647051061,80.1663183927,433.08796844,164.700300729,33.3212,235.06646771
 11/08  21:00:00,412.894680581,36.5127229534,98.348516099,0.0,115.40909374,92.7192997104,395.948951402,128.223971953,33.3212,234.403779449
 11/08  22:00:00,389.833791643,36.5127229534,98.5129531868,0.0,102.647051061,94.1340635361,527.457683081,162.409496281,24.9909,340.0572868
 11/08  23:00:00,313.048786032,36.5127229534,88.1311490058,0.0,77.122965704,65.871452062,436.655653899,159.711429548,16.6606,260.283624351
 11/08  24:00:00,220.458799704,36.5127229534,64.5487653748,0.0,38.286128036,48.4199368926,232.246216721,82.1754232273,8.3303,141.740493494
 11/09  01:00:00,169.312222408,31.2013970789,56.5785060622,0.0,25.5240853573,30.610668775,154.669075855,35.806716953,3.33212,115.530238902
 11/09  02:00:00,154.510368314,31.2013970789,49.0814737648,0.0,19.418418834,29.3649097162,124.281586414,33.7401896902,3.33212,87.2092767241
 11/09  03:00:00,141.861312237,31.2013970789,44.3083551407,0.0,12.7620426787,28.1191506574,122.98222842,32.4472787617,3.33212,87.2028296581
 11/09  04:00:00,138.617190042,31.2013970789,41.0841953972,0.0,12.7620426787,28.1191506574,117.090082417,26.5546277946,3.33212,87.203334622
 11/09  05:00:00,145.263465473,31.2013970789,41.1658353516,0.0,12.7620426787,28.1191506574,141.693735026,22.8468053735,3.33212,115.514809653
 11/09  06:00:00,180.424371818,31.2013970789,48.7362021417,0.0,25.5240853573,30.610668775,226.377973997,20.7401440971,8.3303,197.3075299
 11/09  07:00:00,300.979650312,34.5209757505,79.4084270058,0.0,51.0481707146,78.1489452969,380.266412477,19.598892337,16.6606,344.00692014
 11/09  08:00:00,371.872432456,36.5153058659,96.2877782249,0.0,64.3609230253,109.708623606,535.687885656,54.5240415842,24.9909,456.172944071
 11/09  09:00:00,327.78192759,36.5637463285,95.1079856161,0.0,51.0481707146,80.7689615957,400.537052951,15.2447814056,33.3212,351.971071545
 11/09  10:00:00,297.868037523,37.2027443575,92.3992316196,0.0,51.0481707146,71.0224615957,341.495601015,6.65135702627,66.8089,268.035343989
 11/09  11:00:00,251.618800366,37.4592929799,94.3789565354,0.0,32.1804615127,65.7244621605,294.668752968,3.6096446727,83.4695,207.589608295
 11/09  12:00:00,252.920609182,37.6729834521,94.6202440689,0.0,32.1804615127,65.7244621605,246.109798685,1.68333000169,83.4695,160.956968684
 11/09  13:00:00,251.808503985,37.8294192826,93.8591746639,0.0,32.1804615127,65.7244621605,238.817414125,1.02611955004,83.4695,154.321794575
 11/09  14:00:00,241.505223338,37.8197604897,92.9565644772,0.0,32.1804615127,55.9779621605,230.283600546,1.02591985465,75.1392,154.118480691
 11/09  15:00:00,241.772449643,37.7471862195,93.2689079979,0.0,32.1804615127,55.9779621605,221.769939848,1.0459842111,66.8089,153.915055637
 11/09  16:00:00,243.156796211,37.6189176276,95.1794212976,0.0,32.1804615127,55.9779621605,230.437150381,1.38431962898,75.1392,153.913630752
 11/09  17:00:00,258.836461906,37.2492427927,77.261592713,0.0,32.1804615127,60.9114621605,219.767834303,12.141007269,91.7998,115.827027034
 11/09  18:00:00,292.672794469,36.6100831544,65.8266583746,0.0,32.1804615127,77.5397301883,262.17196262,33.9881580001,49.9818,178.20200462
 11/09  19:00:00,374.485832029,36.6510881645,93.5764642553,0.0,77.122965704,86.2600435998,415.662576343,47.2401251815,49.9818,318.440651161
 11/09  20:00:00,386.601496262,36.5607937245,97.9942897398,0.0,102.647051061,80.1663183927,363.833412542,95.1540979554,33.3212,235.358114587
 11/09  21:00:00,411.822382815,36.5222997824,97.5880964077,0.0,115.40909374,92.7192997104,410.741859974,150.106191608,33.3212,227.314468366
 11/09  22:00:00,387.130340891,36.5603785616,96.4708262681,0.0,102.647051061,94.1340635361,498.533392635,125.810788669,24.9909,347.731703966
 11/09  23:00:00,321.604457256,36.6199544124,97.4154485593,0.0,77.122965704,65.871452062,406.416139769,132.182583872,16.6606,257.572955896
 11/09  24:00:00,228.198124067,36.5692567988,72.0771511811,0.0,38.286128036,48.4199368926,294.098031866,140.110390186,8.3303,145.65734168
 11/10  01:00:00,173.379773478,31.2013970789,60.5138074913,0.0,25.5240853573,30.610668775,171.534387118,52.6368709744,3.33212,115.565396144
 11/10  02:00:00,157.16298203,31.2013970789,51.6731945322,0.0,19.418418834,29.3649097162,129.755834186,39.1814328531,3.33212,87.2422813329
 11/10  03:00:00,145.472344576,31.2013970789,47.9110149504,0.0,12.7620426787,28.1191506574,121.336313595,30.7647473334,3.33212,87.2394462615
 11/10  04:00:00,142.746769535,31.2013970789,45.2008020117,0.0,12.7620426787,28.1191506574,115.861975383,25.2941574854,3.33212,87.2356978979
 11/10  05:00:00,149.275803249,31.2013970789,44.5566806805,0.0,12.7620426787,28.1191506574,141.133751064,22.2449825009,3.33212,115.556648563
 11/10  06:00:00,182.897305553,31.2013970789,50.581120947,0.0,25.5240853573,30.610668775,226.968963706,21.1482817083,8.3303,197.490381998
 11/10  07:00:00,303.227290534,34.919325191,80.5445035015,0.0,51.0481707146,78.1489452969,384.323393805,21.099890481,16.6606,346.562903324
 11/10  08:00:00,377.876271104,36.5127229534,100.403804289,0.0,64.3609230253,109.708623606,621.255625372,140.987385285,24.9909,455.277340087
 11/10  09:00:00,332.18604425,36.5265253935,97.7208602533,0.0,51.0481707146,80.7689615957,504.530518619,118.534854063,33.3212,352.674464556
 11/10  10:00:00,301.019805835,37.2003296919,95.8477053865,0.0,51.0481707146,71.0224615957,370.130226389,34.967018179,66.8089,268.35430821
 11/10  11:00:00,249.171036737,37.4237761984,92.378954639,0.0,32.1804615127,65.7244621605,308.688469192,10.5913100291,83.4695,214.627659162
 11/10  12:00:00,250.733492938,37.6440912544,92.4512246608,0.0,32.1804615127,65.7244621605,239.872342942,1.78586442617,83.4695,154.616978516
 11/10  13:00:00,251.455101804,37.7903149864,93.4293947474,0.0,32.1804615127,65.7244621605,245.5428381,0.931767126935,83.4695,161.141570973
 11/10  14:00:00,241.733834757,37.7900776582,93.3136913989,0.0,32.1804615127,55.9779621605,230.298545898,0.940103697535,75.1392,154.219242201
 11/10  15:00:00,241.830960922,37.7119214508,93.4935136102,0.0,32.1804615127,55.9779621605,221.774737802,0.956830676502,66.8089,154.009007125
 11/10  16:00:00,243.649579105,37.5993313171,95.8539787082,0.0,32.1804615127,55.9779621605,231.259535006,2.11098747536,75.1392,154.00934753
 11/10  17:00:00,270.022490434,37.2292450152,88.4171092106,0.0,32.1804615127,60.9114621605,217.881625411,10.2163894943,91.7998,115.865435917
 11/10  18:00:00,293.078791957,36.5913084825,66.2371318015,0.0,32.1804615127,77.5397301883,256.673992327,28.3554863364,49.9818,178.336705991
 11/10  19:00:00,372.323371408,36.6290133402,91.1025874824,0.0,77.122965704,86.2600435998,478.489942113,109.528463129,49.9818,318.979678984
 11/10  20:00:00,385.755847733,36.5421333235,97.3984682775,0.0,102.647051061,80.1663183927,377.053541183,108.101269508,33.3212,235.631071675
 11/10  21:00:00,410.777109924,36.5146743049,97.2778034591,0.0,115.40909374,92.7192997104,343.506372024,76.7654150237,33.3212,233.419757
 11/10  22:00:00,386.62854731,36.5432644288,96.3847234427,0.0,102.647051061,94.1340635361,490.869320232,124.259967285,24.9909,341.618452947
 11/10  23:00:00,319.606628006,36.5543070087,94.7254729712,0.0,77.122965704,65.871452062,499.206726889,218.888877602,16.6606,263.657249287
 11/10  24:00:00,224.321943708,36.5127229534,67.4307141789,0.0,38.286128036,48.4199368926,329.16971582,180.11409934,8.3303,140.72531648
 11/11  01:00:00,182.141053751,31.2013970789,57.8744389818,0.0,34.4311606118,33.1021868926,159.854643294,34.3066667356,3.33212,122.215856559
 11/11  02:00:00,177.469765774,31.2013970789,53.1743512926,0.0,34.4311606118,33.1021868926,118.257183723,27.5549625726,3.33212,87.3701011507
 11/11  03:00:00,156.309379531,31.2013970789,49.5027653689,0.0,19.466279405,30.610668775,113.587779789,22.8842693897,3.33212,87.3713903993
 11/11  04:00:00,153.817921644,31.2013970789,47.0206912814,0.0,19.466279405,30.610668775,110.498443727,19.7935530066,3.33212,87.3727707199
 11/11  05:00:00,160.05773398,31.2013970789,46.6999892895,0.0,19.466279405,30.610668775,136.938213234,17.947717872,3.33212,115.658375362
 11/11  06:00:00,174.266795615,31.2013970789,48.6688771806,0.0,19.466279405,30.610668775,171.247279751,16.8844016802,8.3303,146.03257807
 11/11  07:00:00,252.375436092,35.0963693868,62.6002413032,0.0,42.6918050922,54.3732441037,237.393333835,14.5667801294,16.6606,206.165953706
