Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/11  08:00:00,331.659721469,36.7438942385,92.5395375316,0.0,49.3960418185,88.5934452969,384.65536658,11.2000330092,24.9909,348.464433571
 11/11  09:00:00,360.417140828,36.6493963398,88.5986762614,0.0,57.6566862989,112.030105488,528.102669368,1.44758628159,33.3212,493.333883086
 11/11  10:00:00,307.640973234,37.4432559487,90.7231261804,0.0,50.9524495726,81.1684271793,420.448784546,0.365139755885,66.8089,353.274744791
 11/11  11:00:00,263.756065436,37.8861771581,91.2762057285,0.0,42.6918050922,68.9656133826,352.929241514,0.367733268929,83.4695,269.092008245
 11/11  12:00:00,260.06811182,38.0146708867,91.0535126301,0.0,38.286128036,68.9656133826,299.417295508,0.457200812574,83.4695,215.490594695
 11/11  13:00:00,259.52478121,38.1476313301,91.1288547117,0.0,38.286128036,68.9656133826,245.169626033,0.447281992094,83.4695,161.252844041
 11/11  14:00:00,240.650664655,37.9114530116,91.5564399575,0.0,31.5818913096,56.727595265,230.344074635,0.674230584805,75.1392,154.53064405
 11/11  15:00:00,240.846127905,37.8037872724,92.0249943095,0.0,31.5818913096,56.727595265,221.629115079,0.72062451228,66.8089,154.099590567
 11/11  16:00:00,242.61670078,37.6171678596,94.4734382894,0.0,31.5818913096,56.727595265,230.303875424,1.06851031792,75.1392,154.096165106
 11/11  17:00:00,256.586771488,37.2308761359,74.9606993327,0.0,31.5818913096,61.661095265,231.099288671,16.9506777395,91.7998,122.348810932
 11/11  18:00:00,290.993143995,36.58758435,71.0547212481,0.0,31.5818913096,70.9729253606,282.959522097,86.5648196099,49.9818,146.412902487
 11/11  19:00:00,368.297366955,36.5922363331,85.6722363454,0.0,80.3315023541,83.7685254822,431.63218492,202.650827745,49.9818,178.999557175
 11/11  20:00:00,386.388775746,36.5127229534,99.7480967757,0.0,102.000620287,77.6748002752,439.116036987,170.607756182,33.3212,235.187080805
 11/11  21:00:00,409.178019108,36.5127229534,102.028223938,0.0,108.704857014,91.4735406516,438.405050529,170.567232473,33.3212,234.516618055
 11/11  22:00:00,382.393830104,36.5127229534,103.424178766,0.0,95.2963835608,89.1510273009,441.485998173,183.687301486,24.9909,232.807796687
 11/11  23:00:00,326.836111939,36.5127229534,101.081311956,0.0,80.3315023541,63.3799339444,554.781032263,196.547973765,16.6606,341.572458499
 11/11  24:00:00,234.95684153,36.5127229534,73.5749532583,0.0,42.6918050922,48.4199368926,410.617276233,204.904043337,8.3303,197.382932896
 11/12  01:00:00,181.769970521,31.2013970789,57.5847457808,0.0,34.4311606118,33.1021868926,165.485073556,39.9023650393,3.33212,122.250588517
 11/12  02:00:00,173.949381806,31.2013970789,49.7273106277,0.0,34.4311606118,33.1021868926,123.536997328,32.8051701934,3.33212,87.3997071351
 11/12  03:00:00,151.847470965,31.2013970789,45.1198289383,0.0,19.466279405,30.610668775,118.995197201,28.257718019,3.33212,87.4053591824
 11/12  04:00:00,165.262919246,31.2013970789,58.4862080925,0.0,19.466279405,30.610668775,116.108099289,25.3736957368,3.33212,87.4022835524
 11/12  05:00:00,187.945921226,31.2013970789,74.4804699482,0.0,19.466279405,30.610668775,144.339858299,23.6101111662,3.33212,117.397627132
 11/12  06:00:00,186.018637899,31.2013970789,60.3200379904,0.0,19.466279405,30.610668775,182.107062117,22.714223135,8.3303,151.062538982
 11/12  07:00:00,254.475089485,34.2996705057,62.5603848302,0.0,42.6918050922,54.3732441037,245.374985068,22.3494511426,16.6606,206.364933925
 11/12  08:00:00,323.538899576,36.5127229534,83.1415703658,0.0,49.3960418185,88.5934452969,540.2522221,168.861268587,24.9909,346.400053513
 11/12  09:00:00,374.464360942,36.5127229534,102.130776206,0.0,57.6566862989,112.030105488,728.681709218,200.47625839,33.3212,494.884250828
 11/12  10:00:00,302.420438992,36.654917692,86.2025257258,0.0,50.9524495726,81.1684271793,614.561742943,190.925136675,66.8089,356.827706268
 11/12  11:00:00,208.479232314,36.8024746831,37.4872274695,0.0,42.6918050922,68.9656133826,545.592285105,192.67064401,83.4695,269.452141094
 11/12  12:00:00,204.038375932,36.9271027763,36.6920247348,0.0,38.286128036,68.9656133826,494.037058985,194.898663278,83.4695,215.668895706
 11/12  13:00:00,202.75481152,36.9951534941,36.196255895,0.0,38.286128036,68.9656133826,438.355430308,193.541519416,83.4695,161.344410892
 11/12  14:00:00,185.257031427,37.1088930995,37.5355586305,0.0,31.5818913096,56.727595265,427.765843749,198.010384509,75.1392,154.61625924
 11/12  15:00:00,189.234312421,37.3405469391,41.2880891054,0.0,31.5818913096,56.727595265,410.993057499,189.996640651,66.8089,154.187516848
 11/12  16:00:00,202.268418207,37.4804178365,54.1591930864,0.0,31.5818913096,56.727595265,410.990610213,177.28077405,75.1392,158.570636164
 11/12  17:00:00,228.981829285,36.8735677197,46.6505116563,0.0,31.5818913096,61.661095265,395.142430967,185.155656889,91.7998,118.186974079
 11/12  18:00:00,267.564009145,36.5127229534,46.7149459554,0.0,31.5818913096,70.9729253606,404.943018772,208.462194109,49.9818,146.499024664
 11/12  19:00:00,339.420701644,36.5127229534,56.8593003925,0.0,80.3315023541,83.7685254822,442.704871113,213.04860641,49.9818,179.674464703
 11/12  20:00:00,356.283915097,36.5127229534,69.7969600496,0.0,102.000620287,77.6748002752,474.578232237,206.04814415,33.3212,235.208888086
 11/12  21:00:00,386.597039334,36.5127229534,79.5979458788,0.0,108.704857014,91.4735406516,461.254399625,193.501075118,33.3212,234.432124507
 11/12  22:00:00,360.746881666,36.5127229534,81.9025776702,0.0,95.2963835608,89.1510273009,439.465358143,179.035338726,24.9909,235.439119417
 11/12  23:00:00,318.567420527,36.5127229534,92.627519487,0.0,80.3315023541,63.3799339444,546.337601755,181.746163522,16.6606,347.930838233
 11/12  24:00:00,234.251666459,36.5127229534,72.7197810525,0.0,42.6918050922,48.4199368926,401.075709062,195.18195892,8.3303,197.563450142
 11/13  01:00:00,160.988539731,31.2013970789,48.1335408562,0.0,25.5240853573,30.610668775,158.643085133,39.5615815239,3.33212,115.749383609
 11/13  02:00:00,143.722306293,31.2013970789,38.222478089,0.0,19.418418834,29.3649097162,123.450815277,32.7965596138,3.33212,87.3221356637
 11/13  03:00:00,131.579356487,31.2013970789,34.0050483053,0.0,12.7620426787,28.1191506574,119.367242911,28.7039793295,3.33212,87.3311435819
 11/13  04:00:00,129.440379016,31.2013970789,31.8818586166,0.0,12.7620426787,28.1191506574,121.98365099,26.4126206025,3.33212,92.2389103877
 11/13  05:00:00,138.4242927,31.2013970789,34.2559785621,0.0,12.7620426787,28.1191506574,144.922275258,24.4909946045,3.33212,117.099160654
 11/13  06:00:00,176.934022052,31.2013970789,45.0942250161,0.0,25.5240853573,30.610668775,227.541608017,21.1929328715,8.3303,198.018375146
 11/13  07:00:00,298.715788081,33.4144495266,75.2006091306,0.0,51.0481707146,78.1489452969,384.44108161,17.9810727557,16.6606,349.799408854
 11/13  08:00:00,371.620946209,36.5797089443,95.880652781,0.0,64.3609230253,109.708623606,540.448814966,50.4973707515,24.9909,464.960544215
 11/13  09:00:00,330.476334527,36.5127229534,97.5653197194,0.0,51.0481707146,80.7689615957,417.657267831,26.9490216745,33.3212,357.387046156
 11/13  10:00:00,301.010355871,37.1678350055,94.7353706496,0.0,51.0481707146,71.0224615957,338.835790867,2.63843201089,66.8089,269.388458856
 11/13  11:00:00,253.124431463,37.3523263153,94.7371504509,0.0,32.1804615127,65.7244621605,300.942761186,2.22653093004,83.4695,215.246730256
 11/13  12:00:00,253.421620377,37.5787796672,93.7057204848,0.0,32.1804615127,65.7244621605,247.25265645,2.12131250706,83.4695,161.661843943
 11/13  13:00:00,252.304710617,37.7010146835,93.2444323865,0.0,32.1804615127,65.7244621605,240.114084409,1.95918889742,83.4695,154.685395512
 11/13  14:00:00,242.551585542,37.6992237605,93.7227138995,0.0,32.1804615127,55.9779621605,238.453280351,2.08411781884,75.1392,161.229962533
 11/13  15:00:00,242.929723392,37.6199707158,94.6961349414,0.0,32.1804615127,55.9779621605,223.532535137,2.42876417038,66.8089,154.294870967
 11/13  16:00:00,245.163364775,37.547801942,97.6632438892,0.0,32.1804615127,55.9779621605,235.82162776,6.40054379981,75.1392,154.28188396
 11/13  17:00:00,237.55034686,37.1820640893,56.316057025,0.0,32.1804615127,60.9114621605,247.589425254,33.3163993705,91.7998,122.473225884
 11/13  18:00:00,289.868621183,36.5546857029,62.7176909302,0.0,32.1804615127,77.5397301883,360.064767839,131.303443064,49.9818,178.779524775
 11/13  19:00:00,364.102645067,36.5708066069,81.95987477,0.0,77.122965704,86.2600435998,601.379540344,230.820812967,49.9818,320.576927377
 11/13  20:00:00,376.723880844,36.5127229534,86.95891335,0.0,102.647051061,80.1663183927,438.42297607,168.698688852,33.3212,236.403087218
 11/13  21:00:00,413.192970824,36.5127229534,98.0892642687,0.0,115.40909374,92.7192997104,423.974109001,154.940668137,33.3212,235.712240863
 11/13  22:00:00,390.897797787,36.5127229534,99.3866801746,0.0,102.647051061,94.1340635361,531.340865076,155.968666272,24.9909,350.381298804
 11/13  23:00:00,314.089412894,36.5127229534,89.1420139065,0.0,77.122965704,65.871452062,443.963817101,161.132693555,16.6606,266.170523546
 11/13  24:00:00,219.70386996,36.5127229534,62.8247726064,0.0,38.286128036,48.4199368926,328.369137835,173.733675585,8.3303,146.30516225
 11/14  01:00:00,197.911449563,31.2013970789,84.9729004512,0.0,25.5240853573,30.610668775,154.600951201,35.4885356002,3.33212,115.7802956
 11/14  02:00:00,173.972824929,31.2013970789,68.3483018872,0.0,19.418418834,29.3649097162,119.737740233,29.0583521113,3.33212,87.3472681217
 11/14  03:00:00,150.801328245,31.2013970789,53.1217904654,0.0,12.7620426787,28.1191506574,115.70366943,25.0116049294,3.33212,87.3599445009
 11/14  04:00:00,144.382487541,31.2013970789,46.717390999,0.0,12.7620426787,28.1191506574,113.137564008,22.4469099698,3.33212,87.3585340385
 11/14  05:00:00,150.625334115,31.2013970789,45.7542551834,0.0,12.7620426787,28.1191506574,143.225551748,20.8200603697,3.33212,119.073371378
 11/14  06:00:00,185.422912444,31.2013970789,52.9031099158,0.0,25.5240853573,30.610668775,229.882190624,19.7982040931,8.3303,201.753686531
 11/14  07:00:00,306.15071827,34.919325191,80.3906285815,0.0,51.0481707146,78.1489452969,386.353170968,19.2230858836,16.6606,350.469485084
 11/14  08:00:00,377.703303398,36.5127229534,99.9522648331,0.0,64.3609230253,109.708623606,630.315737156,139.543497974,24.9909,465.781339182
 11/14  09:00:00,312.58752157,36.5127229534,77.720464086,0.0,51.0481707146,80.7689615957,559.201397757,167.316337573,33.3212,358.563860184
 11/14  10:00:00,272.242056564,36.943684027,66.0244333986,0.0,51.0481707146,71.0224615957,498.686696092,161.809594377,66.8089,270.068201715
 11/14  11:00:00,219.00060137,37.2649859744,61.4928203202,0.0,32.1804615127,65.7244621605,435.906426943,137.311338416,83.4695,215.125588527
 11/14  12:00:00,243.722326702,37.3664353758,86.1660818789,0.0,32.1804615127,65.7244621605,308.721581178,63.4487394229,83.4695,161.803341755
 11/14  13:00:00,254.889750291,37.4170690904,98.1704517067,0.0,32.1804615127,65.7244621605,274.557788225,29.5587162001,83.4695,161.529572025
 11/14  14:00:00,244.133774915,37.4717029785,96.7564844677,0.0,32.1804615127,55.9779621605,237.791079956,8.06187726323,75.1392,154.590002693
 11/14  15:00:00,244.328150538,37.4915774273,96.836676296,0.0,32.1804615127,55.9779621605,229.35962082,3.69171103053,66.8089,158.85900979
 11/14  16:00:00,245.265746494,37.5212637686,97.858758085,0.0,32.1804615127,55.9779621605,237.383820439,5.61179181062,75.1392,156.632828629
 11/14  17:00:00,281.233187741,37.1613688591,99.5288456225,0.0,32.1804615127,60.9114621605,215.299386061,7.40525927642,91.7998,116.094326785
 11/14  18:00:00,313.038797704,36.5136559914,85.9866774195,0.0,32.1804615127,77.5397301883,243.004113801,14.1261222003,49.9818,178.8961916
 11/14  19:00:00,344.218153494,36.5580482709,63.4579812334,0.0,77.122965704,86.2600435998,405.35063632,31.5262874691,49.9818,323.842548851
 11/14  20:00:00,365.420687537,36.5128587886,77.4927231831,0.0,102.647051061,80.1663183927,332.972373345,58.006260645,33.3212,241.6449127
 11/14  21:00:00,408.50687876,36.5127229534,95.2076779565,0.0,115.40909374,92.7192997104,331.101335736,61.818255787,33.3212,235.961879949
 11/14  22:00:00,387.208314587,36.5127229534,97.3037559691,0.0,102.647051061,94.1340635361,470.539139357,94.5021544384,24.9909,351.046084919
 11/14  23:00:00,313.262944609,36.5432170744,89.4900397691,0.0,77.122965704,65.871452062,402.460696388,118.949959253,16.6606,266.850137135
 11/14  24:00:00,251.769858876,36.5288723324,96.0049867821,0.0,38.286128036,48.4199368926,230.247362537,75.8042329885,8.3303,146.112829548
 11/15  01:00:00,186.400575721,31.2013970789,73.4547091081,0.0,25.5240853573,30.610668775,174.259690475,55.081604729,3.33212,115.845965746
 11/15  02:00:00,161.621087622,31.2013970789,56.0509201518,0.0,19.418418834,29.3649097162,139.90036806,49.1764183845,3.33212,87.3918296757
 11/15  03:00:00,145.811012905,31.2013970789,48.1527252305,0.0,12.7620426787,28.1191506574,138.287156366,47.5719118245,3.33212,87.3831245412
 11/15  04:00:00,141.958192579,31.2013970789,44.2962162838,0.0,12.7620426787,28.1191506574,138.250109889,41.2805091845,3.33212,93.6374807042
 11/15  05:00:00,148.974527145,31.2013970789,44.7260587622,0.0,12.7620426787,28.1191506574,153.005600554,33.8317450065,3.33212,115.841735548
 11/15  06:00:00,183.488131524,31.2013970789,51.5980680739,0.0,25.5240853573,30.610668775,243.733503852,29.9224192349,8.3303,205.480784617
 11/15  07:00:00,306.321477283,35.4504577785,80.7547328327,0.0,51.0481707146,78.1489452969,392.675029801,24.8774736727,16.6606,351.136956128
 11/15  08:00:00,372.882369041,36.5366677842,96.7635339085,0.0,64.3609230253,109.708623606,565.525784956,78.845602699,24.9909,461.689282257
 11/15  09:00:00,329.560185712,36.5724615445,96.4649750561,0.0,51.0481707146,80.7689615957,437.597384587,40.3854642536,33.3212,363.890720333
 11/15  10:00:00,301.395561739,37.1822359264,95.9334765836,0.0,51.0481707146,71.0224615957,364.970676842,28.1042610701,66.8089,270.057515772
 11/15  11:00:00,253.339438626,37.4270405253,96.4654111919,0.0,32.1804615127,65.7244621605,321.000681657,21.6330253889,83.4695,215.898156268
 11/15  12:00:00,253.572119107,37.6285902579,95.7215026453,0.0,32.1804615127,65.7244621605,260.011568314,14.8262518589,83.4695,161.715816455
 11/15  13:00:00,252.082028006,37.7658800355,94.3505090472,0.0,32.1804615127,65.7244621605,251.383049221,6.26436124485,83.4695,161.649187976
 11/15  14:00:00,243.078987808,37.75904052,94.9166619762,0.0,32.1804615127,55.9779621605,235.435604307,4.12932538256,75.1392,156.167078924
 11/15  15:00:00,243.3943848,37.6441877021,95.420876382,0.0,32.1804615127,55.9779621605,231.606513753,5.08866493483,66.8089,159.708948818
 11/15  16:00:00,245.792436958,37.5402142115,98.2472292592,0.0,32.1804615127,55.9779621605,237.717384019,8.10413685918,75.1392,154.47404716
 11/15  17:00:00,280.745187187,37.1882417624,98.9125823603,0.0,32.1804615127,60.9114621605,224.53417407,10.1433334129,91.7998,122.591040658
 11/15  18:00:00,325.633816192,36.5695544967,98.2355157832,0.0,32.1804615127,77.5397301883,242.159388972,13.1382417961,49.9818,179.039347176
 11/15  19:00:00,376.927727205,36.6180271553,95.6755806832,0.0,77.122965704,86.2600435998,395.193836389,23.5648115932,49.9818,321.647224796
 11/15  20:00:00,386.992628353,36.5397296252,98.2195629156,0.0,102.647051061,80.1663183927,314.07648582,36.4168547826,33.3212,244.338431037
 11/15  21:00:00,411.39591557,36.514565916,97.2846501071,0.0,115.40909374,92.7192997104,307.081986997,37.5369587531,33.3212,236.223828244
 11/15  22:00:00,386.824363407,36.5548951214,96.2432482698,0.0,102.647051061,94.1340635361,408.572959519,31.8652267257,24.9909,351.716832793
 11/15  23:00:00,322.399147914,36.6307851307,98.4124997641,0.0,77.122965704,65.871452062,315.318362026,31.4616493786,16.6606,267.196112647
 11/15  24:00:00,230.887842555,36.5815833173,75.0727558507,0.0,38.286128036,48.4199368926,227.308402442,72.7676080086,8.3303,146.210494433
 11/16  01:00:00,174.087719063,31.2013970789,61.0783722935,0.0,25.5240853573,30.610668775,189.456724817,70.2119655851,3.33212,115.912639232
 11/16  02:00:00,160.146780991,31.2013970789,54.5286822336,0.0,19.418418834,29.3649097162,146.858341621,53.695795522,3.33212,89.8304260991
 11/16  03:00:00,147.741207856,31.2013970789,50.0577660996,0.0,12.7620426787,28.1191506574,138.494664745,43.9117915223,3.33212,91.2507532226
 11/16  04:00:00,145.09753771,31.2013970789,47.4113829709,0.0,12.7620426787,28.1191506574,127.983274372,37.2345175396,3.33212,87.4166368322
 11/16  05:00:00,149.352182337,31.2013970789,45.0849325572,0.0,12.7620426787,28.1191506574,151.067925192,31.7956503707,3.33212,115.940154821
 11/16  06:00:00,187.054057304,33.8570600162,52.5142654956,0.0,25.5240853573,30.610668775,240.160663457,26.1625829157,8.3303,205.667780542
 11/16  07:00:00,309.068027737,34.7422809952,84.1936035409,0.0,51.0481707146,78.1489452969,390.433541199,21.9894053183,16.6606,351.783535881
 11/16  08:00:00,372.024678208,36.56089141,96.0935636048,0.0,64.3609230253,109.708623606,559.360969218,62.0027209076,24.9909,472.367348311
 11/16  09:00:00,329.342901889,36.5848152163,96.1476582106,0.0,51.0481707146,80.7689615957,446.066178137,55.7909755503,33.3212,356.954002587
 11/16  10:00:00,302.026261173,37.2344447752,96.6160462892,0.0,51.0481707146,71.0224615957,379.305927305,34.5557299997,66.8089,277.941297305
 11/16  11:00:00,246.868151203,37.3184144659,89.859486009,0.0,32.1804615127,65.7244621605,416.197819783,116.922923079,83.4695,215.805396705
 11/16  12:00:00,223.960706774,37.277869579,65.45942343,0.0,32.1804615127,65.7244621605,450.471821873,205.039657441,83.4695,161.962664432
 11/16  13:00:00,215.118776588,37.0930186268,57.6010044647,0.0,32.1804615127,65.7244621605,419.518271343,174.340602921,83.4695,161.708168422
 11/16  14:00:00,198.889224236,36.8697602779,51.3375656832,0.0,32.1804615127,55.9779621605,427.390849099,197.457526747,75.1392,154.794122353
 11/16  15:00:00,196.321522562,36.8311558517,48.8128792664,0.0,32.1804615127,55.9779621605,449.852519128,221.746652888,66.8089,161.29696624
 11/16  16:00:00,201.719313735,36.8604390856,54.1609505923,0.0,32.1804615127,55.9779621605,449.072060255,219.355402084,75.1392,154.577458171
 11/16  17:00:00,234.689523271,36.6086134001,49.768216846,0.0,32.1804615127,60.9114621605,426.976416752,212.52311093,91.7998,122.653505822
 11/16  18:00:00,260.053198981,36.5127229534,31.8932143956,0.0,32.1804615127,77.5397301883,467.105764915,237.950283801,49.9818,179.173681114
 11/16  19:00:00,331.379642847,36.5127229534,49.2066805137,0.0,77.122965704,86.2600435998,636.507705132,264.335957619,49.9818,322.189947513
 11/16  20:00:00,346.400708815,36.5127229534,56.6351511015,0.0,102.647051061,80.1663183927,543.78504611,265.850259284,33.3212,244.613586826
 11/16  21:00:00,382.187664945,36.5127229534,67.0456466095,0.0,115.40909374,92.7192997104,546.151048588,276.332903673,33.3212,236.496944916
 11/16  22:00:00,374.725552519,36.5127229534,83.1743966145,0.0,102.647051061,94.1340635361,658.917835813,279.98945184,24.9909,353.937483973
 11/16  23:00:00,293.052317989,36.5127229534,68.0642730616,0.0,77.122965704,65.871452062,560.497147729,277.678742958,16.6606,266.157804772
 11/16  24:00:00,202.637277593,36.5127229534,45.6363170631,0.0,38.286128036,48.4199368926,458.096511176,299.029371231,8.3303,150.736839945
 11/17  01:00:00,149.142717296,31.2013970789,36.5249187904,0.0,25.5240853573,30.610668775,174.316676044,52.8971840317,3.33212,118.087372012
 11/17  02:00:00,134.874483032,31.2013970789,29.5749851505,0.0,19.418418834,29.3649097162,135.505294003,44.7232682052,3.33212,87.4499057978
 11/17  03:00:00,123.172578539,31.2013970789,25.7835157229,0.0,12.7620426787,28.1191506574,134.817731287,40.0006359194,3.33212,91.4849753675
 11/17  04:00:00,121.330081212,31.2013970789,23.9520052484,0.0,12.7620426787,28.1191506574,130.029501261,37.0353436294,3.33212,89.6620376312
 11/17  05:00:00,130.35407375,31.2013970789,25.7676607439,0.0,12.7620426787,28.1191506574,154.493493649,35.1799907903,3.33212,115.981382859
 11/17  06:00:00,166.777438215,31.2013970789,34.5550846787,0.0,25.5240853573,30.610668775,247.829289729,33.6480458116,8.3303,205.850943917
 11/17  07:00:00,286.560274876,32.086618058,63.9582813589,0.0,51.0481707146,78.1489452969,400.617597076,31.4904008053,16.6606,352.466596271
 11/17  08:00:00,375.058030457,36.5127229534,97.5670844383,0.0,64.3609230253,109.708623606,702.92885334,204.139593767,24.9909,473.798359573
 11/17  09:00:00,329.480804642,36.5127229534,94.8286230987,0.0,51.0481707146,80.7689615957,618.007979211,222.221125257,33.3212,362.465653954
 11/17  10:00:00,302.048231256,36.7332812673,96.1683371776,0.0,51.0481707146,71.0224615957,532.109048997,191.331009082,66.8089,273.969139914
 11/17  11:00:00,249.696472411,36.9446325872,92.3346266694,0.0,32.1804615127,65.7244621605,480.047708704,180.525404859,83.4695,216.052803845
 11/17  12:00:00,253.264739092,37.1664971238,94.9978278323,0.0,32.1804615127,65.7244621605,418.815217658,173.226757092,83.4695,162.118960565
 11/17  13:00:00,256.554986875,37.4354978405,99.0905707007,0.0,32.1804615127,65.7244621605,379.70667569,134.368036081,83.4695,161.869139609
 11/17  14:00:00,245.352027103,37.4887970849,98.2570237201,0.0,32.1804615127,55.9779621605,317.041346766,80.29370693,75.1392,161.608439836
 11/17  15:00:00,245.488698874,37.4935104232,98.405445587,0.0,32.1804615127,55.9779621605,326.125096166,104.660477561,66.8089,154.655718605
 11/17  16:00:00,238.793272279,37.5220308964,91.5635688058,0.0,32.1804615127,55.9779621605,370.591571281,134.048505878,75.1392,161.403865404
 11/17  17:00:00,251.138962095,37.0768827447,66.0280429569,0.0,32.1804615127,60.9114621605,416.607877219,202.448274651,91.7998,122.359802568
 11/17  18:00:00,291.741259858,36.5127229534,63.6445626718,0.0,32.1804615127,77.5397301883,409.711902284,180.002137826,49.9818,179.727964459
 11/17  19:00:00,363.295767655,36.5127229534,81.3258499597,0.0,77.122965704,86.2600435998,538.096071547,165.372083981,49.9818,322.742187566
 11/17  20:00:00,370.92128461,36.5127229534,81.8817469581,0.0,102.647051061,80.1663183927,430.02688874,151.828950117,33.3212,244.876738623
 11/17  21:00:00,403.456702442,36.5127229534,88.937200143,0.0,115.40909374,92.7192997104,416.959952144,146.881136453,33.3212,236.75761569
 11/17  22:00:00,387.787698042,36.5127229534,97.2872417124,0.0,102.647051061,94.1340635361,494.183070842,110.97138682,24.9909,358.220784022
 11/17  23:00:00,307.644582058,36.5127229534,83.852520954,0.0,77.122965704,65.871452062,361.730542786,80.0416789521,16.6606,265.028263834
 11/17  24:00:00,214.404345753,36.5127229534,58.036274907,0.0,38.286128036,48.4199368926,350.39696819,190.542813077,8.3303,151.523855113
 11/18  01:00:00,164.436226344,31.2013970789,49.4490490565,0.0,27.7269238854,30.610668775,161.615173352,42.2575818453,3.33212,116.025471507
 11/18  02:00:00,159.693374566,31.2013970789,44.6573594387,0.0,27.7269238854,30.610668775,129.505976357,32.4430378028,3.33212,93.7308185538
 11/18  03:00:00,137.583644809,31.2013970789,40.0479764062,0.0,12.7620426787,28.1191506574,117.048482266,26.2433237229,3.33212,87.4730385428
 11/18  04:00:00,135.048108391,31.2013970789,37.525595231,0.0,12.7620426787,28.1191506574,113.378115796,22.5661257663,3.33212,87.4798700292
 11/18  05:00:00,142.7820538,31.2013970789,38.6824361696,0.0,12.7620426787,28.1191506574,146.107744123,20.2860707785,3.33212,122.489553345
 11/18  06:00:00,195.005940558,31.2013970789,78.4954700229,0.0,12.7620426787,28.1191506574,173.568657262,18.7631810797,8.3303,146.475176182
 11/18  07:00:00,266.155617453,34.2996705057,74.1868892542,0.0,42.6918050922,54.3732441037,247.580919631,17.6091885918,16.6606,213.311131039
 11/18  08:00:00,325.156012663,36.5149412255,95.1788341921,0.0,42.6918050922,86.1019271793,416.022126055,36.9975204547,24.9909,354.033705601
 11/18  09:00:00,364.842002608,36.5314987905,93.5161652958,0.0,57.6566862989,112.030105488,553.399240936,14.9806965744,33.3212,505.097344362
 11/18  10:00:00,318.39526994,37.198371241,92.340947814,0.0,57.6566862989,83.6599452969,434.202984942,1.35207426819,66.8089,366.042010674
 11/18  11:00:00,266.66424112,37.4753833423,94.7572996897,0.0,42.6918050922,68.9656133826,355.959381276,1.38861786427,83.4695,271.101263412
 11/18  12:00:00,257.421914035,37.6885531055,93.9097902882,0.0,34.9340096728,67.7198543238,309.107137234,1.58456688744,83.4695,224.053070346
 11/18  13:00:00,256.567743933,37.8417956138,93.5689122533,0.0,34.9340096728,67.7198543238,247.32237502,1.47017775017,83.4695,162.38269727
 11/18  14:00:00,246.612091083,37.8009065576,93.2422681018,0.0,34.9340096728,57.9733543238,238.776791276,1.46917212335,75.1392,162.168419152
 11/18  15:00:00,246.51049981,37.7335271361,93.0869789883,0.0,34.9340096728,57.9733543238,230.421768865,1.67401891917,66.8089,161.938849946
 11/18  16:00:00,247.497663737,37.5832666299,94.3073827483,0.0,34.9340096728,57.9733543238,239.274120262,2.21495132619,75.1392,161.919968935
 11/18  17:00:00,287.88439756,37.1791095558,98.1240717641,0.0,34.9340096728,62.9068543238,218.578480633,3.8348051521,91.7998,122.94387548
 11/18  18:00:00,280.113607806,36.5784811354,55.7997444894,0.0,34.9340096728,72.2186844194,238.847433397,35.1190261061,49.9818,153.746607291
 11/18  19:00:00,361.948723649,36.6470203936,71.3234821095,0.0,87.0357390804,86.2600435998,278.528693246,48.3237365427,49.9818,180.223156704
 11/18  20:00:00,381.009375957,36.5266579166,95.7739534311,0.0,102.000620287,77.6748002752,330.551670497,52.4333367178,33.3212,244.797133779
 11/18  21:00:00,393.913678241,36.5127229534,97.3609254081,0.0,102.000620287,88.9820225341,341.306612344,67.4055899879,33.3212,240.579822357
 11/18  22:00:00,383.872071708,36.5127229534,97.0408435142,0.0,102.000620287,91.6425454185,335.770372127,69.532707939,24.9909,241.246764188
 11/18  23:00:00,327.974489478,36.5127229534,94.107399094,0.0,87.0357390804,65.871452062,453.089797064,84.5359391553,16.6606,351.893257909
 11/18  24:00:00,256.172381454,36.5127229534,95.8873727387,0.0,42.6918050922,48.4199368926,288.066390217,73.413003199,8.3303,206.323087018
 11/19  01:00:00,198.234875324,31.2013970789,73.7952750337,0.0,34.4311606118,33.1021868926,183.288607791,57.2848415168,3.33212,122.671646274
 11/19  02:00:00,185.453840978,31.2013970789,61.0280418151,0.0,34.4311606118,33.1021868926,151.128307195,53.9165001814,3.33212,93.879687014
 11/19  03:00:00,162.700248863,31.2013970789,55.8020338213,0.0,19.466279405,30.610668775,132.061321838,41.1129013563,3.33212,87.6163004814
 11/19  04:00:00,159.787598985,31.2013970789,52.9119590047,0.0,19.466279405,30.610668775,131.003548881,33.7913083099,3.33212,93.8801205713
 11/19  05:00:00,167.32831104,31.2013970789,53.8913673088,0.0,19.466279405,30.610668775,145.511568164,26.0793261879,3.33212,116.100121976
 11/19  06:00:00,182.185511851,31.2013970789,56.5475008869,0.0,19.466279405,30.610668775,177.503366884,15.7244723959,8.3303,153.448594488
 11/19  07:00:00,272.889938097,35.2734135827,79.9752582444,0.0,42.6918050922,54.3732441037,240.921864038,9.37838822041,16.6606,214.882875817
 11/19  08:00:00,335.532287364,36.8186062449,95.2012385319,0.0,49.3960418185,88.5934452969,382.643760078,3.84769625036,24.9909,353.805163827
 11/19  09:00:00,364.242262246,36.7305359863,90.8730754317,0.0,57.6566862989,112.030105488,541.614214403,1.50888710615,33.3212,506.784127297
 11/19  10:00:00,308.07127644,37.5585947381,89.2976485978,0.0,50.9524495726,81.1684271793,434.947154047,0.64950567925,66.8089,367.488748367
 11/19  11:00:00,264.167357115,38.0772860837,89.6131724121,0.0,42.6918050922,68.9656133826,363.756061169,0.639586270008,83.4695,279.646974899
 11/19  12:00:00,260.605195153,38.1810330412,89.9309520465,0.0,38.286128036,68.9656133826,306.464492325,0.753584625029,83.4695,222.2414077
 11/19  13:00:00,259.225559934,38.3188546652,89.4285456122,0.0,38.286128036,68.9656133826,244.417688414,0.727323868319,83.4695,160.220864546
 11/19  14:00:00,240.258601736,38.0714450929,89.6037330095,0.0,31.5818913096,56.727595265,235.669925045,1.02288472858,75.1392,159.507840317
 11/19  15:00:00,240.096682266,37.9527473884,89.5975020659,0.0,31.5818913096,56.727595265,229.040673953,1.05532121286,66.8089,161.17645274
 11/19  16:00:00,240.74507901,37.7407041721,90.6918972245,0.0,31.5818913096,56.727595265,237.813402442,1.09957478946,75.1392,161.574627652
 11/19  17:00:00,280.695872645,37.3037853467,94.1194841836,0.0,31.5818913096,61.661095265,215.960006182,1.31158409591,91.7998,122.848622087
 11/19  18:00:00,318.206550325,36.6428892562,97.2512487104,0.0,31.5818913096,70.9729253606,204.259275005,3.66200050845,49.9818,150.615474496
 11/19  19:00:00,379.612162495,36.6708990077,97.4630984361,0.0,80.3315023541,83.7685254822,239.204750525,5.75174763434,49.9818,183.47120289
 11/19  20:00:00,381.276474111,36.5769048537,94.9695093193,0.0,102.000620287,77.6748002752,281.60484142,3.57866207843,33.3212,244.704979342
 11/19  21:00:00,401.12910457,36.5455447219,94.0169594833,0.0,108.704857014,91.4735406516,272.989667404,3.10994760178,33.3212,236.558519802
 11/19  22:00:00,373.160409414,36.664761245,94.1413494048,0.0,95.2963835608,89.1510273009,273.42038977,3.71875949678,24.9909,244.710730274
 11/19  23:00:00,321.404194385,36.6429919618,96.0801885132,0.0,80.3315023541,63.3799339444,377.226176817,8.00076070061,16.6606,352.564816116
 11/19  24:00:00,258.784720229,36.6018940276,98.2003033839,0.0,42.6918050922,48.4199368926,228.946862397,14.6873545867,8.3303,205.92920781
 11/20  01:00:00,164.585891049,31.2013970789,51.8767585657,0.0,25.5240853573,30.610668775,127.268933734,7.79522394961,3.33212,116.141589784
 11/20  02:00:00,165.282725695,31.2013970789,59.9495580667,0.0,19.418418834,29.3649097162,107.488092491,10.3574839596,3.33212,93.7984885315
 11/20  03:00:00,177.717544896,33.8570600162,77.1142715099,0.0,12.7620426787,28.1191506574,95.0970035467,4.21691997596,3.33212,87.5479635708
 11/20  04:00:00,178.021943822,32.9718390371,78.282613964,0.0,12.7620426787,28.1191506574,97.1728075593,0.0408600132024,3.33212,93.7998275461
 11/20  05:00:00,166.472476576,32.086618058,61.2543123036,0.0,12.7620426787,28.1191506574,119.685011343,0.189621696371,3.33212,116.163269647
 11/20  06:00:00,213.098605133,33.8570600162,78.2030026744,0.0,25.5240853573,30.610668775,219.059625511,0.171704490795,8.3303,210.557621021
 11/20  07:00:00,320.076127973,35.6275019743,93.6698441654,0.0,51.0481707146,78.1489452969,379.238178388,4.44671965527,16.6606,358.130858733
 11/20  08:00:00,369.609865304,36.6432222998,92.9320575478,0.0,64.3609230253,109.708623606,507.835601673,6.92294193817,24.9909,475.921759735
 11/20  09:00:00,327.740751622,36.7252879769,92.6680290678,0.0,51.0481707146,80.7689615957,402.273609632,3.06443635753,33.3212,365.887973275
 11/20  10:00:00,298.623213321,37.46831511,90.6942275916,0.0,51.0481707146,71.0224615957,343.456556355,1.13807343265,66.8089,275.509582922
 11/20  11:00:00,249.883536619,37.8145590484,90.3491114981,0.0,32.1804615127,65.7244621605,308.954030432,1.69229891236,83.4695,223.79223152
 11/20  12:00:00,250.365135695,38.0661071345,89.9114012743,0.0,32.1804615127,65.7244621605,247.496015059,1.67527256287,83.4695,162.351242497
 11/20  13:00:00,249.537504712,38.2101494891,89.434057251,0.0,32.1804615127,65.7244621605,247.223301157,1.62018282263,83.4695,162.133618335
 11/20  14:00:00,239.780879359,38.0571288729,89.4272403454,0.0,32.1804615127,55.9779621605,238.60448833,1.56412640734,75.1392,161.901161922
 11/20  15:00:00,239.753269947,37.9492776252,89.5705894079,0.0,32.1804615127,55.9779621605,229.976469511,1.51770913883,66.8089,161.649860372
 11/20  16:00:00,240.653943792,37.7937280121,90.8703660452,0.0,32.1804615127,55.9779621605,231.446518925,1.34847618431,75.1392,154.95884274
 11/20  17:00:00,280.915210329,37.4040866718,95.0273747225,0.0,32.1804615127,60.9114621605,215.832318223,1.14193797183,91.7998,122.890580251
 11/20  18:00:00,325.565331156,36.6699709589,98.044781847,0.0,32.1804615127,77.5397301883,249.656599122,13.0220787415,49.9818,186.652720381
 11/20  19:00:00,371.036353702,36.7055876712,89.9952379337,0.0,77.122965704,86.2600435998,420.841407253,45.1048727428,49.9818,325.75473451
 11/20  20:00:00,386.127438732,36.682620958,97.4819913898,0.0,102.647051061,80.1663183927,342.481175703,64.654095294,33.3212,244.505880409
 11/20  21:00:00,410.210729841,36.6470832458,96.1471234119,0.0,115.40909374,92.7192997104,379.582992525,101.294167316,33.3212,244.967625209
 11/20  22:00:00,386.031899538,36.7019911372,95.2725128552,0.0,102.647051061,94.1340635361,536.032085825,152.31185719,24.9909,358.729328636
 11/20  23:00:00,321.320498221,36.7726875158,97.155946004,0.0,77.122965704,65.871452062,404.281762815,114.292690677,16.6606,273.328472138
 11/20  24:00:00,239.419390592,36.6880033029,82.9124439656,0.0,38.286128036,48.4199368926,356.673771234,201.687836065,8.3303,146.655635169
 11/21  01:00:00,182.591442585,31.2013970789,69.6859328584,0.0,25.5240853573,30.610668775,173.988202773,48.0134083995,3.33212,122.642674374
 11/21  02:00:00,169.398501393,31.2013970789,63.8684793552,0.0,19.418418834,29.3649097162,124.878808441,33.9797461182,3.33212,87.5669423225
 11/21  03:00:00,187.753696958,31.2013970789,89.9770535934,0.0,12.7620426787,28.1191506574,123.112420256,25.954021931,3.33212,93.8262783254
 11/21  04:00:00,172.752226944,31.2013970789,74.9409573476,0.0,12.7620426787,28.1191506574,114.556257543,23.6571834785,3.33212,87.5669540649
 11/21  05:00:00,169.710332066,33.8570600162,62.0572650235,0.0,12.7620426787,28.1191506574,147.019289987,21.0114963377,3.33212,122.675673649
 11/21  06:00:00,196.066411893,31.2013970789,63.4511410701,0.0,25.5240853573,30.610668775,234.015435773,19.0737629987,8.3303,206.611372774
 11/21  07:00:00,318.278891938,35.4504577785,91.8783257231,0.0,51.0481707146,78.1489452969,396.800159588,18.226385773,16.6606,361.913173815
 11/21  08:00:00,374.257593395,36.5266458586,96.5233071823,0.0,64.3609230253,109.708623606,599.621894052,100.897166751,24.9909,473.733827301
 11/21  09:00:00,329.224733494,36.590010052,95.1565065464,0.0,51.0481707146,80.7689615957,446.747017653,45.4442984356,33.3212,367.981519218
 11/21  10:00:00,300.271757272,37.3153200644,94.574105109,0.0,51.0481707146,71.0224615957,369.763410177,23.7377636787,66.8089,279.216746499
 11/21  11:00:00,252.356224991,37.5665579221,95.1935617308,0.0,32.1804615127,65.7244621605,323.934866775,16.4610391554,83.4695,224.00432762
 11/21  12:00:00,251.417174644,37.7934108988,92.8705993146,0.0,32.1804615127,65.7244621605,252.943430597,7.01266045254,83.4695,162.461270145
 11/21  13:00:00,252.375464496,37.9290374189,94.3960239236,0.0,32.1804615127,65.7244621605,247.174118571,1.45198357657,83.4695,162.252634994
 11/21  14:00:00,241.495582017,37.8818827902,93.3065202078,0.0,32.1804615127,55.9779621605,238.061353893,0.894220972141,75.1392,162.027932921
 11/21  15:00:00,241.689342717,37.7982687117,93.6628613495,0.0,32.1804615127,55.9779621605,230.331509532,1.73960753932,66.8089,161.783001993
 11/21  16:00:00,242.994847283,37.6586863148,95.3617263604,0.0,32.1804615127,55.9779621605,241.274751497,4.3849002172,75.1392,161.75065128
 11/21  17:00:00,255.15466192,37.2308255462,70.960488112,0.0,32.1804615127,60.9114621605,247.290062917,32.5349956813,91.7998,122.955267236
 11/21  18:00:00,304.971215995,36.5742688803,77.616000493,0.0,32.1804615127,77.5397301883,355.556430511,125.691560192,49.9818,179.883070319
 11/21  19:00:00,379.078057874,36.5893588479,96.8667868875,0.0,77.122965704,86.2600435998,578.23881694,194.978765098,49.9818,333.278251842
 11/21  20:00:00,387.500877703,36.5127229534,98.1261480078,0.0,102.647051061,80.1663183927,441.427548862,162.088602736,33.3212,246.017746126
 11/21  21:00:00,416.084066831,36.5127229534,101.354307129,0.0,115.40909374,92.7192997104,440.275558861,161.705474169,33.3212,245.248884692
 11/21  22:00:00,391.451089325,36.5127229534,100.219716758,0.0,102.647051061,94.1340635361,544.029394988,163.259743668,24.9909,355.77875132
 11/21  23:00:00,320.808559391,36.5127229534,95.780590492,0.0,77.122965704,65.871452062,458.480515538,168.850334634,16.6606,272.969580903
 11/21  24:00:00,252.658263006,36.5127229534,95.4925418433,0.0,38.286128036,48.4199368926,337.228119388,178.729586383,8.3303,150.168233006
 11/22  01:00:00,181.569485444,31.2013970789,68.5630520685,0.0,25.5240853573,30.610668775,161.820772557,35.7895135333,3.33212,122.699139023
 11/22  02:00:00,159.971082212,31.2013970789,54.3247265243,0.0,19.418418834,29.3649097162,120.294482361,29.3703491697,3.33212,87.5920131917
 11/22  03:00:00,145.994752163,31.2013970789,48.2838380774,0.0,12.7620426787,28.1191506574,122.056684355,24.8622026144,3.33212,93.8623617403
 11/22  04:00:00,142.986904329,31.2013970789,45.2930512532,0.0,12.7620426787,28.1191506574,112.877436147,21.9495856967,3.33212,87.5957304505
 11/22  05:00:00,149.374007202,31.2013970789,45.1238435371,0.0,12.7620426787,28.1191506574,146.257158647,20.2146919165,3.33212,122.710346731
 11/22  06:00:00,184.85884597,31.2013970789,52.9829437161,0.0,25.5240853573,30.610668775,237.763462697,19.5351102666,8.3303,209.898052431
 11/22  07:00:00,309.824654641,34.7422809952,82.1571175498,0.0,51.0481707146,78.1489452969,396.241544933,18.8831458193,16.6606,360.697799114
 11/22  08:00:00,374.308556882,36.5127229534,97.5811891017,0.0,64.3609230253,109.708623606,615.400467272,109.350002219,24.9909,481.059565053
 11/22  09:00:00,329.249591241,36.5442756714,96.1176041076,0.0,51.0481707146,80.7689615957,433.702116064,30.869471887,33.3212,369.511444177
 11/22  10:00:00,299.025280337,37.2332107183,92.8623974313,0.0,51.0481707146,71.0224615957,350.656181244,3.63686645305,66.8089,280.210414791
 11/22  11:00:00,251.706805812,37.5345765028,93.310887485,0.0,32.1804615127,65.7244621605,301.195528286,0.71198406795,83.4695,217.014044218
 11/22  12:00:00,252.17170112,37.7591766515,92.3720757609,0.0,32.1804615127,65.7244621605,253.546093993,0.736779771495,83.4695,169.339814221
 11/22  13:00:00,251.098266418,37.9140106555,91.4895913267,0.0,32.1804615127,65.7244621605,246.501983846,0.73938362891,83.4695,162.293100217
 11/22  14:00:00,241.204686389,37.8849710835,91.3606476271,0.0,32.1804615127,55.9779621605,237.961036464,0.741760514458,75.1392,162.080075949
 11/22  15:00:00,241.569095775,37.8096427061,92.2127634885,0.0,32.1804615127,55.9779621605,229.407587052,0.752000199478,66.8089,161.846686852
 11/22  16:00:00,241.682947199,37.6762206129,92.749697743,0.0,32.1804615127,55.9779621605,236.283998858,0.683985582368,75.1392,160.460813276
 11/22  17:00:00,281.527577865,37.2618437106,95.8695282667,0.0,32.1804615127,60.9114621605,216.673926491,0.546939887318,91.7998,124.327186603
 11/22  18:00:00,325.760099749,36.6041793639,98.1367770415,0.0,32.1804615127,77.5397301883,234.52334827,4.51742516951,49.9818,180.0241231
 11/22  19:00:00,379.649654377,36.6476256178,98.3620488963,0.0,77.122965704,86.2600435998,394.183944098,10.3597489339,49.9818,333.842395164
 11/22  20:00:00,386.24929004,36.5672812069,97.4031312411,0.0,102.647051061,80.1663183927,290.535497364,10.9751346105,33.3212,246.239162753
 11/22  21:00:00,408.155920433,36.5447366876,94.2565069509,0.0,115.40909374,92.7192997104,296.086700924,17.260395768,33.3212,245.505105156
 11/22  22:00:00,387.236321734,36.5924980907,96.9964424798,0.0,102.647051061,94.1340635361,421.361126001,34.3849488429,24.9909,361.985277158
 11/22  23:00:00,321.935929276,36.6876429582,98.1711819955,0.0,77.122965704,65.871452062,331.511337668,42.5034758823,16.6606,272.347261786
 11/22  24:00:00,251.768361819,36.6396812948,95.8560480916,0.0,38.286128036,48.4199368926,209.246412579,49.8817352885,8.3303,151.034377291
 11/23  01:00:00,208.079477919,31.2013970789,83.5923233647,0.0,34.4311606118,33.1021868926,175.024674613,51.2608246783,3.33212,120.431729934
 11/23  02:00:00,190.563457705,31.2013970789,66.0724318488,0.0,34.4311606118,33.1021868926,147.484987858,51.6708679878,3.33212,92.4819998707
 11/23  03:00:00,163.167009271,31.2013970789,56.1547693633,0.0,19.466279405,30.610668775,146.118084835,48.7837298798,3.33212,94.0022349554
 11/23  04:00:00,157.672499543,31.2013970789,50.6774832082,0.0,19.466279405,30.610668775,136.620820464,39.2674136708,3.33212,94.021286793
 11/23  05:00:00,163.432189338,31.2013970789,49.8778701153,0.0,19.466279405,30.610668775,156.522223256,30.6422805614,3.33212,122.547822695
 11/23  06:00:00,177.195571173,31.2013970789,51.3970826939,0.0,19.466279405,30.610668775,182.597830838,25.1466730531,8.3303,149.120857784
 11/23  07:00:00,256.152309779,35.2734135827,60.3900242492,0.0,42.6918050922,54.3732441037,256.839919532,21.7312017828,16.6606,218.448117749
 11/23  08:00:00,334.690377492,36.7347223877,94.2717825802,0.0,49.3960418185,88.5934452969,484.680052457,100.054057271,24.9909,359.635095186
 11/23  09:00:00,364.423191099,36.6574258365,92.873921553,0.0,57.6566862989,112.030105488,576.377433317,29.3322107541,33.3212,513.724022563
 11/23  10:00:00,307.797385155,37.4359076565,91.1997793326,0.0,50.9524495726,81.1684271793,445.658352315,6.25694355929,66.8089,372.592508756
 11/23  11:00:00,268.323668069,37.6138809448,96.9489351429,0.0,42.6918050922,68.9656133826,418.40597669,48.119662013,83.4695,286.816814678
 11/23  12:00:00,265.269199072,37.5726225791,97.4462067673,0.0,38.286128036,68.9656133826,425.127250169,118.884566167,83.4695,222.773184001
 11/23  13:00:00,225.629801902,37.4824826081,58.7518067885,0.0,38.286128036,68.9656133826,412.328593708,164.281837301,83.4695,164.577256407
 11/23  14:00:00,198.701760143,37.3131720679,50.6839052323,0.0,31.5818913096,56.727595265,408.182191735,170.628875612,75.1392,162.414116123
 11/23  15:00:00,199.827893575,37.2639329771,51.9020519663,0.0,31.5818913096,56.727595265,394.73495543,165.959642949,66.8089,161.966412481
 11/23  16:00:00,197.78369733,37.1894786146,49.9693030619,0.0,31.5818913096,56.727595265,411.892104145,174.800195292,75.1392,161.952708852
 11/23  17:00:00,231.614245101,36.7886227871,46.5849232985,0.0,31.5818913096,61.661095265,401.714564725,186.841089586,91.7998,123.073675139
 11/23  18:00:00,274.051069447,36.5127229534,53.1817297413,0.0,31.5818913096,70.9729253606,409.79133604,205.582916113,49.9818,154.226619927
 11/23  19:00:00,346.509310411,36.5127229534,63.8938469557,0.0,80.3315023541,83.7685254822,464.446809684,226.848984101,49.9818,187.616025583
 11/23  20:00:00,363.764705688,36.5127229534,77.2185255522,0.0,102.000620287,77.6748002752,509.144219277,230.050997918,33.3212,245.772021359
 11/23  21:00:00,394.270163239,36.5127229534,87.2060202131,0.0,108.704857014,91.4735406516,501.546412866,223.18374147,33.3212,245.041471396
 11/23  22:00:00,366.153668215,36.5127229534,87.2696402291,0.0,95.2963835608,89.1510273009,490.374680391,219.790417439,24.9909,245.593362952
 11/23  23:00:00,308.325096701,36.5127229534,82.6255365061,0.0,80.3315023541,63.3799339444,599.526419898,227.444163042,16.6606,355.421656856
 11/23  24:00:00,220.447448829,36.5127229534,59.0873086813,0.0,42.6918050922,48.4199368926,460.361211553,244.033791352,8.3303,207.997120201
 11/24  01:00:00,156.684625892,31.2013970789,44.0273531163,0.0,25.5240853573,30.610668775,171.001432939,46.0832799095,3.33212,121.586033029
 11/24  02:00:00,141.123745666,31.2013970789,35.7927310479,0.0,19.418418834,29.3649097162,135.297327393,38.0489555726,3.33212,93.9162518203
 11/24  03:00:00,129.338850996,31.2013970789,31.9156720778,0.0,12.7620426787,28.1191506574,130.692602943,33.4377263847,3.33212,93.9227565578
 11/24  04:00:00,126.937289099,31.2013970789,29.5261279186,0.0,12.7620426787,28.1191506574,121.842589556,30.8495481788,3.33212,87.6609213768
 11/24  05:00:00,135.017656318,31.2013970789,30.4020811385,0.0,12.7620426787,28.1191506574,155.535063254,29.368840951,3.33212,122.834102303
 11/24  06:00:00,170.571188089,31.2013970789,38.321957103,0.0,25.5240853573,30.610668775,249.563791201,28.438225203,8.3303,212.795265998
 11/24  07:00:00,291.022238215,32.3816917177,65.3279742594,0.0,51.0481707146,78.1489452969,403.502806341,27.8644324466,16.6606,358.977773895
 11/24  08:00:00,374.509209929,36.5127229534,96.8755303292,0.0,64.3609230253,109.708623606,745.098914431,236.153311341,24.9909,483.95470309
 11/24  09:00:00,326.875100326,36.5127229534,92.0937654155,0.0,51.0481707146,80.7689615957,677.449528051,273.064238641,33.3212,371.06408941
 11/24  10:00:00,301.306507807,36.5958550296,95.5189061119,0.0,51.0481707146,71.0224615957,579.492751322,229.793715436,66.8089,282.890135886
 11/24  11:00:00,252.853533878,36.9103570278,95.5275845129,0.0,32.1804615127,65.7244621605,500.14001248,193.767955107,83.4695,222.902557373
 11/24  12:00:00,257.355343264,37.2758108987,99.0069142808,0.0,32.1804615127,65.7244621605,418.081425872,165.034975647,83.4695,169.576950225
 11/24  13:00:00,256.343801571,37.4558905721,99.0067098008,0.0,32.1804615127,65.7244621605,370.01930268,124.059777876,83.4695,162.490024804
 11/24  14:00:00,245.882101776,37.4959236737,98.6324689535,0.0,32.1804615127,55.9779621605,338.468960942,101.035100632,75.1392,162.29466031
 11/24  15:00:00,245.549805654,37.4997023714,98.4506855927,0.0,32.1804615127,55.9779621605,330.195219979,101.308652385,66.8089,162.077667594
 11/24  16:00:00,238.483242444,37.5296603939,91.2216223565,0.0,32.1804615127,55.9779621605,376.343820648,139.131475689,75.1392,162.073144959
 11/24  17:00:00,250.922117974,36.9004877888,65.8910530896,0.0,32.1804615127,60.9114621605,424.577679042,209.643352717,91.7998,123.134526325
 11/24  18:00:00,292.62738655,36.5127229534,64.531276011,0.0,32.1804615127,77.5397301883,441.44224703,204.236872863,49.9818,187.223574167
 11/24  19:00:00,360.852380932,36.5127229534,78.7206617568,0.0,77.122965704,86.2600435998,613.726602267,228.799256493,49.9818,334.945545774
 11/24  20:00:00,365.288431977,36.5127229534,75.9894011048,0.0,102.647051061,80.1663183927,519.01065963,238.897061402,33.3212,246.792398229
 11/24  21:00:00,397.569528954,36.5127229534,82.9391579436,0.0,115.40909374,92.7192997104,510.979762014,231.636607646,33.3212,246.021954368
 11/24  22:00:00,386.577442967,36.5127229534,95.4369212929,0.0,102.647051061,94.1340635361,617.643613068,226.117033877,24.9909,366.535679191
 11/24  23:00:00,300.80541203,36.5127229534,75.9329482952,0.0,77.122965704,65.871452062,513.517203983,226.61738546,16.6606,270.239218523
 11/24  24:00:00,210.531220823,36.5127229534,53.7060498148,0.0,38.286128036,48.4199368926,383.404158611,221.36839929,8.3303,153.70545932
 11/25  01:00:00,157.991980192,31.2013970789,43.1403687489,0.0,27.7269238854,30.610668775,169.024825319,42.8266063262,3.33212,122.866098993
 11/25  02:00:00,149.721650773,31.2013970789,34.8320084525,0.0,27.7269238854,30.610668775,133.746933985,36.4620546421,3.33212,93.9527593428
 11/25  03:00:00,126.675705131,31.2013970789,29.2723386321,0.0,12.7620426787,28.1191506574,126.160828373,33.3226063551,3.33212,89.5061020176
 11/25  04:00:00,124.875352702,31.2013970789,27.4834917143,0.0,12.7620426787,28.1191506574,126.856932596,31.3907806596,3.33212,92.1340319361
 11/25  05:00:00,131.814795908,31.2013970789,27.8500304522,0.0,12.7620426787,28.1191506574,156.495972765,30.2709484135,3.33212,122.892904351
 11/25  06:00:00,144.596216396,31.2013970789,28.3951039816,0.0,12.7620426787,28.1191506574,192.604492518,30.4856311646,8.3303,153.788561353
 11/25  07:00:00,230.474794364,31.2013970789,39.0980572084,0.0,42.6918050922,54.3732441037,262.351396768,30.2261089363,16.6606,215.464687832
 11/25  08:00:00,304.902403768,36.523643702,73.9601128774,0.0,42.6918050922,86.1019271793,580.411551947,188.889656157,24.9909,366.53099579
 11/25  09:00:00,369.682241448,36.5127229534,97.9020496399,0.0,57.6566862989,112.030105488,710.5889034,160.112519881,33.3212,517.155183519
 11/25  10:00:00,320.508786189,37.1687537886,95.842811475,0.0,57.6566862989,83.6599452969,503.222736056,65.4575701473,66.8089,370.956265908
 11/25  11:00:00,266.84063078,37.3187980404,96.5635540476,0.0,42.6918050922,68.9656133826,406.212497809,41.3704690128,83.4695,281.372528796
