Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/09  16:00:00,248.827761105,37.5554044075,97.2687608813,0.0,34.9340096728,57.9733543238,286.504608928,40.5882575609,75.1392,170.777151367
 12/09  17:00:00,270.262525589,37.1704518339,81.2672602024,0.0,34.9340096728,62.9068543238,332.523344388,107.694987205,91.7998,133.028557183
 12/09  18:00:00,297.68287755,36.5127229534,72.4148207989,0.0,34.9340096728,72.2186844194,433.54565,216.789011978,49.9818,166.774838022
 12/09  19:00:00,371.242198072,36.5127229534,79.3870678952,0.0,87.0357390804,86.2600435998,424.735766795,177.543046377,49.9818,197.210920418
 12/09  20:00:00,376.144394537,36.5127229534,89.590465618,0.0,102.000620287,77.6748002752,461.140730495,169.903634848,33.3212,257.915895647
 12/09  21:00:00,394.478831794,36.5127229534,96.6468615312,0.0,102.000620287,88.9820225341,470.313565369,178.313304653,33.3212,258.679060716
 12/09  22:00:00,384.503268148,36.5127229534,96.3887979924,0.0,102.000620287,91.6425454185,466.977045317,177.640208837,24.9909,264.34593648
 12/09  23:00:00,325.990477548,36.5127229534,91.06896656,0.0,87.0357390804,65.871452062,575.091243903,183.918896124,16.6606,374.511747779
 12/09  24:00:00,227.135228442,36.5127229534,65.8027521931,0.0,42.6918050922,48.4199368926,432.03185465,199.038386704,8.3303,224.663167946
 12/10  01:00:00,175.329277075,31.2013970789,51.1895108061,0.0,34.4311606118,33.1021868926,173.159991268,39.4346474416,3.33212,130.393223826
 12/10  02:00:00,168.367210836,31.2013970789,44.1824681811,0.0,34.4311606118,33.1021868926,133.367938101,32.3925694342,3.33212,97.6432486668
 12/10  03:00:00,146.71479358,31.2013970789,40.0011312063,0.0,19.466279405,30.610668775,128.798542019,27.7400426552,3.33212,97.7263793635
 12/10  04:00:00,144.677448214,31.2013970789,37.965121578,0.0,19.466279405,30.610668775,128.853611028,24.6847556769,3.33212,100.836735351
 12/10  05:00:00,151.485252272,31.2013970789,38.2143231716,0.0,19.466279405,30.610668775,149.80703662,22.7661762755,3.33212,123.708740344
 12/10  06:00:00,164.49556858,31.2013970789,38.9915870883,0.0,19.466279405,30.610668775,192.565774431,22.0921725422,8.3303,162.143301888
 12/10  07:00:00,242.842706389,33.4144495266,46.4438091649,0.0,42.6918050922,54.3732441037,272.546290492,22.2836469886,16.6606,233.602043504
 12/10  08:00:00,315.107132333,36.5309591592,75.0525712982,0.0,49.3960418185,88.5934452969,567.60373139,164.786701913,24.9909,377.826129477
 12/10  09:00:00,369.342822851,36.5127229534,97.562799463,0.0,57.6566862989,112.030105488,725.133541852,145.589125321,33.3212,546.22321653
 12/10  10:00:00,312.499389084,37.2200114983,97.2515912629,0.0,50.9524495726,81.1684271793,505.286475861,44.6984637908,66.8089,393.779112071
 12/10  11:00:00,250.203732045,37.3091989919,80.1237995102,0.0,42.6918050922,68.9656133826,408.202021843,27.5189604513,83.4695,297.213561391
 12/10  12:00:00,239.753277113,37.3682563667,73.4168967115,0.0,38.286128036,68.9656133826,346.484552619,27.161957997,83.4695,235.853094622
 12/10  13:00:00,230.20348499,37.4132951455,64.6314261513,0.0,38.286128036,68.9656133826,287.883279611,33.5257913446,83.4695,170.887988266
 12/10  14:00:00,209.456260317,37.4499039298,62.7738961419,0.0,31.5818913096,56.727595265,301.794725865,48.9439504068,75.1392,177.711575459
 12/10  15:00:00,203.422463343,37.4833340876,56.7118157923,0.0,31.5818913096,56.727595265,300.507044652,63.3275182742,66.8089,170.370626378
 12/10  16:00:00,201.075897089,37.5137480037,54.3546258507,0.0,31.5818913096,56.727595265,315.876525453,72.2941229485,75.1392,168.443202505
 12/10  17:00:00,232.113927926,37.1313746017,47.4264629157,0.0,31.5818913096,61.661095265,460.663129447,236.474694601,91.7998,132.388634846
 12/10  18:00:00,271.627671877,36.5127229534,50.7788461985,0.0,31.5818913096,70.9729253606,458.48238587,245.972859857,49.9818,162.527726014
 12/10  19:00:00,342.865004781,36.5127229534,60.3005411486,0.0,80.3315023541,83.7685254822,471.101238066,224.07910393,49.9818,197.040334136
 12/10  20:00:00,359.195687679,36.5127229534,72.7072142042,0.0,102.000620287,77.6748002752,503.062211486,211.996430306,33.3212,257.74458118
 12/10  21:00:00,387.746399372,36.5127229534,80.7409402518,0.0,108.704857014,91.4735406516,499.826376577,209.594573465,33.3212,256.910603113
 12/10  22:00:00,359.810452424,36.5127229534,80.969789283,0.0,95.2963835608,89.1510273009,498.49036553,210.507904274,24.9909,262.991561256
 12/10  23:00:00,304.294286446,36.5127229534,78.6291976045,0.0,80.3315023541,63.3799339444,614.22024522,219.670466359,16.6606,377.889178861
 12/10  24:00:00,216.493029347,36.5127229534,55.1634367212,0.0,42.6918050922,48.4199368926,467.094095002,234.598456086,8.3303,224.165338916
 12/11  01:00:00,153.790867274,31.2013970789,41.1460489568,0.0,25.5240853573,30.610668775,174.508062624,45.24669093,3.33212,125.929251694
 12/11  02:00:00,139.317185194,31.2013970789,33.994312587,0.0,19.418418834,29.3649097162,139.314216414,37.3719531469,3.33212,98.6101432675
 12/11  03:00:00,127.679282431,31.2013970789,30.2591184277,0.0,12.7620426787,28.1191506574,130.49548193,32.7325784305,3.33212,94.4307834994
 12/11  04:00:00,126.460381674,31.2013970789,29.0477477232,0.0,12.7620426787,28.1191506574,133.967802445,29.8994577551,3.33212,100.73622469
 12/11  05:00:00,135.158552619,31.2013970789,31.1663573438,0.0,12.7620426787,28.1191506574,154.931196776,27.7122832433,3.33212,123.886793533
 12/11  06:00:00,171.400215695,31.2013970789,39.7909529619,0.0,25.5240853573,30.610668775,259.118890682,26.2740506544,8.3303,224.514540028
 12/11  07:00:00,295.069471635,32.5292285475,67.1549588024,0.0,51.0481707146,78.1489452969,428.018227368,25.0858746418,16.6606,386.271752727
 12/11  08:00:00,368.242885497,36.5127229534,91.8380609461,0.0,64.3609230253,109.708623606,711.598534989,177.947716072,24.9909,508.659918917
 12/11  09:00:00,318.372008166,36.5127229534,84.5655130221,0.0,51.0481707146,80.7689615957,605.936172602,180.889456561,33.3212,391.725516041
 12/11  10:00:00,292.792263763,37.2030972393,87.3303424382,0.0,51.0481707146,71.0224615957,450.991006927,82.093767045,66.8089,302.088339882
 12/11  11:00:00,240.6344458,37.2939114745,84.3466081968,0.0,32.1804615127,65.7244621605,357.791876863,40.974377576,83.4695,233.347999287
 12/11  12:00:00,242.64653136,37.3552709373,85.6937271215,0.0,32.1804615127,65.7244621605,294.005525755,37.0135252274,83.4695,173.522500527
 12/11  13:00:00,245.510920802,37.4026954208,89.259232817,0.0,32.1804615127,65.7244621605,285.993152883,31.556056813,83.4695,170.96759607
 12/11  14:00:00,237.48560142,37.4433502238,90.8871534693,0.0,32.1804615127,55.9779621605,289.572137654,42.105015432,75.1392,172.327922222
 12/11  15:00:00,236.289412923,37.4789921279,89.6421076929,0.0,32.1804615127,55.9779621605,288.713698596,51.5569670401,66.8089,170.347831556
 12/11  16:00:00,223.615426394,37.5104615979,76.5937871963,0.0,32.1804615127,55.9779621605,394.627252185,149.15392043,75.1392,170.334131755
 12/11  17:00:00,242.72420482,36.9558743916,57.6349802759,0.0,32.1804615127,60.9114621605,468.875639417,241.263531853,91.7998,135.812307564
 12/11  18:00:00,291.849044119,36.5127229534,63.7430976119,0.0,32.1804615127,77.5397301883,431.036292541,187.349236812,49.9818,193.70525573
 12/11  19:00:00,362.344042832,36.5127229534,80.2246092578,0.0,77.122965704,86.2600435998,598.745817867,192.467761322,49.9818,356.296256545
 12/11  20:00:00,367.54049819,36.5127229534,77.8472548704,0.0,102.647051061,80.1663183927,487.991692581,195.807803179,33.3212,258.862689402
 12/11  21:00:00,398.483644272,36.5127229534,83.4561070077,0.0,115.40909374,92.7192997104,496.98624766,201.117408002,33.3212,262.547639657
 12/11  22:00:00,387.505632944,36.5127229534,96.0549166791,0.0,102.647051061,94.1340635361,617.512827763,210.430208323,24.9909,382.09171944
 12/11  23:00:00,301.159875439,36.5127229534,76.2626822812,0.0,77.122965704,65.871452062,525.608420071,217.779612536,16.6606,291.168207535
 12/11  24:00:00,209.745172339,36.5127229534,52.8971629572,0.0,38.286128036,48.4199368926,393.162504862,222.862742804,8.3303,161.969462058
 12/12  01:00:00,155.85602633,31.2013970789,43.1826468395,0.0,25.5240853573,30.610668775,176.02053977,42.3682375209,3.33212,130.320182249
 12/12  02:00:00,141.174141832,31.2013970789,35.8336354939,0.0,19.418418834,29.3649097162,132.676886385,34.8885176295,3.33212,94.4562487557
 12/12  03:00:00,129.700840986,31.2013970789,32.2704236991,0.0,12.7620426787,28.1191506574,134.405861374,30.3097768611,3.33212,100.763964512
 12/12  04:00:00,127.644666668,31.2013970789,30.2242041872,0.0,12.7620426787,28.1191506574,125.702879624,27.90662125,3.33212,94.464138374
 12/12  05:00:00,135.128679111,31.2013970789,30.5038707375,0.0,12.7620426787,28.1191506574,160.898989206,27.2291678554,3.33212,130.33770135
 12/12  06:00:00,170.748795615,31.2013970789,38.4889830555,0.0,25.5240853573,30.610668775,260.294419084,27.102431455,8.3303,224.861687629
 12/12  07:00:00,296.351283072,32.5292285475,67.7053924267,0.0,51.0481707146,78.1489452969,429.335212323,25.935691647,16.6606,386.738920676
 12/12  08:00:00,368.851492096,36.5127229534,91.4476332596,0.0,64.3609230253,109.708623606,712.407119294,177.123981685,24.9909,510.292237609
 12/12  09:00:00,307.297466141,36.5127229534,72.7418051207,0.0,51.0481707146,80.7689615957,630.970350345,205.277924087,33.3212,392.371226258
 12/12  10:00:00,264.978618613,36.6880241965,59.2462089978,0.0,51.0481707146,71.0224615957,569.287003192,202.467790468,66.8089,300.010312723
 12/12  11:00:00,199.439609109,36.7762770695,42.3722759242,0.0,32.1804615127,65.7244621605,538.93564879,219.834305257,83.4695,235.631843533
 12/12  12:00:00,191.270362473,36.8125120433,33.4941494286,0.0,32.1804615127,65.7244621605,488.530287675,231.334307831,83.4695,173.726479844
 12/12  13:00:00,188.490412293,36.7944631373,31.4941126995,0.0,32.1804615127,65.7244621605,494.470105457,239.942153603,83.4695,171.058451853
 12/12  14:00:00,181.475954449,36.7638316688,34.2152286877,0.0,32.1804615127,55.9779621605,503.354916219,250.577326338,75.1392,177.63838988
 12/12  15:00:00,177.848703191,36.7662489657,30.5890897508,0.0,32.1804615127,55.9779621605,497.306436327,259.956788364,66.8089,170.540747963
 12/12  16:00:00,179.196064277,36.7829177869,31.9393469881,0.0,32.1804615127,55.9779621605,504.242993532,258.563216191,75.1392,170.540577341
 12/12  17:00:00,215.44534182,36.5577698825,30.7835829653,0.0,32.1804615127,60.9114621605,470.019127898,247.552836327,91.7998,130.666491571
 12/12  18:00:00,268.442571399,36.5127229534,40.3128407637,0.0,32.1804615127,77.5397301883,517.210537843,270.546172869,49.9818,196.682564974
 12/12  19:00:00,339.768461259,36.5127229534,57.6050645969,0.0,77.122965704,86.2600435998,694.23599134,290.969455014,49.9818,353.284736327
 12/12  20:00:00,345.742152034,36.5127229534,56.4180587061,0.0,102.647051061,80.1663183927,590.425204535,290.370996082,33.3212,266.733008453
 12/12  21:00:00,377.00074567,36.5127229534,62.3060691341,0.0,115.40909374,92.7192997104,583.882319853,292.301935237,33.3212,258.259184615
 12/12  22:00:00,367.01875178,36.5127229534,75.7774613774,0.0,102.647051061,94.1340635361,712.691554717,300.035823857,24.9909,387.664830861
 12/12  23:00:00,282.269503821,36.5127229534,57.2175539558,0.0,77.122965704,65.871452062,626.052812278,317.44442699,16.6606,291.947785288
 12/12  24:00:00,191.49031861,36.5127229534,34.4684965108,0.0,38.286128036,48.4199368926,503.628503177,333.301215961,8.3303,161.996987216
 12/13  01:00:00,138.332390071,31.2013970789,25.7337595276,0.0,25.5240853573,30.610668775,195.635041143,61.9280174182,3.33212,130.374903725
 12/13  02:00:00,125.072389828,31.2013970789,19.7929952903,0.0,19.418418834,29.3649097162,152.325088512,54.5044898118,3.33212,94.4884787
 12/13  03:00:00,115.037973317,31.2013970789,17.6669307195,0.0,12.7620426787,28.1191506574,152.092655142,49.5922580637,3.33212,99.1682770778
 12/13  04:00:00,112.677854955,31.2013970789,15.3163226639,0.0,12.7620426787,28.1191506574,146.647720891,47.2006404505,3.33212,96.1149604408
 12/13  05:00:00,119.50929388,31.2013970789,15.5737166769,0.0,12.7620426787,28.1191506574,180.580321655,46.8688671625,3.33212,130.379334492
 12/13  06:00:00,154.807990881,31.2013970789,23.2588051103,0.0,25.5240853573,30.610668775,280.137930898,46.7598691538,8.3303,225.047761745
 12/13  07:00:00,278.598193586,31.2013970789,52.028028999,0.0,51.0481707146,78.1489452969,448.753479468,44.5299753219,16.6606,387.562904146
 12/13  08:00:00,354.286464946,36.5281130789,77.3111391394,0.323133903654,64.3609230253,109.708623606,815.867342485,279.423260462,24.9909,511.453182022
 12/13  09:00:00,295.486416351,36.5293071955,61.196299362,0.388461633408,51.0481707146,80.7689615957,716.182835294,289.828502603,33.3212,393.033132691
 12/13  10:00:00,260.562366912,36.6063607137,54.5552356024,0.334706721121,51.0481707146,71.0224615957,621.691843281,251.565962982,66.8089,303.316980299
 12/13  11:00:00,215.469064569,36.8432747626,58.3159396115,0.0,32.1804615127,65.7244621605,539.889433151,220.755621949,83.4695,235.664311202
 12/13  12:00:00,228.409239335,37.170999222,70.2458245367,0.0,32.1804615127,65.7244621605,443.088957932,188.215079945,83.4695,171.404377987
 12/13  13:00:00,237.049135337,37.3763005609,79.9631962325,0.0,32.1804615127,65.7244621605,389.535781347,128.066891343,83.4695,177.999390005
 12/13  14:00:00,229.196547797,37.4198102642,82.1390202089,0.0,32.1804615127,55.9779621605,356.94233757,110.925324756,75.1392,170.877812814
 12/13  15:00:00,229.681523399,37.4566218314,82.5825141121,0.0,32.1804615127,55.9779621605,367.500797999,130.061154405,66.8089,170.630743593
 12/13  16:00:00,220.569058657,37.4895567517,73.1416004162,0.0,32.1804615127,55.9779621605,423.219959963,177.446567397,75.1392,170.634192566
 12/13  17:00:00,236.068283594,36.8121967497,51.160979473,0.0,32.1804615127,60.9114621605,430.911603488,208.402797151,91.7998,130.709006337
 12/13  18:00:00,280.995479094,36.5127229534,52.9024840303,0.0,32.1804615127,77.5397301883,470.677952594,223.768656817,49.9818,196.927495778
 12/13  19:00:00,350.896648935,36.5127229534,68.7658076803,0.0,77.122965704,86.2600435998,659.547403796,248.154103858,49.9818,361.411499938
 12/13  20:00:00,357.100211117,36.5127229534,67.3982843477,0.0,102.647051061,80.1663183927,540.599058138,247.08632414,33.3212,260.191533998
 12/13  21:00:00,388.457643458,36.5127229534,73.4409847204,0.0,115.40909374,92.7192997104,537.623317769,238.183007906,33.3212,266.119109863
 12/13  22:00:00,378.170594274,36.5127229534,86.7483489225,0.0,102.647051061,94.1340635361,644.876618534,231.849107155,24.9909,388.036611379
 12/13  23:00:00,293.119439017,36.5127229534,68.2489513164,0.0,77.122965704,65.871452062,538.049600882,231.357699744,16.6606,290.031301138
 12/13  24:00:00,201.760160017,36.5127229534,44.918008849,0.0,38.286128036,48.4199368926,415.672603484,244.760790568,8.3303,162.581512916
 12/14  01:00:00,148.476753993,31.2013970789,35.8474895255,0.0,25.5240853573,30.610668775,177.983077497,47.6287803,3.33212,127.022177197
 12/14  02:00:00,134.833208436,31.2013970789,29.5248351148,0.0,19.418418834,29.3649097162,143.004106504,40.3489855874,3.33212,99.3230009167
 12/14  03:00:00,123.334778275,31.2013970789,25.9336672138,0.0,12.7620426787,28.1191506574,135.79332531,36.6523969048,3.33212,95.8088084053
 12/14  04:00:00,121.521074585,31.2013970789,24.1295049161,0.0,12.7620426787,28.1191506574,137.601718674,34.7397568453,3.33212,99.5298418291
 12/14  05:00:00,129.771919553,31.2013970789,25.8024740028,0.0,12.7620426787,28.1191506574,167.403589562,33.6386208551,3.33212,130.432848707
 12/14  06:00:00,166.215347614,31.2013970789,34.627813091,0.0,25.5240853573,30.610668775,266.429749952,32.8843395543,8.3303,225.215110397
 12/14  07:00:00,292.22187487,31.2013970789,62.8476558561,0.0,51.0481707146,78.1489452969,435.797677319,30.944288746,16.6606,388.192788573
 12/14  08:00:00,364.559212242,36.5254106858,88.0806261304,0.0,64.3609230253,109.708623606,727.979037337,190.131412897,24.9909,512.85672444
 12/14  09:00:00,317.718568036,36.5127229534,83.9131555352,0.0,51.0481707146,80.7689615957,620.34312845,193.173612575,33.3212,393.848315875
 12/14  10:00:00,299.842040555,37.190596973,94.3620386048,0.0,51.0481707146,71.0224615957,454.823937817,84.5214577684,66.8089,303.493580049
 12/14  11:00:00,254.171535195,37.2878912854,97.8459513877,0.0,32.1804615127,65.7244621605,359.894955559,40.5777044673,83.4695,235.847751092
 12/14  12:00:00,254.037383145,37.4466557074,96.8994092947,0.0,32.1804615127,65.7244621605,287.736913198,25.8922471897,83.4695,178.375166008
 12/14  13:00:00,252.009705387,37.5735093687,95.275255721,0.0,32.1804615127,65.7244621605,269.284323678,14.5882692582,83.4695,171.22655442
 12/14  14:00:00,244.302142758,37.6263632986,97.2294103444,0.0,32.1804615127,55.9779621605,265.210887366,15.1823525166,75.1392,174.88933485
 12/14  15:00:00,237.268019037,37.5827474876,90.4290557201,0.0,32.1804615127,55.9779621605,261.220449663,20.7546420609,66.8089,173.656907602
 12/14  16:00:00,231.669644667,37.5288367304,84.9644805998,0.0,32.1804615127,55.9779621605,286.790027158,40.9371088662,75.1392,170.713718292
 12/14  17:00:00,250.936355751,37.1525598551,66.5481821123,0.0,32.1804615127,60.9114621605,374.421221833,151.852644052,91.7998,130.768777781
 12/14  18:00:00,294.850863321,36.5127229534,66.8000250943,0.0,32.1804615127,77.5397301883,459.581911799,212.6498299,49.9818,196.950281899
 12/14  19:00:00,364.839608059,36.5127229534,82.7139421532,0.0,77.122965704,86.2600435998,577.325719991,168.417048071,49.9818,358.92687192
 12/14  20:00:00,371.295150831,36.5127229534,81.5909120566,0.0,102.647051061,80.1663183927,458.655394455,162.168643468,33.3212,263.165550987
 12/14  21:00:00,402.399279025,36.5127229534,87.3715180053,0.0,115.40909374,92.7192997104,465.504062041,165.812958909,33.3212,266.369903132
 12/14  22:00:00,391.195538818,36.5127229534,99.7574245861,0.0,102.647051061,94.1340635361,595.66351408,181.687089939,24.9909,388.985524141
 12/14  23:00:00,303.736777268,36.5127229534,78.8572673969,0.0,77.122965704,65.871452062,502.053281232,192.808553011,16.6606,292.584128221
 12/14  24:00:00,212.392503099,36.5127229534,55.5588996592,0.0,38.286128036,48.4199368926,370.367542273,199.882299282,8.3303,162.154942991
 12/15  01:00:00,158.223420955,31.2013970789,45.5322925404,0.0,25.5240853573,30.610668775,173.341616974,39.5264862547,3.33212,130.483010719
 12/15  02:00:00,143.272992895,31.2013970789,37.9127412482,0.0,19.418418834,29.3649097162,131.00680792,33.1309701239,3.33212,94.543717796
 12/15  03:00:00,131.338998704,31.2013970789,33.8880431651,0.0,12.7620426787,28.1191506574,133.603213164,29.4197411583,3.33212,100.851352006
 12/15  04:00:00,128.756708065,31.2013970789,31.3201981309,0.0,12.7620426787,28.1191506574,125.127420809,27.2542054531,3.33212,94.541095356
 12/15  05:00:00,137.219325619,31.2013970789,32.5779649046,0.0,12.7620426787,28.1191506574,159.872249349,26.0541684752,3.33212,130.485960873
 12/15  06:00:00,173.61575108,31.2013970789,41.3355536004,0.0,25.5240853573,30.610668775,258.929834257,25.2230005287,8.3303,225.376533728
 12/15  07:00:00,302.676253757,33.4144495266,70.3441297834,0.0,51.0481707146,78.1489452969,429.549746396,24.0344241937,16.6606,388.854722203
 12/15  08:00:00,371.797756741,36.5127229534,94.4544630579,0.0,64.3609230253,109.708623606,693.419522976,152.989447182,24.9909,515.439175794
 12/15  09:00:00,311.802582173,36.5127229534,77.930272284,0.0,51.0481707146,80.7689615957,533.964937725,98.1048449446,33.3212,402.53889278
 12/15  10:00:00,275.96674745,37.1625064508,71.0673646076,0.0,51.0481707146,71.0224615957,410.544652913,47.7692716292,66.8089,295.966481284
 12/15  11:00:00,219.606020966,37.2915656782,63.3429898742,0.0,32.1804615127,65.7244621605,384.833671847,60.0677023486,83.4695,241.296469499
 12/15  12:00:00,207.119984361,37.3514270002,50.1535262449,0.0,32.1804615127,65.7244621605,336.431532206,79.4105957825,83.4695,173.551436423
 12/15  13:00:00,205.330814979,37.3948872373,49.041591207,0.0,32.1804615127,65.7244621605,354.091600236,92.4389338333,83.4695,178.183166403
 12/15  14:00:00,197.559299398,37.4338470053,51.0455583683,0.0,32.1804615127,55.9779621605,318.313108882,72.1142910308,75.1392,171.059617851
 12/15  15:00:00,212.960309003,37.4712702556,66.3997011515,0.0,32.1804615127,55.9779621605,300.292912921,62.6721421937,66.8089,170.811870727
 12/15  16:00:00,218.120443863,37.5078000013,71.4945461011,0.0,32.1804615127,55.9779621605,324.31182828,73.2776523975,75.1392,175.894975883
 12/15  17:00:00,239.138066261,37.1252494093,54.5063929816,0.0,32.1804615127,60.9114621605,468.137435658,243.819725023,91.7998,132.517910635
 12/15  18:00:00,285.357314022,36.5127229534,57.2887928137,0.0,32.1804615127,77.5397301883,461.91580727,214.86180793,49.9818,197.07219934
 12/15  19:00:00,355.862142191,36.5127229534,73.7746411774,0.0,77.122965704,86.2600435998,586.862409585,179.423218874,49.9818,357.457390711
 12/15  20:00:00,361.512667685,36.5127229534,72.2753095178,0.0,102.647051061,80.1663183927,478.442592608,179.964429262,33.3212,265.156963346
 12/15  21:00:00,393.56607698,36.5127229534,78.9778535506,0.0,115.40909374,92.7192997104,474.10556263,174.162910208,33.3212,266.621452422
 12/15  22:00:00,383.941195654,36.5127229534,92.832844771,0.0,102.647051061,94.1340635361,579.675716014,165.062010318,24.9909,389.622805696
 12/15  23:00:00,298.790238469,36.5127229534,73.9162008831,0.0,77.122965704,65.871452062,480.123360908,170.567260392,16.6606,292.895500516
 12/15  24:00:00,207.48967221,36.5127229534,50.6678330072,0.0,38.286128036,48.4199368926,356.9637497,186.358599589,8.3303,162.274850111
 12/16  01:00:00,156.732375876,31.2013970789,41.828976844,0.0,27.7269238854,30.610668775,171.849374902,37.9873301462,3.33212,130.529924756
 12/16  02:00:00,152.127679766,31.2013970789,37.1758015803,0.0,27.7269238854,30.610668775,135.531815014,31.3227665632,3.33212,100.876928451
 12/16  03:00:00,130.101413949,31.2013970789,32.6392670112,0.0,12.7620426787,28.1191506574,125.148441241,27.2471679844,3.33212,94.5691532565
 12/16  04:00:00,126.439888858,31.2013970789,29.0016394977,0.0,12.7620426787,28.1191506574,130.200452429,25.9890722129,3.33212,100.879260216
 12/16  05:00:00,134.271560893,31.2013970789,30.2579870618,0.0,12.7620426787,28.1191506574,159.757253332,25.8824014426,3.33212,130.542731889
 12/16  06:00:00,147.5971886,31.2013970789,31.3434612141,0.0,12.7620426787,28.1191506574,197.026231545,26.3411133014,8.3303,162.354818244
 12/16  07:00:00,238.253304981,32.9718390371,39.5129299803,0.0,42.6918050922,54.3732441037,273.750931769,27.1644733713,16.6606,229.925858398
 12/16  08:00:00,296.008798265,36.5127229534,65.1388625549,0.0,42.6918050922,86.1019271793,607.99305325,193.618881124,24.9909,389.383272126
 12/16  09:00:00,371.96144679,36.5127229534,100.028267336,0.0,57.6566862989,112.030105488,789.370693882,201.26735025,33.3212,554.782143632
 12/16  10:00:00,326.130370152,36.8460894485,100.762464066,0.0,57.6566862989,83.6599452969,636.586306025,171.639883484,66.8089,398.137522542
 12/16  11:00:00,269.667569419,37.1222627747,98.2726235416,0.0,42.6918050922,68.9656133826,548.081186961,162.344352982,83.4695,302.267333978
 12/16  12:00:00,261.938347162,37.394328619,98.8827912271,0.0,34.9340096728,67.7198543238,457.011554063,134.69313139,83.4695,238.848922674
 12/16  13:00:00,259.901095106,37.5446696496,98.1129806527,0.0,34.9340096728,67.7198543238,357.159221466,94.8680861634,83.4695,178.821635303
 12/16  14:00:00,249.233781309,37.5991265735,97.3902261516,0.0,34.9340096728,57.9733543238,328.693712053,75.0080024601,75.1392,178.546509593
 12/16  15:00:00,249.214122458,37.5524941573,97.4905294671,0.0,34.9340096728,57.9733543238,315.52684111,77.3199473452,66.8089,171.397993765
 12/16  16:00:00,247.134511128,37.5187956559,95.4503343621,0.0,34.9340096728,57.9733543238,350.550387431,97.1497458396,75.1392,178.261441591
 12/16  17:00:00,258.055841134,37.0141056392,68.321812034,0.0,34.9340096728,62.9068543238,463.885735945,241.023553195,91.7998,131.06238275
 12/16  18:00:00,287.774465949,36.5127229534,62.2824973825,0.0,34.9340096728,72.2186844194,427.03706179,207.199306276,49.9818,169.855955514
 12/16  19:00:00,362.749556719,36.5127229534,70.9345365189,0.0,87.0357390804,86.2600435998,457.34208856,202.144869068,49.9818,205.215419492
 12/16  20:00:00,368.980942018,36.5127229534,82.453918437,0.0,102.000620287,77.6748002752,496.027607123,200.924728543,33.3212,261.78167858
 12/16  21:00:00,386.569110874,36.5127229534,88.7266087632,0.0,102.000620287,88.9820225341,516.479571924,218.410502217,33.3212,264.747869706
 12/16  22:00:00,374.862868373,36.5127229534,86.7158593835,0.0,102.000620287,91.6425454185,529.410703277,237.115134851,24.9909,267.304668426
 12/16  23:00:00,317.993114535,36.5127229534,82.9982396591,0.0,87.0357390804,65.871452062,663.820332253,259.200210464,16.6606,387.959521789
 12/16  24:00:00,220.963000011,36.5127229534,59.5709488693,0.0,42.6918050922,48.4199368926,503.376024212,269.147488624,8.3303,225.898235588
 12/17  01:00:00,170.425731555,31.2013970789,46.3249967533,0.0,34.4311606118,33.1021868926,182.074177286,47.9752366675,3.33212,130.766820618
 12/17  02:00:00,163.38879336,31.2013970789,39.2428657747,0.0,34.4311606118,33.1021868926,143.123374174,38.7430199444,3.33212,101.04823423
 12/17  03:00:00,141.513834391,31.2013970789,34.847513374,0.0,19.466279405,30.610668775,137.43676406,33.0625586796,3.33212,101.042085381
 12/17  04:00:00,139.565227275,31.2013970789,32.9080684892,0.0,19.466279405,30.610668775,133.799653768,29.4213840813,3.33212,101.046149687
 12/17  05:00:00,147.270448629,31.2013970789,34.0403055361,0.0,19.466279405,30.610668775,161.109816726,27.1919988578,3.33212,130.585697868
 12/17  06:00:00,161.636789829,31.2013970789,36.1569505924,0.0,19.466279405,30.610668775,196.761648791,25.7615918494,8.3303,162.669756941
 12/17  07:00:00,243.614854123,32.5292285475,45.3012284606,0.0,42.6918050922,54.3732441037,276.389332077,24.8370418723,16.6606,234.891690205
 12/17  08:00:00,311.673547994,36.5127229534,71.6108226141,0.0,49.3960418185,88.5934452969,571.863483771,156.729207581,24.9909,390.14337619
 12/17  09:00:00,367.282491373,36.5127229534,96.0717426331,0.0,57.6566862989,112.030105488,678.997728387,90.8081083203,33.3212,554.868420067
 12/17  10:00:00,311.029319621,37.222080302,95.8270609797,0.0,50.9524495726,81.1684271793,496.932560719,30.8864152122,66.8089,399.237245507
 12/17  11:00:00,263.314067686,37.4513947386,92.7317979027,0.0,42.6918050922,68.9656133826,397.408103669,12.0138383308,83.4695,301.924765339
 12/17  12:00:00,260.317207178,37.5993653342,92.8826164149,0.0,38.286128036,68.9656133826,332.539204434,4.50342922786,83.4695,244.566275206
 12/17  13:00:00,261.282703025,37.7610883476,94.2376691969,0.0,38.286128036,68.9656133826,263.321044154,1.94991059631,83.4695,177.901633558
 12/17  14:00:00,242.324381443,37.7391047586,94.0055388364,0.0,31.5818913096,56.727595265,249.482434904,2.37196598855,75.1392,171.971268915
 12/17  15:00:00,243.105273568,37.6635017717,94.9905851054,0.0,31.5818913096,56.727595265,244.717823701,2.8344311065,66.8089,175.074492594
 12/17  16:00:00,244.962738949,37.5496132902,97.4667571405,0.0,31.5818913096,56.727595265,256.603728881,7.73693459345,75.1392,173.727594287
 12/17  17:00:00,238.702976219,37.1664044661,54.583104995,0.0,31.5818913096,61.661095265,266.806063879,44.0757193417,91.7998,130.930544538
 12/17  18:00:00,278.547492013,36.5127229534,58.7975464175,0.0,31.5818913096,70.9729253606,337.254378533,117.317353206,49.9818,169.955225326
 12/17  19:00:00,354.105041166,36.5127229534,71.9466109299,0.0,80.3315023541,83.7685254822,474.455021608,222.950302961,49.9818,201.522918647
 12/17  20:00:00,373.976346695,36.5127229534,87.8991142427,0.0,102.000620287,77.6748002752,443.953511693,147.365171992,33.3212,263.267139702
 12/17  21:00:00,404.838022198,36.5127229534,98.5859682635,0.0,108.704857014,91.4735406516,412.671996997,113.138803522,33.3212,266.211993475
 12/17  22:00:00,377.711401643,36.5127229534,99.1387707138,0.0,95.2963835608,89.1510273009,456.529364254,171.67023603,24.9909,259.868228224
 12/17  23:00:00,320.582787266,36.5127229534,94.8468437989,0.0,80.3315023541,63.3799339444,579.898836908,175.188725907,16.6606,388.049511001
 12/17  24:00:00,233.523506324,36.5127229534,73.0150208308,0.0,42.6918050922,48.4199368926,326.445300154,92.7527215774,8.3303,225.362278577
 12/18  01:00:00,172.856122159,31.2013970789,60.1131650365,0.0,25.5240853573,30.610668775,173.710325418,36.2665801594,3.33212,134.111625258
 12/18  02:00:00,156.529783821,31.2013970789,51.0871946557,0.0,19.418418834,29.3649097162,135.622732028,34.729439337,3.33212,97.561172691
 12/18  03:00:00,145.471234692,31.2013970789,47.9669099691,0.0,12.7620426787,28.1191506574,130.468499573,26.2022556287,3.33212,100.934123944
 12/18  04:00:00,143.47417049,31.2013970789,45.9778333796,0.0,12.7620426787,28.1191506574,121.021969475,22.2162470604,3.33212,95.4736024145
 12/18  05:00:00,149.963210088,31.2013970789,45.8461748159,0.0,12.7620426787,28.1191506574,162.354812474,22.7219405196,3.33212,136.300751955
 12/18  06:00:00,185.60775688,31.2013970789,53.8800478384,0.0,25.5240853573,30.610668775,254.177780765,19.9562339283,8.3303,225.891246837
 12/18  07:00:00,315.027712304,34.7422809952,82.0400514876,0.0,51.0481707146,78.1489452969,424.68990911,17.2945082908,16.6606,390.734800819
 12/18  08:00:00,371.763071354,36.5168503918,96.5129293734,0.0,64.3609230253,109.708623606,586.081986543,42.7806173861,24.9909,518.310469157
 12/18  09:00:00,329.868429442,36.5257712137,97.344131973,0.0,51.0481707146,80.7689615957,465.140034135,26.510439898,33.3212,405.308394237
 12/18  10:00:00,300.718700428,37.191791402,95.6695533208,0.0,51.0481707146,71.0224615957,381.06952469,13.9485352076,66.8089,300.312089482
 12/18  11:00:00,254.17183122,37.4288624877,97.6882836687,0.0,32.1804615127,65.7244621605,340.544073037,16.1043780892,83.4695,240.970194947
 12/18  12:00:00,254.036807133,37.6346264635,96.6495349031,0.0,32.1804615127,65.7244621605,291.714924896,29.5068942872,83.4695,178.738530609
 12/18  13:00:00,252.780158289,37.7356894549,95.972528918,0.0,32.1804615127,65.7244621605,292.603663849,37.5641292983,83.4695,171.570034551
 12/18  14:00:00,243.004119558,37.7340697127,95.9280704693,0.0,32.1804615127,55.9779621605,293.31610745,40.0089676546,75.1392,178.167939795
 12/18  15:00:00,243.258247668,37.6372822642,96.2922528145,0.0,32.1804615127,55.9779621605,284.518881738,46.6553150444,66.8089,171.054666693
 12/18  16:00:00,244.071633659,37.568310677,97.1986552684,0.0,32.1804615127,55.9779621605,312.394294475,59.3373825843,75.1392,177.917711891
 12/18  17:00:00,265.779702335,37.057595864,80.8311250795,0.0,32.1804615127,60.9114621605,447.718735131,224.933219781,91.7998,130.98571535
 12/18  18:00:00,305.191629706,36.5127229534,77.0556449192,0.0,32.1804615127,77.5397301883,437.958278945,190.533093066,49.9818,197.443385879
 12/18  19:00:00,374.097407444,36.5127229534,91.9557613423,0.0,77.122965704,86.2600435998,592.244568184,177.168244048,49.9818,365.094524136
 12/18  20:00:00,378.43089491,36.5127229534,88.7077051328,0.0,102.647051061,80.1663183927,478.12123932,176.552556509,33.3212,268.247482811
 12/18  21:00:00,409.372449242,36.5127229534,94.3339043316,0.0,115.40909374,92.7192997104,483.468380225,182.813575497,33.3212,267.333604728
 12/18  22:00:00,393.720058152,36.5127229534,102.26025037,0.0,102.647051061,94.1340635361,602.567958478,186.089752094,24.9909,391.487306384
 12/18  23:00:00,308.374898738,36.5127229534,83.4469972186,0.0,77.122965704,65.871452062,517.622178334,207.148534492,16.6606,293.813043842
 12/18  24:00:00,214.525939639,36.5127229534,57.6259143162,0.0,38.286128036,48.4199368926,406.791837621,235.899850572,8.3303,162.561687049
 12/19  01:00:00,160.166689534,31.2013970789,47.4861997545,0.0,25.5240853573,30.610668775,184.164423433,44.6986010562,3.33212,136.133702377
 12/19  02:00:00,145.783627594,31.2013970789,40.4248477012,0.0,19.418418834,29.3649097162,135.806573942,36.7908251089,3.33212,95.6836288328
 12/19  03:00:00,132.294013159,31.2013970789,34.8494255395,0.0,12.7620426787,28.1191506574,136.57710267,32.2760253252,3.33212,100.968957345
 12/19  04:00:00,128.342303285,31.2013970789,30.9163579489,0.0,12.7620426787,28.1191506574,134.817392643,30.5260924496,3.33212,100.959180193
 12/19  05:00:00,136.205287472,31.2013970789,31.5748768735,0.0,12.7620426787,28.1191506574,164.135841893,30.1101155093,3.33212,130.693606383
 12/19  06:00:00,171.84839023,31.2013970789,39.5820250124,0.0,25.5240853573,30.610668775,264.295945653,29.9085154507,8.3303,226.057130202
 12/19  07:00:00,299.105844332,32.086618058,68.1058387451,0.0,51.0481707146,78.1489452969,436.747895511,28.7458233614,16.6606,391.341472149
 12/19  08:00:00,371.382785514,36.5127229534,93.8937729946,0.0,64.3609230253,109.708623606,745.1787917,198.253259544,24.9909,521.934632156
 12/19  09:00:00,323.777722696,36.5127229534,89.1889626705,0.0,51.0481707146,80.7689615957,634.981230773,197.41651443,33.3212,404.243516343
 12/19  10:00:00,304.507860451,37.0302065046,98.3225057387,0.0,51.0481707146,71.0224615957,530.87662552,158.828744497,66.8089,305.238981022
 12/19  11:00:00,255.467572505,37.3057843764,98.4764304847,0.0,32.1804615127,65.7244621605,413.216276165,93.0159503324,83.4695,236.730825833
 12/19  12:00:00,254.59985812,37.4368472029,97.3694436405,0.0,32.1804615127,65.7244621605,308.642448637,46.3629043251,83.4695,178.810044312
 12/19  13:00:00,253.684520478,37.581294397,97.1202593282,0.0,32.1804615127,65.7244621605,297.428644214,35.4223643605,83.4695,178.536779854
 12/19  14:00:00,243.74310165,37.640930124,96.8443755925,0.0,32.1804615127,55.9779621605,283.394494042,36.2238366918,75.1392,172.03145735
 12/19  15:00:00,243.771957509,37.5770174842,96.9293654247,0.0,32.1804615127,55.9779621605,288.458517398,44.2827109237,66.8089,177.366906474
 12/19  16:00:00,243.540365933,37.5359176166,96.7705454443,0.0,32.1804615127,55.9779621605,301.77063443,55.4943761037,75.1392,171.137058326
 12/19  17:00:00,259.451542001,37.1664366011,74.966631981,0.0,32.1804615127,60.9114621605,394.872722179,165.485397022,91.7998,137.587525157
 12/19  18:00:00,301.420484314,36.5127229534,73.3131292582,0.0,32.1804615127,77.5397301883,458.129392078,210.576151243,49.9818,197.571440835
 12/19  19:00:00,370.128066269,36.5127229534,88.0021767199,0.0,77.122965704,86.2600435998,586.209177785,170.680306396,49.9818,365.547071388
 12/19  20:00:00,374.700547356,36.5127229534,85.4240916943,0.0,102.647051061,80.1663183927,467.965925015,166.159765612,33.3212,268.484959402
 12/19  21:00:00,405.617515582,36.5127229534,90.9907479787,0.0,115.40909374,92.7192997104,470.516058774,169.623657515,33.3212,267.571201259
 12/19  22:00:00,392.64668061,36.5127229534,101.512279187,0.0,102.647051061,94.1340635361,597.273731346,180.181050393,24.9909,392.101780953
 12/19  23:00:00,306.444959923,36.5127229534,81.5631407316,0.0,77.122965704,65.871452062,497.525075064,186.734452995,16.6606,294.130022069
 12/19  24:00:00,215.498929066,36.5127229534,58.6703814383,0.0,38.286128036,48.4199368926,355.578781408,178.893438891,8.3303,168.355042517
 12/20  01:00:00,163.441244271,31.2013970789,50.6711360641,0.0,25.5240853573,30.610668775,169.294359666,34.2029740863,3.33212,131.759265579
 12/20  02:00:00,150.082557446,31.2013970789,44.6395603292,0.0,19.418418834,29.3649097162,127.162770695,27.4883437107,3.33212,96.3423069844
 12/20  03:00:00,139.011712981,31.2013970789,41.4676615591,0.0,12.7620426787,28.1191506574,125.784103401,23.1348854101,3.33212,99.3170979909
 12/20  04:00:00,136.702702552,31.2013970789,39.1735280243,0.0,12.7620426787,28.1191506574,124.679781393,20.3506336718,3.33212,100.997027721
 12/20  05:00:00,144.263806308,31.2013970789,40.1613870854,0.0,12.7620426787,28.1191506574,152.853277963,18.7775325624,3.33212,130.7436254
 12/20  06:00:00,181.401497289,31.2013970789,49.6792204395,0.0,25.5240853573,30.610668775,254.724157677,17.0837511249,8.3303,229.310106552
 12/20  07:00:00,309.796108935,34.0783652609,77.4612121284,0.0,51.0481707146,78.1489452969,429.784704894,16.6529280412,16.6606,396.471176853
 12/20  08:00:00,371.554715189,36.5127229534,96.1663080495,0.0,64.3609230253,109.708623606,600.563318816,53.6243603618,24.9909,521.948058454
 12/20  09:00:00,327.393290162,36.5127523486,94.7999731027,0.0,51.0481707146,80.7689615957,451.315301212,17.3545195125,33.3212,400.6395817
 12/20  10:00:00,297.326970697,37.1820962321,92.262470869,0.0,51.0481707146,71.0224615957,386.015878219,15.0815210451,66.8089,304.125457174
 12/20  11:00:00,248.896887131,37.3154279782,92.5740299208,0.0,32.1804615127,65.7244621605,350.921624726,24.3492280798,83.4695,243.102896646
 12/20  12:00:00,254.840051124,37.525370987,97.627110127,0.0,32.1804615127,65.7244621605,281.036869645,18.6697864078,83.4695,178.897583237
 12/20  13:00:00,250.652802125,37.6447599264,93.7735725115,0.0,32.1804615127,65.7244621605,273.88120118,11.7836234516,83.4695,178.628077728
 12/20  14:00:00,242.409097647,37.6238705804,95.0763962448,0.0,32.1804615127,55.9779621605,254.673066674,8.05647947496,75.1392,171.477387199
 12/20  15:00:00,243.951247854,37.5590803877,96.646667149,0.0,32.1804615127,55.9779621605,252.141750013,7.2488380129,66.8089,178.084012
 12/20  16:00:00,238.766850783,37.5463352454,91.777826443,0.0,32.1804615127,55.9779621605,258.971507397,12.6143462631,75.1392,171.217961134
 12/20  17:00:00,239.666643549,37.1767938122,55.4741718785,0.0,32.1804615127,60.9114621605,314.845795724,85.4144141414,91.7998,137.631581583
 12/20  18:00:00,292.462105801,36.5181243428,65.0706918316,0.0,32.1804615127,77.5397301883,396.953480302,149.275624263,49.9818,197.696056039
 12/20  19:00:00,366.899892741,36.5557356975,84.9476107797,0.0,77.122965704,86.2600435998,603.20935403,187.173025696,49.9818,366.054528335
 12/20  20:00:00,376.359394251,36.5127229534,86.6161298839,0.0,102.647051061,80.1663183927,467.514122449,165.464428595,33.3212,268.728493854
 12/20  21:00:00,409.601357312,36.5127229534,94.5339025283,0.0,115.40909374,92.7192997104,460.22531267,159.087532346,33.3212,267.816580324
 12/20  22:00:00,390.873033824,36.5127229534,99.3924502907,0.0,102.647051061,94.1340635361,578.757992472,161.04504452,24.9909,392.722047952
 12/20  23:00:00,311.247692968,36.5127229534,86.3251205042,0.0,77.122965704,65.871452062,481.341773492,166.97169639,16.6606,297.709477102
 12/20  24:00:00,218.210189642,36.5127229534,61.3546795992,0.0,38.286128036,48.4199368926,353.95454475,178.971767897,8.3303,166.652476853
 12/21  01:00:00,165.02941229,31.2013970789,52.2560761008,0.0,25.5240853573,30.610668775,169.166006477,35.0579821659,3.33212,130.775904311
 12/21  02:00:00,151.296947087,31.2013970789,45.8563985411,0.0,19.418418834,29.3649097162,132.930967676,28.5828099986,3.33212,101.016037678
 12/21  03:00:00,139.635386013,31.2013970789,42.1178782168,0.0,12.7620426787,28.1191506574,128.887910283,24.5417782875,3.33212,101.014011996
 12/21  04:00:00,136.795374853,31.2013970789,39.2952849057,0.0,12.7620426787,28.1191506574,120.291068847,22.2635175392,3.33212,94.6954313073
 12/21  05:00:00,144.486293252,31.2013970789,40.3971739511,0.0,12.7620426787,28.1191506574,161.521097918,20.8574996709,3.33212,137.331478247
 12/21  06:00:00,180.490353881,31.2013970789,48.7940969171,0.0,25.5240853573,30.610668775,254.394010859,19.6819710322,8.3303,226.381739827
 12/21  07:00:00,309.32512411,34.2996705057,76.80989613,0.0,51.0481707146,78.1489452969,428.726268182,19.2268065576,16.6606,392.838861624
 12/21  08:00:00,374.905767776,36.5127229534,98.5489300914,0.0,64.3609230253,109.708623606,687.316463954,135.914729943,24.9909,526.410834011
 12/21  09:00:00,315.732704912,36.5127229534,82.2059717495,0.0,51.0481707146,80.7689615957,563.868123775,126.866860038,33.3212,403.680063737
 12/21  10:00:00,278.535932046,37.1770603898,73.5588556485,0.0,51.0481707146,71.0224615957,416.754072579,44.0955606576,66.8089,305.849611922
 12/21  11:00:00,230.657013113,37.3027854905,74.4468276082,0.0,32.1804615127,65.7244621605,349.163480205,21.199166855,83.4695,244.49481335
 12/21  12:00:00,253.539730544,37.3657199558,96.4469873922,0.0,32.1804615127,65.7244621605,277.572901983,15.1217208046,83.4695,178.981681179
 12/21  13:00:00,246.847764729,37.4103225062,90.3495358674,0.0,32.1804615127,65.7244621605,271.031202804,14.5850453376,83.4695,172.976657466
 12/21  14:00:00,246.245251156,37.4520656776,99.2139209795,0.0,32.1804615127,55.9779621605,263.301154943,10.9004383751,75.1392,177.261516567
 12/21  15:00:00,246.369512915,37.4922995849,99.2829642588,0.0,32.1804615127,55.9779621605,256.673679879,11.6941337699,66.8089,178.170646109
 12/21  16:00:00,244.066363084,37.5257857513,97.1092602387,0.0,32.1804615127,55.9779621605,262.058284938,15.6273823784,75.1392,171.291702559
 12/21  17:00:00,229.069359941,37.1637953331,45.1684456505,0.0,32.1804615127,60.9114621605,270.875896587,41.3909017323,91.7998,137.685194855
 12/21  18:00:00,282.008468112,36.5127229534,55.3094544781,0.0,32.1804615127,77.5397301883,302.318257211,54.5302721949,49.9818,197.806185017
 12/21  19:00:00,357.019471625,36.5374200106,76.2255596534,0.0,77.122965704,86.2600435998,494.267024029,77.7074949742,49.9818,366.577729055
 12/21  20:00:00,367.146526533,36.5127229534,78.4748173651,0.0,102.647051061,80.1663183927,458.387250301,156.108882232,33.3212,268.957168069
 12/21  21:00:00,401.288876997,36.5127229534,86.4933942674,0.0,115.40909374,92.7192997104,535.892146856,234.523015055,33.3212,268.047931801
 12/21  22:00:00,389.934149688,36.5127229534,98.4725404946,0.0,102.647051061,94.1340635361,598.055268137,178.897964973,24.9909,394.166403164
 12/21  23:00:00,302.836688087,36.5127229534,77.9381059435,0.0,77.122965704,65.871452062,489.32371063,170.685774327,16.6606,301.977336304
 12/21  24:00:00,211.233356144,36.5127229534,54.3930259029,0.0,38.286128036,48.4199368926,353.194744876,182.107530348,8.3303,162.756914528
 12/22  01:00:00,157.708176535,31.2013970789,44.9831413929,0.0,25.5240853573,30.610668775,175.165661241,36.8311436964,3.33212,135.002397544
 12/22  02:00:00,145.365948344,31.2013970789,39.9499856438,0.0,19.418418834,29.3649097162,130.37513329,30.0498334764,3.33212,96.9931798138
 12/22  03:00:00,134.366911282,31.2013970789,36.8681731166,0.0,12.7620426787,28.1191506574,129.838041014,25.4639835757,3.33212,101.041937438
 12/22  04:00:00,131.207600402,31.2013970789,33.738457236,0.0,12.7620426787,28.1191506574,127.657215035,23.280730587,3.33212,101.044364448
 12/22  05:00:00,138.558501588,31.2013970789,33.8853750749,0.0,12.7620426787,28.1191506574,156.649087944,22.4817186825,3.33212,130.835249261
 12/22  06:00:00,173.956915761,31.2013970789,41.6570274057,0.0,25.5240853573,30.610668775,264.728425995,22.539282459,8.3303,233.858843536
 12/22  07:00:00,301.382395588,33.6357547714,68.8327970293,0.0,51.0481707146,78.1489452969,432.337559623,22.5434507425,16.6606,393.13350888
 12/22  08:00:00,371.273476719,36.5127229534,93.8897932875,0.0,64.3609230253,109.708623606,729.003469812,180.395775836,24.9909,523.616793976
 12/22  09:00:00,325.032632955,36.5127229534,90.4296144098,0.0,51.0481707146,80.7689615957,632.014725675,190.719303655,33.3212,407.974222021
 12/22  10:00:00,305.234447954,36.8405985817,99.2353274334,0.0,51.0481707146,71.0224615957,538.810828859,165.852325546,66.8089,306.149603312
 12/22  11:00:00,257.684587874,37.0059022643,100.230593587,0.0,32.1804615127,65.7244621605,490.337302988,165.531341872,83.4695,241.336461116
 12/22  12:00:00,258.095252898,37.2473577192,99.7032474837,0.0,32.1804615127,65.7244621605,425.703512928,161.57646141,83.4695,180.657551518
 12/22  13:00:00,255.644167582,37.5476306127,98.2946883496,0.0,32.1804615127,65.7244621605,365.976879213,108.762257375,83.4695,173.745121837
 12/22  14:00:00,245.056882721,37.6021094229,97.7950303061,0.0,32.1804615127,55.9779621605,342.206810998,88.9243336901,75.1392,178.143277308
 12/22  15:00:00,244.908669662,37.5643206569,97.7323990786,0.0,32.1804615127,55.9779621605,344.83070952,99.7666896987,66.8089,178.255119821
 12/22  16:00:00,244.027464938,37.5315915653,96.7196937008,0.0,32.1804615127,55.9779621605,384.938942463,138.426849064,75.1392,171.372893399
 12/22  17:00:00,258.561190932,36.9756611114,73.4533083761,0.0,32.1804615127,60.9114621605,430.54606781,201.007066613,91.7998,137.739201196
 12/22  18:00:00,297.393007179,36.5127229534,69.264021555,0.0,32.1804615127,77.5397301883,445.047719933,194.157225379,49.9818,200.908694554
 12/22  19:00:00,366.543292896,36.5127229534,84.3957685935,0.0,77.122965704,86.2600435998,634.476238996,221.058111051,49.9818,363.436327945
 12/22  20:00:00,370.499901753,36.5127229534,81.1996669116,0.0,102.647051061,80.1663183927,526.124017919,219.338950297,33.3212,273.463867622
 12/22  21:00:00,400.030720915,36.5127229534,85.3695355535,0.0,115.40909374,92.7192997104,528.994901604,227.222579853,33.3212,268.451121751
 12/22  22:00:00,389.180280645,36.5127229534,98.0051804311,0.0,102.647051061,94.1340635361,653.184445897,230.431254263,24.9909,397.762291633
 12/22  23:00:00,300.610792456,36.5127229534,75.6068588851,0.0,77.122965704,65.871452062,569.919240371,258.243793848,16.6606,295.014846524
 12/22  24:00:00,207.190057727,36.5127229534,50.1900676166,0.0,38.286128036,48.4199368926,471.138159994,293.191324793,8.3303,169.616535201
 12/23  01:00:00,155.37502005,31.2013970789,40.5378487728,0.0,27.7269238854,30.610668775,185.254191761,51.0497595397,3.33212,130.872312221
 12/23  02:00:00,149.444351327,31.2013970789,34.5573197832,0.0,27.7269238854,30.610668775,146.608738146,42.2060346568,3.33212,101.07058349
 12/23  03:00:00,127.642957891,31.2013970789,30.2355991478,0.0,12.7620426787,28.1191506574,141.493230557,37.096221927,3.33212,101.06488863
 12/23  04:00:00,124.648423421,31.2013970789,27.2541245464,0.0,12.7620426787,28.1191506574,138.883924946,34.4826160844,3.33212,101.069188862
 12/23  05:00:00,131.562215769,31.2013970789,27.5942052496,0.0,12.7620426787,28.1191506574,167.712029325,33.5069800649,3.33212,130.87292926
 12/23  06:00:00,144.874578666,31.2013970789,28.6659796773,0.0,12.7620426787,28.1191506574,211.669466001,33.6038127333,8.3303,169.735353268
 12/23  07:00:00,234.064975022,31.2013970789,37.096493442,0.0,42.6918050922,54.3732441037,283.344222317,33.7107766928,16.6606,232.972845625
 12/23  08:00:00,294.320212316,36.5160365207,63.244239694,0.0,42.6918050922,86.1019271793,667.297677137,245.846994804,24.9909,396.459782332
 12/23  09:00:00,372.016265182,36.5127229534,99.9976274065,0.0,57.6566862989,112.030105488,847.30167947,249.505181076,33.3212,564.475298395
 12/23  10:00:00,327.847397138,36.6224852209,102.641404774,0.0,57.6566862989,83.6599452969,676.012331454,206.464135853,66.8089,402.739295602
 12/23  11:00:00,274.231587895,36.7973390694,103.125986196,0.0,42.6918050922,68.9656133826,588.720242579,195.724073722,83.4695,309.526668857
 12/23  12:00:00,264.136649716,36.953814733,101.199937524,0.0,34.9340096728,67.7198543238,512.948099156,187.063245575,83.4695,242.415353581
 12/23  13:00:00,262.217400459,37.3026407444,99.7846882517,0.0,34.9340096728,67.7198543238,436.044746924,169.140970399,83.4695,183.434276524
 12/23  14:00:00,251.14409752,37.5638869221,98.6371835098,0.0,34.9340096728,57.9733543238,378.645059449,124.35299078,75.1392,179.152868668
 12/23  15:00:00,250.11340181,37.5353900789,98.0781090418,0.0,34.9340096728,57.9733543238,344.549312713,98.8617864003,66.8089,178.878626313
 12/23  16:00:00,248.037589181,37.5201081304,95.8526231273,0.0,34.9340096728,57.9733543238,398.482630664,144.474094263,75.1392,178.869336401
 12/23  17:00:00,258.610050363,36.81331435,68.8801486138,0.0,34.9340096728,62.9068543238,432.851076281,207.238379487,91.7998,133.812896794
 12/23  18:00:00,284.682377507,36.5127229534,59.1271057197,0.0,34.9340096728,72.2186844194,458.639172063,238.042411746,49.9818,170.614960317
 12/23  19:00:00,359.690050654,36.5127229534,67.8185985911,0.0,87.0357390804,86.2600435998,510.707019743,252.662718123,49.9818,208.06250162
