Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/23  20:00:00,365.297475012,36.5127229534,78.6936709077,0.0,102.000620287,77.6748002752,558.351906368,253.442218542,33.3212,271.588487827
 12/23  21:00:00,381.952084879,36.5127229534,84.0269326022,0.0,102.000620287,88.9820225341,576.660875512,274.834995659,33.3212,268.504679854
 12/23  22:00:00,372.255210139,36.5127229534,84.0645723738,0.0,102.000620287,91.6425454185,566.822908179,272.866064173,24.9909,268.965944006
 12/23  23:00:00,316.147394257,36.5127229534,81.1463606571,0.0,87.0357390804,65.871452062,682.801494993,274.037519577,16.6606,392.103375416
 12/23  24:00:00,218.565641877,36.5127229534,57.1104301623,0.0,42.6918050922,48.4199368926,535.973297893,293.25052391,8.3303,234.392473983
 12/24  01:00:00,166.794780667,31.2013970789,42.7263036685,0.0,34.4311606118,33.1021868926,187.061276634,52.6303849065,3.33212,131.098771727
 12/24  02:00:00,159.046257248,31.2013970789,34.9346455836,0.0,34.4311606118,33.1021868926,147.85529514,43.271830893,3.33212,101.251344247
 12/24  03:00:00,136.317924462,31.2013970789,29.68476849,0.0,19.466279405,30.610668775,146.496973555,38.0894610504,3.33212,105.075392505
 12/24  04:00:00,133.891171482,31.2013970789,27.2676567176,0.0,19.466279405,30.610668775,142.459085887,35.4154741646,3.33212,103.711491723
 12/24  05:00:00,141.725236676,31.2013970789,28.5278429005,0.0,19.466279405,30.610668775,168.248460074,33.9981858779,3.33212,130.918154196
 12/24  06:00:00,154.679842629,31.2013970789,29.2396387826,0.0,19.466279405,30.610668775,212.06980745,33.6854108574,8.3303,170.054096593
 12/24  07:00:00,234.521441543,31.2013970789,37.5468867163,0.0,42.6918050922,54.3732441037,286.43340887,33.6949648222,16.6606,236.077844048
 12/24  08:00:00,304.747811658,36.5155580367,64.4913417469,0.0,49.3960418185,88.5934452969,651.447270052,231.45539649,24.9909,395.000973562
 12/24  09:00:00,371.943654106,36.5127229534,99.9798020712,0.0,57.6566862989,112.030105488,827.110290136,228.76271961,33.3212,565.026370525
 12/24  10:00:00,316.909456184,36.8089133413,100.778804152,0.0,50.9524495726,81.1684271793,653.309149548,177.416513865,66.8089,409.083735683
 12/24  11:00:00,271.842741546,36.9794853116,100.567770996,0.0,42.6918050922,68.9656133826,559.682613912,168.917235778,83.4695,307.295878134
 12/24  12:00:00,267.701220845,37.092884441,100.030772357,0.0,38.286128036,68.9656133826,497.621882575,168.335274495,83.4695,245.81710808
 12/24  13:00:00,266.736044221,37.3687794347,99.6370974997,0.0,38.286128036,68.9656133826,424.253565002,161.826238934,83.4695,178.957826068
 12/24  14:00:00,246.930967461,37.5207805544,98.8309196703,0.0,31.5818913096,56.727595265,398.92943314,144.851111558,75.1392,178.939121582
 12/24  15:00:00,246.643990008,37.504112071,98.6876867857,0.0,31.5818913096,56.727595265,393.626567976,148.418921829,66.8089,178.398746147
 12/24  16:00:00,244.66632848,37.4582381158,96.5053863607,0.0,31.5818913096,56.727595265,427.24623148,174.924989493,75.1392,177.182041987
 12/24  17:00:00,253.03757457,36.7179979759,68.0061227257,0.0,31.5818913096,61.661095265,416.536356228,192.288580457,91.7998,132.447975771
 12/24  18:00:00,279.024988725,36.5127229534,58.0521852779,0.0,31.5818913096,70.9729253606,476.160682644,255.639754971,49.9818,170.539127674
 12/24  19:00:00,347.357497035,36.5127229534,64.6281098315,0.0,80.3315023541,83.7685254822,549.31188287,293.418218939,49.9818,205.911863932
 12/24  20:00:00,363.328444039,36.5127229534,76.6973699279,0.0,102.000620287,77.6748002752,587.468560266,285.438170433,33.3212,268.709189833
 12/24  21:00:00,391.759266018,36.5127229534,84.6309563344,0.0,108.704857014,91.4735406516,573.547223207,272.413533673,33.3212,267.812489534
 12/24  22:00:00,362.720732522,36.5127229534,83.7432693118,0.0,95.2963835608,89.1510273009,569.181003938,275.479386497,24.9909,268.710717441
 12/24  23:00:00,305.97286269,36.5127229534,80.1547950027,0.0,80.3315023541,63.3799339444,705.441223685,290.308062824,16.6606,398.47256086
 12/24  24:00:00,218.382345198,36.5127229534,56.9303454009,0.0,42.6918050922,48.4199368926,535.780487395,298.312075449,8.3303,229.138111947
 12/25  01:00:00,166.649943908,31.2013970789,42.5821609149,0.0,34.4311606118,33.1021868926,193.223824514,52.484520699,3.33212,137.407183815
 12/25  02:00:00,158.237920303,31.2013970789,34.1295668854,0.0,34.4311606118,33.1021868926,148.238661192,43.3670248467,3.33212,101.539516345
 12/25  03:00:00,136.33961751,31.2013970789,29.7095933579,0.0,19.466279405,30.610668775,142.8283724,38.2342759007,3.33212,101.261976499
 12/25  04:00:00,134.486123173,31.2013970789,27.864082272,0.0,19.466279405,30.610668775,139.451243359,34.8494774682,3.33212,101.26964589
 12/25  05:00:00,141.571375355,31.2013970789,28.3777291592,0.0,19.466279405,30.610668775,167.426274738,33.125614187,3.33212,130.968540551
 12/25  06:00:00,154.234570512,31.2013970789,28.798564079,0.0,19.466279405,30.610668775,211.37684997,32.9340512731,8.3303,170.112498697
 12/25  07:00:00,234.000107921,31.2013970789,37.0255201959,0.0,42.6918050922,54.3732441037,286.184413278,33.2600621567,16.6606,236.263751121
 12/25  08:00:00,304.4242687,36.5163470259,64.2417663341,0.0,49.3960418185,88.5934452969,642.1228707,213.787266099,24.9909,403.344704601
 12/25  09:00:00,370.902017564,36.5127229534,98.9718204168,0.0,57.6566862989,112.030105488,801.489030435,202.200543261,33.3212,565.967287174
 12/25  10:00:00,315.018593635,37.0093858608,98.6784616498,0.0,50.9524495726,81.1684271793,630.138289432,158.99682825,66.8089,404.332561182
 12/25  11:00:00,270.728813834,37.1853949174,99.2271692995,0.0,42.6918050922,68.9656133826,552.234269986,154.921144433,83.4695,313.843625553
 12/25  12:00:00,266.828365521,37.3602419498,98.964466997,0.0,38.286128036,68.9656133826,479.978629573,150.533366412,83.4695,245.975763161
 12/25  13:00:00,265.568647163,37.5017294317,98.8650873268,0.0,38.286128036,68.9656133826,384.174906525,121.656260585,83.4695,179.04914594
 12/25  14:00:00,245.968553255,37.4865207599,98.4737401933,0.0,31.5818913096,56.727595265,370.968394263,116.789388715,75.1392,179.039805548
 12/25  15:00:00,246.004430833,37.4806538125,98.6207468564,0.0,31.5818913096,56.727595265,361.049931019,122.610406022,66.8089,171.630624996
 12/25  16:00:00,240.885947737,37.5116785414,93.0824250182,0.0,31.5818913096,56.727595265,436.356304575,182.767960211,75.1392,178.449144363
 12/25  17:00:00,251.101127139,36.8810595993,65.9355034788,0.0,31.5818913096,61.661095265,426.312274287,196.626133211,91.7998,137.886341076
 12/25  18:00:00,281.007374863,36.5127229534,60.1134562252,0.0,31.5818913096,70.9729253606,437.872180683,217.264865358,49.9818,170.625515325
 12/25  19:00:00,350.082715607,36.5127229534,67.4507303888,0.0,80.3315023541,83.7685254822,501.846997209,245.839263058,49.9818,206.025934152
 12/25  20:00:00,366.050904581,36.5127229534,79.4915037849,0.0,102.000620287,77.6748002752,546.88738568,244.635291893,33.3212,268.930893787
 12/25  21:00:00,393.131789228,36.5127229534,86.0517936454,0.0,108.704857014,91.4735406516,544.48563286,243.143723022,33.3212,268.020709838
 12/25  22:00:00,364.382021631,36.5127229534,85.4928675895,0.0,95.2963835608,89.1510273009,532.99937673,239.082563646,24.9909,268.925913084
 12/25  23:00:00,309.851447623,36.5127229534,84.156158467,0.0,80.3315023541,63.3799339444,648.422250442,233.151949157,16.6606,398.609701284
 12/25  24:00:00,222.893549963,36.5127229534,61.5534921792,0.0,42.6918050922,48.4199368926,473.917541783,235.95646138,8.3303,229.630780403
 12/26  01:00:00,158.189009587,31.2013970789,45.5323096771,0.0,25.5240853573,30.610668775,181.148040723,44.9045248166,3.33212,132.911395906
 12/26  02:00:00,141.891207929,31.2013970789,36.5650931169,0.0,19.418418834,29.3649097162,139.914212893,37.2867560843,3.33212,99.2953368086
 12/26  03:00:00,130.425740843,31.2013970789,33.0058979877,0.0,12.7620426787,28.1191506574,136.888462072,32.4091340174,3.33212,101.147208054
 12/26  04:00:00,128.018570217,31.2013970789,30.6103318775,0.0,12.7620426787,28.1191506574,133.877499467,29.4030729399,3.33212,101.142306527
 12/26  05:00:00,135.717009924,31.2013970789,31.1024251343,0.0,12.7620426787,28.1191506574,168.97314484,28.071492642,3.33212,137.569532198
 12/26  06:00:00,171.564485015,31.2013970789,39.310672108,0.0,25.5240853573,30.610668775,265.13843471,27.5855702026,8.3303,229.222564508
 12/26  07:00:00,299.467736547,31.6440075685,68.9045448276,0.0,51.0481707146,78.1489452969,445.069509662,26.3800322805,16.6606,402.028877381
 12/26  08:00:00,372.212858607,36.5127229534,94.7646790682,0.0,64.3609230253,109.708623606,732.144943126,178.480309251,24.9909,528.673733876
 12/26  09:00:00,322.213938752,36.5127229534,87.6291327226,0.0,51.0481707146,80.7689615957,637.787343756,194.086894849,33.3212,410.379248907
 12/26  10:00:00,303.285179155,37.0065220533,97.1338927827,0.0,51.0481707146,71.0224615957,538.705889564,164.597056166,66.8089,307.299933398
 12/26  11:00:00,254.888264464,37.2940938834,97.9225391578,0.0,32.1804615127,65.7244621605,425.710844113,96.9399446396,83.4695,245.301399473
 12/26  12:00:00,254.852786098,37.4384497263,97.5432635749,0.0,32.1804615127,65.7244621605,326.012560709,63.1408253593,83.4695,179.40223535
 12/26  13:00:00,253.500490415,37.5833639486,96.8891913828,0.0,32.1804615127,65.7244621605,315.068614143,52.4976707334,83.4695,179.101443409
 12/26  14:00:00,243.614235071,37.6299928824,96.6975324095,0.0,32.1804615127,55.9779621605,305.986393279,52.0202260634,75.1392,178.826967215
 12/26  15:00:00,243.63151365,37.6026408595,96.7508385334,0.0,32.1804615127,55.9779621605,299.155060857,53.7882790888,66.8089,178.557881769
 12/26  16:00:00,243.889683961,37.5455736011,97.0856579507,0.0,32.1804615127,55.9779621605,320.88526143,67.183528258,75.1392,178.562533172
 12/26  17:00:00,260.96153773,37.1372456112,76.1938559134,0.0,32.1804615127,60.9114621605,445.331993291,222.169121935,91.7998,131.363071356
 12/26  18:00:00,299.711896042,36.5127229534,71.5977541441,0.0,32.1804615127,77.5397301883,458.82099858,203.358809624,49.9818,205.480388957
 12/26  19:00:00,367.862759041,36.5127229534,85.7418403936,0.0,77.122965704,86.2600435998,609.42127859,190.499920573,49.9818,368.939558017
 12/26  20:00:00,372.564938922,36.5127229534,83.3015612721,0.0,102.647051061,80.1663183927,503.179628198,194.387357662,33.3212,275.471070537
 12/26  21:00:00,402.65780392,36.5127229534,88.0421492572,0.0,115.40909374,92.7192997104,499.247795971,194.463173193,33.3212,271.463422778
 12/26  22:00:00,391.281749112,36.5127229534,100.156330434,0.0,102.647051061,94.1340635361,618.981066621,197.767141026,24.9909,396.223025595
 12/26  23:00:00,304.306025438,36.5127229534,79.4297937477,0.0,77.122965704,65.871452062,523.037564514,202.240022038,16.6606,304.136942476
 12/26  24:00:00,212.712783046,36.5127229534,55.8801257338,0.0,38.286128036,48.4199368926,387.576310736,209.298910896,8.3303,169.947099841
 12/27  01:00:00,158.539588713,31.2013970789,45.863256529,0.0,25.5240853573,30.610668775,175.093923334,40.7054978779,3.33212,131.056305456
 12/27  02:00:00,145.520280682,31.2013970789,40.1606267529,0.0,19.418418834,29.3649097162,137.946322575,33.4585234652,3.33212,101.155679109
 12/27  03:00:00,134.863725342,31.2013970789,37.393641666,0.0,12.7620426787,28.1191506574,132.966496018,28.4748433268,3.33212,101.159532691
 12/27  04:00:00,133.259343235,31.2013970789,35.7850363617,0.0,12.7620426787,28.1191506574,129.547269737,25.049105121,3.33212,101.166044616
 12/27  05:00:00,140.334578896,31.2013970789,36.2891053459,0.0,12.7620426787,28.1191506574,163.698725583,22.7509799551,3.33212,137.615625628
 12/27  06:00:00,175.267302592,31.2013970789,43.619598455,0.0,25.5240853573,30.610668775,258.572454673,21.7746358258,8.3303,228.467518848
 12/27  07:00:00,303.340589596,33.4144495266,71.7309133073,0.0,51.0481707146,78.1489452969,441.635761729,21.2760321858,16.6606,403.699129544
 12/27  08:00:00,372.020718857,36.5127229534,95.6509644781,0.0,64.3609230253,109.708623606,717.81691863,162.935074259,24.9909,529.890944371
 12/27  09:00:00,317.633559571,36.5127229534,83.8224151341,0.0,51.0481707146,80.7689615957,635.30236651,191.047897797,33.3212,410.933268714
 12/27  10:00:00,293.619926179,36.8769267458,87.6352959457,0.0,51.0481707146,71.0224615957,545.90947337,171.514316924,66.8089,307.586256446
 12/27  11:00:00,245.512580329,37.1599784683,87.9609325824,0.0,32.1804615127,65.7244621605,491.174847254,162.248974353,83.4695,245.456372901
 12/27  12:00:00,255.268575135,37.358580362,97.2499444026,0.0,32.1804615127,65.7244621605,387.232422143,124.287760924,83.4695,179.475161219
 12/27  13:00:00,255.204449928,37.4169096541,98.3615277816,0.0,32.1804615127,65.7244621605,362.524685346,97.723635918,83.4695,181.331549428
 12/27  14:00:00,235.663246984,37.4483140096,88.4113023954,0.0,32.1804615127,55.9779621605,386.615495087,134.703515326,75.1392,176.77277976
 12/27  15:00:00,224.413915063,37.4806465394,77.1500665742,0.0,32.1804615127,55.9779621605,380.992877237,135.555899932,66.8089,178.628077305
 12/27  16:00:00,226.956602202,37.5131698436,79.6535086166,0.0,32.1804615127,55.9779621605,394.895402649,141.120899907,75.1392,178.635302741
 12/27  17:00:00,249.9743667,36.9394357604,64.9198588176,0.0,32.1804615127,60.9114621605,428.785236236,199.003193896,91.7998,137.98224234
 12/27  18:00:00,293.113768875,36.5127229534,65.0209346496,0.0,32.1804615127,77.5397301883,448.579029694,193.023085961,49.9818,205.574143733
 12/27  19:00:00,362.340252366,36.5127229534,80.2209882064,0.0,77.122965704,86.2600435998,631.389824893,212.154636412,49.9818,369.253388481
 12/27  20:00:00,366.5318142,36.5127229534,76.8232484077,0.0,102.647051061,80.1663183927,523.953519305,220.338690584,33.3212,270.293628721
 12/27  21:00:00,396.041779292,36.5127229534,80.988505702,0.0,115.40909374,92.7192997104,538.357267764,231.307494474,33.3212,273.72857329
 12/27  22:00:00,384.87434269,36.5127229534,93.3973340314,0.0,102.647051061,94.1340635361,664.894657365,239.164201242,24.9909,400.739556123
 12/27  23:00:00,298.575056489,36.5127229534,73.6523551416,0.0,77.122965704,65.871452062,565.493704558,244.3948371,16.6606,304.438267458
 12/27  24:00:00,206.665629473,36.5127229534,49.7717412494,0.0,38.286128036,48.4199368926,434.352752017,259.43837181,8.3303,166.584080207
 12/28  01:00:00,152.886214781,31.2013970789,40.2465595808,0.0,25.5240853573,30.610668775,186.154233314,48.4307722842,3.33212,134.39134103
 12/28  02:00:00,139.822314287,31.2013970789,34.5012883555,0.0,19.418418834,29.3649097162,144.22903476,39.7029627865,3.33212,101.193951973
 12/28  03:00:00,129.180508124,31.2013970789,31.7627386924,0.0,12.7620426787,28.1191506574,138.503339169,33.9755858654,3.33212,101.195633303
 12/28  04:00:00,126.957445823,31.2013970789,29.5494424236,0.0,12.7620426787,28.1191506574,135.21667458,30.6882073989,3.33212,101.196347181
 12/28  05:00:00,135.584998348,31.2013970789,31.5965054939,0.0,12.7620426787,28.1191506574,169.722247719,28.7272155315,3.33212,137.662912188
 12/28  06:00:00,172.110886715,31.2013970789,40.5015623602,0.0,25.5240853573,30.610668775,263.930988288,26.9284574795,8.3303,228.672230808
 12/28  07:00:00,299.624251906,32.086618058,69.3438212027,0.0,51.0481707146,78.1489452969,445.807206045,24.9617645391,16.6606,404.184841506
 12/28  08:00:00,369.683768679,36.5127229534,93.2742290041,0.0,64.3609230253,109.708623606,705.370705876,149.293005751,24.9909,531.086800124
 12/28  09:00:00,310.149071776,36.5127229534,76.5384571059,0.0,51.0481707146,80.7689615957,587.181971104,142.377909607,33.3212,411.482861497
 12/28  10:00:00,287.636659936,37.1646076422,82.6466834748,0.0,51.0481707146,71.0224615957,417.734238273,42.9763207239,66.8089,307.949017549
 12/28  11:00:00,246.675779409,37.2995570442,90.2010449628,0.0,32.1804615127,65.7244621605,341.315874743,12.2761444268,83.4695,245.570230316
 12/28  12:00:00,253.278017956,37.3645270075,95.479997627,0.0,32.1804615127,65.7244621605,273.741630511,3.80456908992,83.4695,186.467561421
 12/28  13:00:00,254.932097533,37.4111458921,97.5576659167,0.0,32.1804615127,65.7244621605,265.999291301,3.2679041535,83.4695,179.261887148
 12/28  14:00:00,245.788628076,37.4528052272,98.32583091,0.0,32.1804615127,55.9779621605,258.690983727,4.55524293606,75.1392,178.99654079
 12/28  15:00:00,246.239791798,37.4892374537,98.9828292678,0.0,32.1804615127,55.9779621605,252.168122301,7.55622347935,66.8089,177.802998821
 12/28  16:00:00,247.442902157,37.5185668623,100.230324396,0.0,32.1804615127,55.9779621605,256.696460533,8.83517512412,75.1392,172.722085409
 12/28  17:00:00,223.246661323,37.1575946245,39.2938703364,0.0,32.1804615127,60.9114621605,271.654215995,41.8246093622,91.7998,138.029806633
 12/28  18:00:00,269.807204353,36.5127229534,42.4216832798,0.0,32.1804615127,77.5397301883,459.072831069,203.394611859,49.9818,205.69641921
 12/28  19:00:00,345.416052456,36.5127229534,63.29813126,0.0,77.122965704,86.2600435998,637.537821659,217.704406665,49.9818,369.851614994
 12/28  20:00:00,358.015556937,36.5127229534,68.323159017,0.0,102.647051061,80.1663183927,498.184983897,186.625138115,33.3212,278.238645782
 12/28  21:00:00,392.162595684,36.5127229534,77.1433636789,0.0,115.40909374,92.7192997104,499.231529079,196.330071697,33.3212,269.580257382
 12/28  22:00:00,381.857890059,36.5127229534,90.394811331,0.0,102.647051061,94.1340635361,644.895573746,214.721723943,24.9909,405.182949803
 12/28  23:00:00,296.082094327,36.5127229534,71.1234686556,0.0,77.122965704,65.871452062,562.030753116,246.416864472,16.6606,298.953288645
 12/28  24:00:00,204.622264617,36.5127229534,47.6514979396,0.0,38.286128036,48.4199368926,458.896936184,281.411851442,8.3303,169.154784741
 12/29  01:00:00,150.894560938,31.2013970789,38.2553408605,0.0,25.5240853573,30.610668775,192.029464453,51.0144608686,3.33212,137.682883585
 12/29  02:00:00,136.60685205,31.2013970789,31.2868036706,0.0,19.418418834,29.3649097162,147.466480378,42.9205807425,3.33212,101.213779635
 12/29  03:00:00,124.348191587,31.2013970789,26.9354726615,0.0,12.7620426787,28.1191506574,143.579359032,39.0384291786,3.33212,101.208809853
 12/29  04:00:00,121.304870332,31.2013970789,23.905056181,0.0,12.7620426787,28.1191506574,142.028050306,37.4908225541,3.33212,101.205107752
 12/29  05:00:00,128.625890398,31.2013970789,24.0208649242,0.0,12.7620426787,28.1191506574,175.68358101,37.341403779,3.33212,135.010057231
 12/29  06:00:00,164.396295852,31.2013970789,32.1544211314,0.0,25.5240853573,30.610668775,276.463467826,37.5416513148,8.3303,230.591516511
 12/29  07:00:00,289.668201451,31.2013970789,59.5627821429,0.0,51.0481707146,78.1489452969,459.200585167,36.2555547137,16.6606,406.284430453
 12/29  08:00:00,361.01669302,36.5145042571,83.2856547683,0.0,64.3609230253,109.708623606,830.048916253,272.779693778,24.9909,532.278322474
 12/29  09:00:00,297.198671143,36.5127229534,62.4647044301,0.0,51.0481707146,80.7689615957,746.727110803,301.358111297,33.3212,412.047799506
 12/29  10:00:00,256.580039387,36.5304248771,50.9229683249,0.0,51.0481707146,71.0224615957,647.433739543,272.419597583,66.8089,308.20524196
 12/29  11:00:00,198.046460694,36.6207748024,41.0870445907,0.0,32.1804615127,65.7244621605,591.304449762,262.110180492,83.4695,245.72476927
 12/29  12:00:00,190.558123478,36.7139424213,32.856793962,0.0,32.1804615127,65.7244621605,527.506828641,257.492046917,83.4695,186.545281723
 12/29  13:00:00,187.754848795,36.7654432906,30.7864233214,0.0,32.1804615127,65.7244621605,516.467553544,253.665527089,83.4695,179.332526455
 12/29  14:00:00,178.900279265,36.8053984927,31.6200636056,0.0,32.1804615127,55.9779621605,508.087379903,253.904316159,75.1392,179.043863744
 12/29  15:00:00,188.097532345,36.9159851999,40.7175956408,0.0,32.1804615127,55.9779621605,484.221373121,238.635705077,66.8089,178.776768045
 12/29  16:00:00,193.869927086,36.9706527156,46.4424192528,0.0,32.1804615127,55.9779621605,476.151992832,222.226654151,75.1392,178.786138681
 12/29  17:00:00,223.851653052,36.6439634586,39.130214685,0.0,32.1804615127,60.9114621605,447.96738789,218.176842189,91.7998,137.9907457
 12/29  18:00:00,271.829926453,36.5127229534,43.7126523908,0.0,32.1804615127,77.5397301883,507.950542945,255.290150481,49.9818,202.678592464
 12/29  19:00:00,341.332836102,36.5127229534,59.1097292125,0.0,77.122965704,86.2600435998,724.347226819,301.455727722,49.9818,372.909699097
 12/29  20:00:00,346.057023953,36.5127229534,56.6039844231,0.0,102.647051061,80.1663183927,630.087417905,324.911425084,33.3212,271.854792822
 12/29  21:00:00,378.535287795,36.5127229534,63.7850301152,0.0,115.40909374,92.7192997104,621.681712914,312.355419157,33.3212,276.005093757
 12/29  22:00:00,368.707917514,36.5127229534,77.4621883385,0.0,102.647051061,94.1340635361,725.824756307,301.249638718,24.9909,399.584217589
 12/29  23:00:00,282.857624681,36.5127229534,57.7786938615,0.0,77.122965704,65.871452062,644.41955492,322.794703155,16.6606,304.964251765
 12/29  24:00:00,192.241634534,36.5237791148,34.8146020861,0.355963695846,38.286128036,48.4199368926,520.712618518,342.230881319,8.3303,170.151437199
 12/30  01:00:00,140.729365668,31.2013970789,25.9284656038,0.0,27.7269238854,30.610668775,204.277344489,63.220752645,3.33212,137.724471844
 12/30  02:00:00,135.366336805,31.2013970789,20.5139064302,0.0,27.7269238854,30.610668775,160.819723244,56.2603858619,3.33212,101.227217382
 12/30  03:00:00,115.045894449,31.2013970789,17.6725648615,0.0,12.7620426787,28.1191506574,156.727919154,52.1611940983,3.33212,101.234605055
 12/30  04:00:00,112.839315878,31.2013970789,15.4766109251,0.0,12.7620426787,28.1191506574,154.622321044,50.0492029787,3.33212,101.240998065
 12/30  05:00:00,119.642632347,31.2013970789,15.7055180798,0.0,12.7620426787,28.1191506574,183.882234299,49.376685759,3.33212,131.17342854
 12/30  06:00:00,133.227922841,31.2290374826,17.0027404544,0.0194504959111,12.7620426787,28.1191506574,227.878439838,49.335842372,8.3303,170.212297466
 12/30  07:00:00,223.464260192,31.2179813211,26.4672919752,0.0116100389434,42.6918050922,54.3732441037,304.205118685,48.4826828694,16.6606,239.061835816
 12/30  08:00:00,281.721437652,36.5326636766,50.5161302972,0.0,42.6918050922,86.1019271793,746.522681629,318.241171576,24.9909,403.290610053
 12/30  09:00:00,350.00817972,36.5127229534,77.8195922974,0.0,57.6566862989,112.030105488,958.694334804,350.548329108,33.3212,574.824805696
 12/30  10:00:00,284.505249013,36.5182510341,59.2666271194,0.0,57.6566862989,83.6599452969,811.111870568,332.654399981,66.8089,411.648570588
 12/30  11:00:00,208.703541792,36.5265431552,37.7669928953,0.0,42.6918050922,68.9656133826,726.846766314,334.999439652,83.4695,308.377826662
 12/30  12:00:00,191.671194091,36.5127229534,29.1288344142,0.0,34.9340096728,67.7198543238,666.910771607,336.175532037,83.4695,247.265739569
 12/30  13:00:00,184.59677542,36.5293071955,22.9078559216,0.0,34.9340096728,67.7198543238,604.401865334,334.487087878,83.4695,186.445277457
 12/30  14:00:00,174.374288915,36.524244108,22.4355561385,0.0,34.9340096728,57.9733543238,587.634264338,332.807168867,75.1392,179.687895471
 12/30  15:00:00,173.897125419,36.542416758,21.9552875327,0.0,34.9340096728,57.9733543238,584.569601123,331.735635292,66.8089,186.02506583
 12/30  16:00:00,173.54480817,36.536872817,21.6091320301,0.0,34.9340096728,57.9733543238,589.994506475,335.161594903,75.1392,179.693711572
 12/30  17:00:00,205.583080892,36.5214757478,18.8086698328,0.0,34.9340096728,62.9068543238,568.988523808,338.860639238,91.7998,138.32808457
 12/30  18:00:00,251.488592209,36.5182510341,25.8091101491,0.0,34.9340096728,72.2186844194,576.951241202,355.979983011,49.9818,170.989458191
 12/30  19:00:00,327.195889804,36.5182510341,35.1109384107,0.0,87.0357390804,86.2600435998,638.052246669,374.019500098,49.9818,214.050946571
 12/30  20:00:00,333.28410479,36.5237791148,46.4779989535,0.0,102.000620287,77.6748002752,690.279676186,386.502754127,33.3212,270.45572206
 12/30  21:00:00,351.444097977,36.5127229534,53.3545670473,0.0,102.000620287,88.9820225341,699.811959242,388.807387387,33.3212,277.683371855
 12/30  22:00:00,341.008288194,36.5293071955,52.6110956776,0.0,102.000620287,91.6425454185,696.694554826,401.239897882,24.9909,270.463756945
 12/30  23:00:00,285.682074012,36.5127229534,50.4402970014,0.0,87.0357390804,65.871452062,845.11536264,424.544603481,16.6606,403.910159159
 12/30  24:00:00,189.311780711,36.5458914377,27.3565822874,0.197358206769,42.6918050922,48.4199368926,702.092688663,458.432044268,8.3303,235.330344395
 12/31  01:00:00,138.849227138,31.2345655633,12.9264262685,1.88551625904,34.4311606118,33.1021868926,218.885247907,83.194885098,3.33212,132.358242809
 12/31  02:00:00,134.359174333,31.2345655633,8.4612298185,1.81610894945,34.4311606118,33.1021868926,182.948168325,71.875782682,3.33212,107.740265643
 12/31  03:00:00,115.404071899,31.2345655633,6.92992171742,1.86714366004,19.466279405,30.610668775,169.603395993,64.8682609476,3.33212,101.403015046
 12/31  04:00:00,114.709411058,31.2345655633,6.19114215248,1.91970208858,19.466279405,30.610668775,165.479166533,60.7481186102,3.33212,101.398927923
 12/31  05:00:00,123.89037191,31.2345655633,8.81754551356,1.89933200818,19.466279405,30.610668775,199.038638697,57.9260544211,3.33212,137.780464275
 12/31  06:00:00,137.839304418,31.2345655633,10.5306336492,1.88997967429,19.466279405,30.610668775,235.490650901,56.6108440724,8.3303,170.549506829
 12/31  07:00:00,218.197560815,31.2345655633,19.4830737862,1.71535978755,42.6918050922,54.3732441037,314.610649625,55.1565155737,16.6606,242.793534051
 12/31  08:00:00,283.177520782,36.5398105489,42.5895675329,0.098530368006,49.3960418185,88.5934452969,782.687793419,357.38327677,24.9909,400.313616648
 12/31  09:00:00,343.056434156,36.5458914377,70.4554496728,0.302237086809,57.6566862989,112.030105488,1007.53686334,398.001890926,33.3212,576.213772416
 12/31  10:00:00,269.751431725,36.5458914377,53.3348956544,0.319681962924,50.9524495726,81.1684271793,842.0775706,362.229777842,66.8089,413.038892758
 12/31  11:00:00,203.689046482,36.5458914377,32.551181708,0.150941511622,42.6918050922,68.9656133826,740.030748875,341.647719869,83.4695,314.913529006
 12/31  12:00:00,192.08438042,36.540363357,24.886415274,0.00476178249861,38.286128036,68.9656133826,670.318711167,337.690264856,83.4695,249.158946311
 12/31  13:00:00,184.55293204,36.5286331905,18.2934908895,0.0,38.286128036,68.9656133826,592.789262468,329.835813578,83.4695,179.48394889
 12/31  14:00:00,166.104781896,36.5647908226,18.789536297,0.0,31.5818913096,56.727595265,582.672661342,328.055885872,75.1392,179.477575471
 12/31  15:00:00,168.49023127,36.5923657663,21.1694865402,0.0,31.5818913096,56.727595265,570.463723476,324.734140427,66.8089,178.920683049
 12/31  16:00:00,167.589971959,36.6027411754,20.2618664196,0.0,31.5818913096,56.727595265,582.463289886,328.41293327,75.1392,178.911156616
 12/31  17:00:00,197.613935383,36.532624044,15.4586425543,0.0,31.5818913096,61.661095265,570.964269925,341.006903516,91.7998,138.157566409
 12/31  18:00:00,242.209841515,36.5182510341,21.0713379986,0.0,31.5818913096,70.9729253606,608.123964229,380.223009059,49.9818,177.91915517
 12/31  19:00:00,315.449757599,36.5182510341,32.5776081453,0.0,80.3315023541,83.7685254822,646.22830699,389.544059622,49.9818,206.702447368
 12/31  20:00:00,332.257950961,36.5154869937,45.4612617119,0.0,102.000620287,77.6748002752,685.743807317,380.112248961,33.3212,272.310358355
 12/31  21:00:00,359.063000376,36.5237791148,51.7264795246,0.0,108.704857014,91.4735406516,696.34609215,388.258229854,33.3212,274.766662296
 12/31  22:00:00,332.495058951,36.5182510341,53.3498867039,0.0,95.2963835608,89.1510273009,682.13573288,386.960451859,24.9909,270.184381021
 12/31  23:00:00,280.356205927,36.5237791148,54.4088022608,0.0,80.3315023541,63.3799339444,789.838142654,368.628723707,16.6606,404.548818947
 12/31  24:00:00,194.17060442,36.540363357,32.4410898624,0.0513270088869,42.6918050922,48.4199368926,620.999988375,384.348086949,8.3303,228.321601426
